ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 00:00,2,0.000,ALERT,214.19,302.37,59.991,1467691203,"201051344000645","219011344069620",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,471598.8,471598.8,37383,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691205,714716.00
07/05/2016 00:00,2,0.000,ALERT,213.29,302.37,59.991,1467691203,"274151322000085","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,723352.3,723352.3,30896,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691207,714717.00
07/05/2016 00:00,2,0.000,ALERT,214.19,302.07,59.991,1467691203,"201051344000633","219011344069620",0.00,20.30,0,297.87,303.58,0.0,0.0,0.000,462762.4,462762.4,37874,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691209,714718.00
07/05/2016 00:00,2,0.000,ALERT,213.74,302.07,59.991,1467691203,"201051344000469","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,464641.8,464641.8,37810,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691211,714719.00
07/05/2016 00:00,2,0.000,ALERT,213.29,302.07,59.954,1467691203,"201051344000646","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,466821.4,466821.4,42360,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691212,714720.00
07/05/2016 00:00,2,0.000,ALERT,212.83,302.68,59.996,1467691203,"274151322000052","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,739423.5,739423.5,31129,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691214,714721.00
07/05/2016 00:00,2,0.000,ALERT,213.51,301.77,60.002,1467691203,"201051344000585","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,474737.4,474737.4,42362,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691216,714722.00
07/05/2016 00:00,2,0.000,ALERT,213.29,302.07,59.996,1467691203,"201051344001230","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,470326.1,470326.1,42173,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691218,714723.00
07/05/2016 00:00,2,0.000,ALERT,213.74,302.37,59.991,1467691203,"201051344000582","219011344069620",0.00,20.30,0,300.87,304.18,0.0,0.0,0.000,463449.8,463449.8,42309,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691220,714724.00
07/05/2016 00:00,2,0.000,ALERT,212.83,301.47,59.986,1467691203,"201051344000955","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,476405.3,476405.3,42262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691221,714725.00
07/05/2016 00:00,2,0.000,ALERT,213.29,301.47,59.959,1467691203,"274151322000094","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,601344.5,601344.5,32258,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691223,714726.00
07/05/2016 00:00,2,0.000,ALERT,213.51,302.68,59.986,1467691203,"201051344000579","219011344069620",0.00,21.00,0,300.27,304.78,0.0,0.0,0.000,478588.6,478588.6,17875,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691225,714727.00
07/05/2016 00:00,2,0.000,ALERT,213.29,302.07,59.996,1467691203,"201051344000890","219011344069620",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,473639.6,473639.6,42270,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691227,714728.00
07/05/2016 00:00,2,0.000,ALERT,213.51,301.77,60.002,1467691203,"201051344000438","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,475410.6,475410.6,42276,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691229,714729.00
07/05/2016 00:00,2,0.000,ALERT,213.51,301.17,59.986,1467691203,"201051344000417","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,467439.0,467439.0,42429,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691230,714730.00
07/05/2016 00:00,2,0.000,ALERT,213.06,301.77,59.991,1467691203,"274151322000083","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,732762.8,732762.8,31208,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691232,714731.00
07/05/2016 00:00,2,0.000,ALERT,213.74,302.07,59.986,1467691203,"274151322000076","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,780907.2,780907.2,31215,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691234,714732.00
07/05/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1467691203,"201051344000868","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,463591.6,463591.6,37528,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691236,714733.00
07/05/2016 00:00,2,0.000,ALERT,213.06,302.98,60.002,1467691203,"274151322000095","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,772935.6,772935.6,31126,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691237,714734.00
07/05/2016 00:00,2,0.000,ALERT,213.51,302.68,59.991,1467691203,"201051344000988","219011344069620",0.00,21.30,0,297.26,304.18,0.0,0.0,0.000,460358.0,460358.0,37820,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691239,714735.00
07/05/2016 00:00,2,0.000,ALERT,213.29,301.17,60.012,1467691203,"201051344001025","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,474147.2,474147.2,42320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691241,714736.00
07/05/2016 00:00,2,0.000,ALERT,213.51,302.37,59.991,1467691203,"201051344000458","219011344069620",0.00,21.50,0,299.97,305.08,0.0,0.0,0.000,471189.9,471189.9,37741,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691243,714737.00
07/05/2016 00:00,2,0.000,ALERT,214.19,302.37,59.981,1467691203,"201051344000853","219011344069620",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,470166.3,470166.3,37350,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691245,714738.00
07/05/2016 00:00,2,0.000,ALERT,213.74,301.77,59.975,1467691203,"201051344000685","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,474766.3,474766.3,42194,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691247,714739.00
07/05/2016 00:00,2,0.000,ALERT,213.74,301.47,60.023,1467691203,"201051344000917","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,471654.6,471654.6,42184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691249,714740.00
07/05/2016 00:00,2,0.000,ALERT,213.74,301.77,59.975,1467691203,"201051344001145","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,476818.8,476818.8,42038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691250,714741.00
07/05/2016 00:00,2,0.000,ALERT,213.51,300.87,59.933,1467691203,"201051344000651","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,469491.5,469491.5,42380,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691252,714742.00
07/05/2016 00:00,2,0.000,ALERT,212.83,301.77,59.975,1467691203,"274151322000088","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,707256.0,707256.0,30861,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691254,714743.00
07/05/2016 00:00,2,0.000,ALERT,213.51,300.87,59.944,1467691203,"274151322000068","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,601328.8,601328.8,32467,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691256,714744.00
07/05/2016 00:00,2,0.000,ALERT,213.06,301.47,59.975,1467691203,"201051344001135","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,465482.5,465482.5,42310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691258,714745.00
07/05/2016 00:00,2,0.000,ALERT,213.29,302.98,59.991,1467691203,"201051344000594","219011344069620",0.00,21.00,0,299.67,304.78,0.0,0.0,0.000,475278.6,475278.6,37784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691259,714746.00
07/05/2016 00:00,2,0.000,ALERT,213.51,301.17,59.949,1467691203,"201051344001203","219011344069620",0.00,20.30,0,299.97,305.08,0.0,0.0,0.000,472978.0,472978.0,42356,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691261,714747.00
07/05/2016 00:00,2,0.000,ALERT,212.83,302.07,59.954,1467691203,"274151322000054","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,722207.4,722207.4,30890,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691263,714748.00
07/05/2016 00:00,2,0.000,ALERT,213.74,302.07,59.970,1467691203,"201051344000867","219011344069620",0.00,21.30,0,299.67,304.78,0.0,0.0,0.000,462676.1,462676.1,37792,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691265,714749.00
07/05/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1467691203,"201051344001093","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,471070.0,471070.0,42245,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691266,714750.00
07/05/2016 00:00,2,0.000,ALERT,213.51,302.37,59.959,1467691203,"201051344000900","219011344069620",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,478682.1,478682.1,37173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691268,714751.00
07/05/2016 00:00,2,0.000,ALERT,213.74,302.07,60.007,1467691203,"201051344000648","219011344069620",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,469514.4,469514.4,37473,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691270,714752.00
07/05/2016 00:00,2,0.000,ALERT,213.51,302.98,59.965,1467691203,"201051344000569","219011344069620",0.00,21.30,0,300.27,305.08,0.0,0.0,0.000,479543.8,479543.8,37099,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467691272,714753.00
07/05/2016 00:00,2,0.000,ALERT,213.51,302.98,59.965,1467691203,"201051344000983","219011344069620",0.00,21.30,0,299.97,304.78,0.0,0.0,0.000,471250.7,471250.7,37591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691274,714754.00
07/05/2016 00:00,2,0.000,ALERT,213.74,302.37,59.917,1467691203,"201051344001158","219011344069620",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,464763.4,464763.4,37856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691275,714755.00
07/05/2016 00:00,2,0.000,ALERT,213.96,302.68,59.959,1467691203,"201051344000576","219011344069620",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,472012.3,472012.3,37257,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691277,714756.00
07/05/2016 00:00,2,0.000,ALERT,213.29,301.47,59.954,1467691203,"274151322000087","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,695319.8,695319.8,31027,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467691279,714757.00
07/05/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1467692104,"201051344000645","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,471598.8,471598.8,37385,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692106,714758.00
07/05/2016 00:15,2,0.000,ALERT,212.61,301.17,59.975,1467692104,"274151322000085","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,723352.3,723352.3,30898,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692107,714759.00
07/05/2016 00:15,2,0.000,ALERT,213.74,301.47,59.981,1467692104,"201051344000633","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,462762.4,462762.4,37876,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692109,714760.00
07/05/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1467692104,"201051344000469","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,464641.8,464641.8,37812,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692111,714761.00
07/05/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1467692104,"201051344000646","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,466821.4,466821.4,42362,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692113,714762.00
07/05/2016 00:15,2,0.000,ALERT,212.16,300.57,59.981,1467692104,"274151322000052","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,739423.5,739423.5,31131,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692114,714763.00
07/05/2016 00:15,2,0.000,ALERT,213.29,301.47,59.991,1467692104,"201051344000585","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,474737.4,474737.4,42364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692116,714764.00
07/05/2016 00:15,2,0.000,ALERT,213.29,301.77,59.954,1467692104,"201051344001230","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,470326.1,470326.1,42175,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692118,714765.00
07/05/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1467692104,"201051344000582","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,463449.8,463449.8,42311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692120,714766.00
07/05/2016 00:15,2,0.000,ALERT,212.83,301.17,59.949,1467692104,"201051344000955","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,476405.3,476405.3,42264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692122,714767.00
07/05/2016 00:15,2,0.000,ALERT,212.38,300.27,59.986,1467692104,"274151322000094","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,601344.5,601344.5,32260,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692124,714768.00
07/05/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1467692104,"201051344000579","219011344069620",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,478588.6,478588.6,17877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692125,714769.00
07/05/2016 00:15,2,0.000,ALERT,213.29,302.07,59.981,1467692104,"201051344000890","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,473639.6,473639.6,42272,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692127,714770.00
07/05/2016 00:15,2,0.000,ALERT,213.51,301.47,59.991,1467692104,"201051344000438","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,475410.6,475410.6,42278,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692129,714771.00
07/05/2016 00:15,2,0.000,ALERT,213.51,300.87,59.944,1467692104,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,467439.0,467439.0,42431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692131,714772.00
07/05/2016 00:15,2,0.000,ALERT,212.38,300.87,59.986,1467692104,"274151322000083","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,732762.8,732762.8,31210,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467692133,714773.00
07/05/2016 00:15,2,0.000,ALERT,212.83,300.57,59.981,1467692104,"274151322000076","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,780907.2,780907.2,31217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467692134,714774.00
07/05/2016 00:15,2,0.000,ALERT,213.06,302.68,60.002,1467692104,"201051344000868","219011344069620",0.00,20.70,0,300.87,304.78,0.0,0.0,0.000,463591.6,463591.6,37530,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692136,714775.00
07/05/2016 00:15,2,0.000,ALERT,212.61,302.07,59.991,1467692104,"274151322000095","219011344069620",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,772935.6,772935.6,31128,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467692138,714776.00
07/05/2016 00:15,2,0.000,ALERT,213.06,302.07,59.996,1467692104,"201051344000988","219011344069620",0.00,21.30,0,298.17,303.88,0.0,0.0,0.000,460358.0,460358.0,37822,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692140,714777.00
07/05/2016 00:15,2,0.000,ALERT,213.06,300.87,59.996,1467692104,"201051344001025","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,474147.2,474147.2,42322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467692142,714778.00
07/05/2016 00:15,2,0.000,ALERT,213.06,302.37,60.023,1467692104,"201051344000458","219011344069620",0.00,21.50,0,300.87,304.78,0.0,0.0,0.000,471189.9,471189.9,37743,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467692143,714779.00
07/05/2016 00:15,2,0.000,ALERT,213.74,302.07,59.996,1467692104,"201051344000853","219011344069620",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,470166.3,470166.3,37352,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467692145,714780.00
07/05/2016 00:15,2,0.000,ALERT,213.74,301.17,59.986,1467692104,"201051344000685","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,474766.3,474766.3,42196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467692147,714781.00
07/05/2016 00:15,2,0.000,ALERT,213.51,301.17,59.996,1467692104,"201051344000917","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,471654.6,471654.6,42186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692149,714782.00
07/05/2016 00:15,2,0.000,ALERT,213.74,301.77,59.991,1467692104,"201051344001145","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,476818.8,476818.8,42040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692151,714783.00
07/05/2016 00:15,2,0.000,ALERT,213.51,300.87,59.991,1467692104,"201051344000651","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,469491.5,469491.5,42382,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692153,714784.00
07/05/2016 00:15,2,0.000,ALERT,211.93,301.17,60.002,1467692104,"274151322000088","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,707256.0,707256.0,30863,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692155,714785.00
07/05/2016 00:15,2,0.000,ALERT,213.06,300.27,59.981,1467692104,"274151322000068","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,601328.8,601328.8,32469,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692156,714786.00
07/05/2016 00:15,2,0.000,ALERT,213.06,301.47,60.012,1467692104,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,465482.5,465482.5,42312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692158,714787.00
07/05/2016 00:15,2,0.000,ALERT,213.06,302.98,59.991,1467692104,"201051344000594","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,475278.6,475278.6,37786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692160,714788.00
07/05/2016 00:15,2,0.000,ALERT,213.51,301.47,59.986,1467692104,"201051344001203","219011344069620",0.00,20.30,0,299.37,304.78,0.0,0.0,0.000,472978.0,472978.0,42358,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692162,714789.00
07/05/2016 00:15,2,0.000,ALERT,212.38,301.77,59.991,1467692104,"274151322000054","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,722207.4,722207.4,30892,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692163,714790.00
07/05/2016 00:15,2,0.000,ALERT,213.51,302.07,59.986,1467692104,"201051344000867","219011344069620",0.00,21.30,0,300.27,304.48,0.0,0.0,0.000,462676.1,462676.1,37794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692165,714791.00
07/05/2016 00:15,2,0.000,ALERT,213.51,301.47,59.991,1467692104,"201051344001093","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,471070.0,471070.0,42247,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692167,714792.00
07/05/2016 00:15,2,0.000,ALERT,213.29,302.37,60.007,1467692104,"201051344000900","219011344069620",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,478682.1,478682.1,37175,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692169,714793.00
07/05/2016 00:15,2,0.000,ALERT,213.51,301.77,59.991,1467692104,"201051344000648","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,469514.4,469514.4,37475,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692171,714794.00
07/05/2016 00:15,2,0.000,ALERT,213.29,302.68,59.981,1467692104,"201051344000569","219011344069620",0.00,21.00,0,301.17,304.78,0.0,0.0,0.000,479543.8,479543.8,37101,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692173,714795.00
07/05/2016 00:15,2,0.000,ALERT,213.29,302.37,59.991,1467692104,"201051344000983","219011344069620",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,471250.7,471250.7,37593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692174,714796.00
07/05/2016 00:15,2,0.000,ALERT,213.06,301.77,59.986,1467692104,"201051344001158","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,464763.4,464763.4,37858,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692176,714797.00
07/05/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1467692104,"201051344000576","219011344069620",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,472012.3,472012.3,37259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692178,714798.00
07/05/2016 00:15,2,0.000,ALERT,212.61,300.57,59.986,1467692104,"274151322000087","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,695319.8,695319.8,31029,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467692180,714799.00
07/05/2016 00:30,2,0.000,ALERT,213.51,302.07,59.986,1467693004,"201051344000645","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,471598.8,471598.8,37387,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693006,714800.00
07/05/2016 00:30,2,0.000,ALERT,212.38,300.87,60.002,1467693004,"274151322000085","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,723352.3,723352.3,30900,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693007,714801.00
07/05/2016 00:30,2,0.000,ALERT,213.74,301.77,59.975,1467693004,"201051344000633","219011344069620",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,462762.4,462762.4,37878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693009,714802.00
07/05/2016 00:30,2,0.000,ALERT,213.06,301.77,59.970,1467693004,"201051344000469","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,464641.8,464641.8,37814,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693011,714803.00
07/05/2016 00:30,2,0.000,ALERT,212.61,300.57,59.981,1467693004,"201051344000646","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,466821.4,466821.4,42364,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693013,714804.00
07/05/2016 00:30,2,0.000,ALERT,212.16,301.47,59.965,1467693004,"274151322000052","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,739423.5,739423.5,31133,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693015,714805.00
07/05/2016 00:30,2,0.000,ALERT,213.06,300.87,59.975,1467693004,"201051344000585","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,474737.4,474737.4,42366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693017,714806.00
07/05/2016 00:30,2,0.000,ALERT,212.83,301.17,59.970,1467693004,"201051344001230","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,470326.1,470326.1,42177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693018,714807.00
07/05/2016 00:30,2,0.000,ALERT,213.51,301.47,59.970,1467693004,"201051344000582","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,463449.8,463449.8,42313,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693020,714808.00
07/05/2016 00:30,2,0.000,ALERT,212.61,300.87,59.965,1467693004,"201051344000955","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,476405.3,476405.3,42266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693022,714809.00
07/05/2016 00:30,2,0.000,ALERT,212.38,300.27,59.970,1467693004,"274151322000094","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,601344.5,601344.5,32262,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693024,714810.00
07/05/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1467693004,"201051344000579","219011344069620",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,478588.6,478588.6,17879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693026,714811.00
07/05/2016 00:30,2,0.000,ALERT,212.83,300.87,59.981,1467693004,"201051344000890","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,473639.6,473639.6,42274,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693027,714812.00
07/05/2016 00:30,2,0.000,ALERT,213.06,300.57,59.975,1467693004,"201051344000438","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,475410.6,475410.6,42280,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693029,714813.00
07/05/2016 00:30,2,0.000,ALERT,213.06,299.97,59.975,1467693004,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,467439.0,467439.0,42433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693031,714814.00
07/05/2016 00:30,2,0.000,ALERT,212.38,300.87,59.970,1467693004,"274151322000083","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,732762.8,732762.8,31212,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693033,714815.00
07/05/2016 00:30,2,0.000,ALERT,213.06,300.87,59.970,1467693004,"274151322000076","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,780907.2,780907.2,31219,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693035,714816.00
07/05/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1467693004,"201051344000868","219011344069620",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,463591.6,463591.6,37532,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693036,714817.00
07/05/2016 00:30,2,0.000,ALERT,212.38,302.07,59.981,1467693004,"274151322000095","219011344069620",0.00,21.00,0,300.57,303.88,0.0,0.0,0.000,772935.6,772935.6,31130,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693038,714818.00
07/05/2016 00:30,2,0.000,ALERT,213.06,302.07,60.028,1467693004,"201051344000988","219011344069620",0.00,21.00,0,297.87,304.18,0.0,0.0,0.000,460358.0,460358.0,37824,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693040,714819.00
07/05/2016 00:30,2,0.000,ALERT,212.83,299.97,59.986,1467693004,"201051344001025","219011344069620",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,474147.2,474147.2,42324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693042,714820.00
07/05/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1467693004,"201051344000458","219011344069620",0.00,21.50,0,299.97,305.08,0.0,0.0,0.000,471189.9,471189.9,37745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693044,714821.00
07/05/2016 00:30,2,0.000,ALERT,213.74,301.77,59.986,1467693004,"201051344000853","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,470166.3,470166.3,37354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693045,714822.00
07/05/2016 00:30,2,0.000,ALERT,213.29,300.87,59.986,1467693004,"201051344000685","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,474766.3,474766.3,42198,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693047,714823.00
07/05/2016 00:30,2,0.000,ALERT,213.06,300.27,59.965,1467693004,"201051344000917","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,471654.6,471654.6,42188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693049,714824.00
07/05/2016 00:30,2,0.000,ALERT,213.29,300.87,59.991,1467693004,"201051344001145","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,476818.8,476818.8,42042,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693051,714825.00
07/05/2016 00:30,2,0.000,ALERT,213.06,299.97,59.991,1467693004,"201051344000651","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,469491.5,469491.5,42384,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693053,714826.00
07/05/2016 00:30,2,0.000,ALERT,211.93,300.87,60.034,1467693004,"274151322000088","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,707256.0,707256.0,30865,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693055,714827.00
07/05/2016 00:30,2,0.000,ALERT,212.83,299.67,59.981,1467693004,"274151322000068","219011344069620",0.00,22.00,0,298.77,302.07,0.0,0.0,0.000,601328.8,601328.8,32471,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693056,714828.00
07/05/2016 00:30,2,0.000,ALERT,212.61,300.57,59.986,1467693004,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,465482.5,465482.5,42314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693058,714829.00
07/05/2016 00:30,2,0.000,ALERT,212.83,302.37,59.991,1467693004,"201051344000594","219011344069620",0.00,20.70,0,300.27,304.78,0.0,0.0,0.000,475278.6,475278.6,37788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693060,714830.00
07/05/2016 00:30,2,0.000,ALERT,213.06,300.57,59.975,1467693004,"201051344001203","219011344069620",0.00,20.30,0,299.67,305.08,0.0,0.0,0.000,472978.0,472978.0,42360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693062,714831.00
07/05/2016 00:30,2,0.000,ALERT,212.16,300.87,59.981,1467693004,"274151322000054","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,722207.4,722207.4,30894,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693064,714832.00
07/05/2016 00:30,2,0.000,ALERT,213.29,301.77,59.970,1467693004,"201051344000867","219011344069620",0.00,21.30,0,299.97,304.78,0.0,0.0,0.000,462676.1,462676.1,37796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693066,714833.00
07/05/2016 00:30,2,0.000,ALERT,212.83,300.57,59.975,1467693004,"201051344001093","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,471070.0,471070.0,42249,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693067,714834.00
07/05/2016 00:30,2,0.000,ALERT,212.83,301.77,59.975,1467693004,"201051344000900","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,478682.1,478682.1,37177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693069,714835.00
07/05/2016 00:30,2,0.000,ALERT,213.29,301.17,59.981,1467693004,"201051344000648","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,469514.4,469514.4,37477,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693071,714836.00
07/05/2016 00:30,2,0.000,ALERT,213.06,302.37,59.975,1467693004,"201051344000569","219011344069620",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,479543.8,479543.8,37103,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693073,714837.00
07/05/2016 00:30,2,0.000,ALERT,213.06,302.37,59.970,1467693004,"201051344000983","219011344069620",0.00,21.00,0,300.57,304.78,0.0,0.0,0.000,471250.7,471250.7,37595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693075,714838.00
07/05/2016 00:30,2,0.000,ALERT,213.06,301.47,60.018,1467693004,"201051344001158","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,464763.4,464763.4,37860,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693076,714839.00
07/05/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1467693004,"201051344000576","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,472012.3,472012.3,37261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693078,714840.00
07/05/2016 00:30,2,0.000,ALERT,212.38,300.27,59.981,1467693004,"274151322000087","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,695319.8,695319.8,31031,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693080,714841.00
07/05/2016 00:45,2,0.000,ALERT,213.74,302.07,59.975,1467693903,"201051344000645","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,471598.8,471598.8,37389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693905,714842.00
07/05/2016 00:45,2,0.000,ALERT,212.61,300.87,59.986,1467693903,"274151322000085","219011344069620",0.00,21.50,0,299.37,302.37,0.0,0.0,0.000,723352.3,723352.3,30902,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693907,714843.00
07/05/2016 00:45,2,0.000,ALERT,213.51,301.47,59.981,1467693903,"201051344000633","219011344069620",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,462762.4,462762.4,37880,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693909,714844.00
07/05/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1467693903,"201051344000469","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,464641.8,464641.8,37816,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693911,714845.00
07/05/2016 00:45,2,0.000,ALERT,212.61,301.17,59.959,1467693903,"201051344000646","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,466821.4,466821.4,42366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693913,714846.00
07/05/2016 00:45,2,0.000,ALERT,212.16,301.17,59.965,1467693903,"274151322000052","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,739423.5,739423.5,31135,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693914,714847.00
07/05/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1467693903,"201051344000585","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,474737.4,474737.4,42368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693916,714848.00
07/05/2016 00:45,2,0.000,ALERT,212.83,301.77,59.970,1467693903,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,470326.1,470326.1,42179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693918,714849.00
07/05/2016 00:45,2,0.000,ALERT,213.51,302.07,59.986,1467693903,"201051344000582","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,463449.8,463449.8,42315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693920,714850.00
07/05/2016 00:45,2,0.000,ALERT,212.83,301.47,59.965,1467693903,"201051344000955","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,476405.3,476405.3,42268,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693921,714851.00
07/05/2016 00:45,2,0.000,ALERT,212.61,300.57,59.975,1467693903,"274151322000094","219011344069620",0.00,21.00,0,298.77,301.77,0.0,0.0,0.000,601344.5,601344.5,32264,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693923,714852.00
07/05/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1467693903,"201051344000579","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,478588.6,478588.6,17881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693925,714853.00
07/05/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1467693903,"201051344000890","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,473639.6,473639.6,42276,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693927,714854.00
07/05/2016 00:45,2,0.000,ALERT,213.29,301.47,59.981,1467693903,"201051344000438","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,475410.6,475410.6,42282,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693929,714855.00
07/05/2016 00:45,2,0.000,ALERT,213.29,300.87,59.996,1467693903,"201051344000417","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,467439.0,467439.0,42435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693931,714856.00
07/05/2016 00:45,2,0.000,ALERT,212.38,301.47,59.970,1467693903,"274151322000083","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,732762.8,732762.8,31214,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693933,714857.00
07/05/2016 00:45,2,0.000,ALERT,212.83,301.47,59.975,1467693903,"274151322000076","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,780907.2,780907.2,31221,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693934,714858.00
07/05/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1467693903,"201051344000868","219011344069620",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,463591.6,463591.6,37534,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693936,714859.00
07/05/2016 00:45,2,0.000,ALERT,212.38,302.07,59.965,1467693903,"274151322000095","219011344069620",0.00,20.70,0,300.27,302.98,0.0,0.0,0.000,772935.6,772935.6,31132,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693938,714860.00
