ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1467693903,"201051344000988","219011344069620",0.00,21.00,0,297.57,303.28,0.0,0.0,0.000,460358.0,460358.0,37826,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693940,714861.00
07/05/2016 00:45,2,0.000,ALERT,213.06,300.87,59.981,1467693903,"201051344001025","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,474147.2,474147.2,42326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693942,714862.00
07/05/2016 00:45,2,0.000,ALERT,213.06,302.07,59.954,1467693903,"201051344000458","219011344069620",0.00,21.50,0,299.97,304.48,0.0,0.0,0.000,471189.9,471189.9,37747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693943,714863.00
07/05/2016 00:45,2,0.000,ALERT,213.74,301.77,59.975,1467693903,"201051344000853","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,470166.3,470166.3,37356,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693945,714864.00
07/05/2016 00:45,2,0.000,ALERT,213.51,301.47,59.991,1467693903,"201051344000685","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,474766.3,474766.3,42200,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693947,714865.00
07/05/2016 00:45,2,0.000,ALERT,213.29,300.87,59.981,1467693903,"201051344000917","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,471654.6,471654.6,42190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693949,714866.00
07/05/2016 00:45,2,0.000,ALERT,213.29,301.77,59.996,1467693903,"201051344001145","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,476818.8,476818.8,42044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693951,714867.00
07/05/2016 00:45,2,0.000,ALERT,213.29,300.57,59.981,1467693903,"201051344000651","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,469491.5,469491.5,42386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693953,714868.00
07/05/2016 00:45,2,0.000,ALERT,211.93,301.17,59.975,1467693903,"274151322000088","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,707256.0,707256.0,30867,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693954,714869.00
07/05/2016 00:45,2,0.000,ALERT,213.06,300.57,59.975,1467693903,"274151322000068","219011344069620",0.00,22.00,0,298.47,301.47,0.0,0.0,0.000,601328.8,601328.8,32473,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693956,714870.00
07/05/2016 00:45,2,0.000,ALERT,212.83,301.17,59.949,1467693903,"201051344001135","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,465482.5,465482.5,42316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693958,714871.00
07/05/2016 00:45,2,0.000,ALERT,212.83,302.98,59.981,1467693903,"201051344000594","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,475278.6,475278.6,37790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693960,714872.00
07/05/2016 00:45,2,0.000,ALERT,213.29,301.17,60.023,1467693903,"201051344001203","219011344069620",0.00,20.30,0,298.77,304.18,0.0,0.0,0.000,472978.0,472978.0,42362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693962,714873.00
07/05/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1467693903,"274151322000054","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,722207.4,722207.4,30896,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693963,714874.00
07/05/2016 00:45,2,0.000,ALERT,213.51,302.07,59.986,1467693903,"201051344000867","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,462676.1,462676.1,37798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693965,714875.00
07/05/2016 00:45,2,0.000,ALERT,213.29,301.47,60.034,1467693903,"201051344001093","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,471070.0,471070.0,42251,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693967,714876.00
07/05/2016 00:45,2,0.000,ALERT,213.06,302.07,59.986,1467693903,"201051344000900","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,478682.1,478682.1,37179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693969,714877.00
07/05/2016 00:45,2,0.000,ALERT,213.29,301.47,59.970,1467693903,"201051344000648","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,469514.4,469514.4,37479,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693971,714878.00
07/05/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1467693903,"201051344000569","219011344069620",0.00,21.30,0,300.57,304.48,0.0,0.0,0.000,479543.8,479543.8,37105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693972,714879.00
07/05/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1467693903,"201051344000983","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,471250.7,471250.7,37597,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693974,714880.00
07/05/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1467693903,"201051344001158","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,464763.4,464763.4,37862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693976,714881.00
07/05/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1467693903,"201051344000576","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,472012.3,472012.3,37263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467693978,714882.00
07/05/2016 00:45,2,0.000,ALERT,212.38,300.57,59.965,1467693903,"274151322000087","219011344069620",0.00,22.00,0,298.77,302.07,0.0,0.0,0.000,695319.8,695319.8,31033,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467693980,714883.00
07/05/2016 01:00,2,0.000,ALERT,213.74,301.77,59.965,1467694804,"201051344000645","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,471598.8,471598.8,37391,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467694806,714884.00
07/05/2016 01:00,2,0.000,ALERT,212.61,301.17,59.954,1467694804,"274151322000085","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,723352.3,723352.3,30904,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694807,714885.00
07/05/2016 01:00,2,0.000,ALERT,213.74,301.47,59.959,1467694804,"201051344000633","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,462762.4,462762.4,37882,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694809,714886.00
07/05/2016 01:00,2,0.000,ALERT,213.51,301.77,59.959,1467694804,"201051344000469","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,464641.8,464641.8,37818,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694811,714887.00
07/05/2016 01:00,2,0.000,ALERT,213.06,301.17,59.949,1467694804,"201051344000646","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,466821.4,466821.4,42368,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694813,714888.00
07/05/2016 01:00,2,0.000,ALERT,212.38,301.77,59.965,1467694804,"274151322000052","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,739423.5,739423.5,31137,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467694815,714889.00
07/05/2016 01:00,2,0.000,ALERT,213.51,301.77,59.965,1467694804,"201051344000585","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,474737.4,474737.4,42370,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694816,714890.00
07/05/2016 01:00,2,0.000,ALERT,213.29,301.77,59.954,1467694804,"201051344001230","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,470326.1,470326.1,42181,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694818,714891.00
07/05/2016 01:00,2,0.000,ALERT,213.96,302.07,59.959,1467694804,"201051344000582","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,463449.8,463449.8,42317,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694820,714892.00
07/05/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1467694804,"201051344000955","219011344069620",0.00,21.00,0,299.67,302.68,0.0,0.0,0.000,476405.3,476405.3,42270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694822,714893.00
07/05/2016 01:00,2,0.000,ALERT,212.61,300.57,60.002,1467694804,"274151322000094","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,601344.5,601344.5,32266,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694824,714894.00
07/05/2016 01:00,2,0.000,ALERT,213.29,302.37,59.965,1467694804,"201051344000579","219011344069620",0.00,21.00,0,300.87,304.18,0.0,0.0,0.000,478588.6,478588.6,17883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694826,714895.00
07/05/2016 01:00,2,0.000,ALERT,213.29,302.07,59.965,1467694804,"201051344000890","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,473639.6,473639.6,42278,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694827,714896.00
07/05/2016 01:00,2,0.000,ALERT,213.51,301.77,59.970,1467694804,"201051344000438","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,475410.6,475410.6,42284,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694829,714897.00
07/05/2016 01:00,2,0.000,ALERT,213.51,300.87,59.965,1467694804,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,467439.0,467439.0,42437,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694831,714898.00
07/05/2016 01:00,2,0.000,ALERT,212.38,301.77,59.986,1467694804,"274151322000083","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,732762.8,732762.8,31216,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694833,714899.00
07/05/2016 01:00,2,0.000,ALERT,212.83,301.17,59.938,1467694804,"274151322000076","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,780907.2,780907.2,31223,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694835,714900.00
07/05/2016 01:00,2,0.000,ALERT,213.06,302.07,59.959,1467694804,"201051344000868","219011344069620",0.00,20.70,0,300.87,304.48,0.0,0.0,0.000,463591.6,463591.6,37536,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694836,714901.00
07/05/2016 01:00,2,0.000,ALERT,212.38,301.77,59.986,1467694804,"274151322000095","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,772935.6,772935.6,31134,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694838,714902.00
07/05/2016 01:00,2,0.000,ALERT,213.06,301.47,59.922,1467694804,"201051344000988","219011344069620",0.00,21.00,0,297.57,303.28,0.0,0.0,0.000,460358.0,460358.0,37828,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694840,714903.00
07/05/2016 01:00,2,0.000,ALERT,213.06,300.57,59.970,1467694804,"201051344001025","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,474147.2,474147.2,42328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694842,714904.00
07/05/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1467694804,"201051344000458","219011344069620",0.00,21.50,0,300.27,304.48,0.0,0.0,0.000,471189.9,471189.9,37749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467694844,714905.00
07/05/2016 01:00,2,0.000,ALERT,213.74,301.47,59.965,1467694804,"201051344000853","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,470166.3,470166.3,37358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694845,714906.00
07/05/2016 01:00,2,0.000,ALERT,213.74,301.47,59.965,1467694804,"201051344000685","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,474766.3,474766.3,42202,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694847,714907.00
07/05/2016 01:00,2,0.000,ALERT,213.29,300.57,59.965,1467694804,"201051344000917","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,471654.6,471654.6,42192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694849,714908.00
07/05/2016 01:00,2,0.000,ALERT,213.51,301.47,59.970,1467694804,"201051344001145","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,476818.8,476818.8,42046,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694851,714909.00
07/05/2016 01:00,2,0.000,ALERT,213.51,300.57,59.965,1467694804,"201051344000651","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,469491.5,469491.5,42388,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694853,714910.00
07/05/2016 01:00,2,0.000,ALERT,211.93,300.87,59.965,1467694804,"274151322000088","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,707256.0,707256.0,30869,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694855,714911.00
07/05/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1467694804,"274151322000068","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,601328.8,601328.8,32475,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694857,714912.00
07/05/2016 01:00,2,0.000,ALERT,212.83,300.87,59.965,1467694804,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,465482.5,465482.5,42318,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694858,714913.00
07/05/2016 01:00,2,0.000,ALERT,212.83,302.37,59.965,1467694804,"201051344000594","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,475278.6,475278.6,37792,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694860,714914.00
07/05/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1467694804,"201051344001203","219011344069620",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,472978.0,472978.0,42364,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467694862,714915.00
07/05/2016 01:00,2,0.000,ALERT,212.16,301.47,59.965,1467694804,"274151322000054","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,722207.4,722207.4,30898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467694864,714916.00
07/05/2016 01:00,2,0.000,ALERT,213.29,301.77,60.012,1467694804,"201051344000867","219011344069620",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,462676.1,462676.1,37800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694865,714917.00
07/05/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1467694804,"201051344001093","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,471070.0,471070.0,42253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694867,714918.00
07/05/2016 01:00,2,0.000,ALERT,213.06,301.77,60.023,1467694804,"201051344000900","219011344069620",0.00,20.70,0,300.27,303.58,0.0,0.0,0.000,478682.1,478682.1,37181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694869,714919.00
07/05/2016 01:00,2,0.000,ALERT,213.29,301.17,59.975,1467694804,"201051344000648","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,469514.4,469514.4,37481,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694871,714920.00
07/05/2016 01:00,2,0.000,ALERT,213.29,302.37,59.944,1467694804,"201051344000569","219011344069620",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,479543.8,479543.8,37107,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467694873,714921.00
07/05/2016 01:00,2,0.000,ALERT,213.06,302.07,59.975,1467694804,"201051344000983","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,471250.7,471250.7,37599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694874,714922.00
07/05/2016 01:00,2,0.000,ALERT,213.06,301.47,60.023,1467694804,"201051344001158","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,464763.4,464763.4,37864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694876,714923.00
07/05/2016 01:00,2,0.000,ALERT,213.51,302.07,59.986,1467694804,"201051344000576","219011344069620",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,472012.3,472012.3,37265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467694878,714924.00
07/05/2016 01:00,2,0.000,ALERT,212.38,300.57,59.981,1467694804,"274151322000087","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,695319.8,695319.8,31035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467694880,714925.00
07/05/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1467695703,"201051344000645","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,471598.8,471598.8,37393,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695705,714926.00
07/05/2016 01:15,2,0.000,ALERT,212.38,300.27,59.970,1467695703,"274151322000085","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,723352.3,723352.3,30906,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695707,714927.00
07/05/2016 01:15,2,0.000,ALERT,213.29,300.87,60.007,1467695703,"201051344000633","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,462762.4,462762.4,37884,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695709,714928.00
07/05/2016 01:15,2,0.000,ALERT,212.83,300.87,59.970,1467695703,"201051344000469","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,464641.8,464641.8,37820,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695711,714929.00
07/05/2016 01:15,2,0.000,ALERT,212.61,300.87,59.970,1467695703,"201051344000646","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,466821.4,466821.4,42370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695713,714930.00
07/05/2016 01:15,2,0.000,ALERT,211.93,299.97,59.965,1467695703,"274151322000052","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,739423.5,739423.5,31139,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695714,714931.00
07/05/2016 01:15,2,0.000,ALERT,213.06,300.87,59.970,1467695703,"201051344000585","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,474737.4,474737.4,42372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695716,714932.00
07/05/2016 01:15,2,0.000,ALERT,212.83,300.87,59.996,1467695703,"201051344001230","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,470326.1,470326.1,42183,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695718,714933.00
07/05/2016 01:15,2,0.000,ALERT,213.29,301.47,59.986,1467695703,"201051344000582","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,463449.8,463449.8,42319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695720,714934.00
07/05/2016 01:15,2,0.000,ALERT,212.38,300.57,59.928,1467695703,"201051344000955","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,476405.3,476405.3,42272,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695722,714935.00
07/05/2016 01:15,2,0.000,ALERT,212.38,299.97,59.954,1467695703,"274151322000094","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,601344.5,601344.5,32268,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695723,714936.00
07/05/2016 01:15,2,0.000,ALERT,212.83,301.77,59.965,1467695703,"201051344000579","219011344069620",0.00,21.00,0,300.57,303.88,0.0,0.0,0.000,478588.6,478588.6,17885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695725,714937.00
07/05/2016 01:15,2,0.000,ALERT,212.83,300.87,59.959,1467695703,"201051344000890","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,473639.6,473639.6,42280,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695727,714938.00
07/05/2016 01:15,2,0.000,ALERT,213.06,300.57,59.970,1467695703,"201051344000438","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,475410.6,475410.6,42286,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467695729,714939.00
07/05/2016 01:15,2,0.000,ALERT,213.06,299.97,59.965,1467695703,"201051344000417","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,467439.0,467439.0,42439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695731,714940.00
07/05/2016 01:15,2,0.000,ALERT,212.38,300.57,59.996,1467695703,"274151322000083","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,732762.8,732762.8,31218,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695733,714941.00
07/05/2016 01:15,2,0.000,ALERT,212.83,300.27,59.965,1467695703,"274151322000076","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,780907.2,780907.2,31225,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695734,714942.00
07/05/2016 01:15,2,0.000,ALERT,212.61,301.77,59.965,1467695703,"201051344000868","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,463591.6,463591.6,37538,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695736,714943.00
07/05/2016 01:15,2,0.000,ALERT,212.38,301.47,59.970,1467695703,"274151322000095","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,772935.6,772935.6,31136,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467695738,714944.00
07/05/2016 01:15,2,0.000,ALERT,212.61,301.17,59.965,1467695703,"201051344000988","219011344069620",0.00,21.00,0,297.57,302.98,0.0,0.0,0.000,460358.0,460358.0,37830,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695740,714945.00
07/05/2016 01:15,2,0.000,ALERT,212.61,299.97,59.975,1467695703,"201051344001025","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,474147.2,474147.2,42330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695741,714946.00
07/05/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1467695703,"201051344000458","219011344069620",0.00,21.50,0,299.37,304.18,0.0,0.0,0.000,471189.9,471189.9,37751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695743,714947.00
07/05/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1467695703,"201051344000853","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,470166.3,470166.3,37360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467695745,714948.00
07/05/2016 01:15,2,0.000,ALERT,213.29,300.57,59.975,1467695703,"201051344000685","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,474766.3,474766.3,42204,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695747,714949.00
07/05/2016 01:15,2,0.000,ALERT,213.06,300.27,59.986,1467695703,"201051344000917","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,471654.6,471654.6,42194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467695749,714950.00
07/05/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1467695703,"201051344001145","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,476818.8,476818.8,42048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695751,714951.00
07/05/2016 01:15,2,0.000,ALERT,213.06,299.97,59.981,1467695703,"201051344000651","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,469491.5,469491.5,42390,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695752,714952.00
07/05/2016 01:15,2,0.000,ALERT,211.70,299.97,59.965,1467695703,"274151322000088","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,707256.0,707256.0,30871,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695754,714953.00
07/05/2016 01:15,2,0.000,ALERT,212.61,299.67,59.970,1467695703,"274151322000068","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,601328.8,601328.8,32477,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695756,714954.00
07/05/2016 01:15,2,0.000,ALERT,212.61,300.57,59.965,1467695703,"201051344001135","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,465482.5,465482.5,42320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695758,714955.00
07/05/2016 01:15,2,0.000,ALERT,212.61,301.77,59.922,1467695703,"201051344000594","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,475278.6,475278.6,37794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695759,714956.00
07/05/2016 01:15,2,0.000,ALERT,213.06,300.27,59.970,1467695703,"201051344001203","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,472978.0,472978.0,42366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695761,714957.00
07/05/2016 01:15,2,0.000,ALERT,211.93,299.97,59.959,1467695703,"274151322000054","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,722207.4,722207.4,30900,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695763,714958.00
07/05/2016 01:15,2,0.000,ALERT,213.06,300.87,59.970,1467695703,"201051344000867","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,462676.1,462676.1,37802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695765,714959.00
07/05/2016 01:15,2,0.000,ALERT,213.06,300.57,59.970,1467695703,"201051344001093","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,471070.0,471070.0,42255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695767,714960.00
07/05/2016 01:15,2,0.000,ALERT,212.61,301.17,59.959,1467695703,"201051344000900","219011344069620",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,478682.1,478682.1,37183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695769,714961.00
07/05/2016 01:15,2,0.000,ALERT,213.06,300.57,60.012,1467695703,"201051344000648","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,469514.4,469514.4,37483,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695770,714962.00
07/05/2016 01:15,2,0.000,ALERT,212.83,301.47,59.970,1467695703,"201051344000569","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,479543.8,479543.8,37109,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695772,714963.00
07/05/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1467695703,"201051344000983","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,471250.7,471250.7,37601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695774,714964.00
07/05/2016 01:15,2,0.000,ALERT,212.83,300.87,60.002,1467695703,"201051344001158","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,464763.4,464763.4,37866,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695776,714965.00
07/05/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1467695703,"201051344000576","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,472012.3,472012.3,37267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695778,714966.00
07/05/2016 01:15,2,0.000,ALERT,212.38,299.67,59.970,1467695703,"274151322000087","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,695319.8,695319.8,31037,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467695780,714967.00
07/05/2016 01:30,2,0.000,ALERT,213.29,301.47,59.970,1467696603,"201051344000645","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,471598.8,471598.8,37395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696605,714968.00
07/05/2016 01:30,2,0.000,ALERT,212.16,300.57,59.922,1467696603,"274151322000085","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,723352.3,723352.3,30908,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696607,714969.00
07/05/2016 01:30,2,0.000,ALERT,213.29,300.87,59.996,1467696603,"201051344000633","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,462762.4,462762.4,37886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696609,714970.00
07/05/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1467696603,"201051344000469","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,464641.8,464641.8,37822,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696611,714971.00
07/05/2016 01:30,2,0.000,ALERT,212.38,300.57,59.975,1467696603,"201051344000646","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,466821.4,466821.4,42372,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696613,714972.00
07/05/2016 01:30,2,0.000,ALERT,211.93,301.17,59.975,1467696603,"274151322000052","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,739423.5,739423.5,31141,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696615,714973.00
07/05/2016 01:30,2,0.000,ALERT,212.83,300.57,59.970,1467696603,"201051344000585","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,474737.4,474737.4,42374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696616,714974.00
07/05/2016 01:30,2,0.000,ALERT,212.61,300.57,60.023,1467696603,"201051344001230","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,470326.1,470326.1,42185,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696618,714975.00
07/05/2016 01:30,2,0.000,ALERT,213.06,301.17,59.991,1467696603,"201051344000582","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,463449.8,463449.8,42321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696620,714976.00
07/05/2016 01:30,2,0.000,ALERT,212.38,300.57,59.975,1467696603,"201051344000955","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,476405.3,476405.3,42274,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696622,714977.00
07/05/2016 01:30,2,0.000,ALERT,212.38,299.97,59.975,1467696603,"274151322000094","219011344069620",0.00,21.00,0,298.77,301.77,0.0,0.0,0.000,601344.5,601344.5,32270,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696624,714978.00
07/05/2016 01:30,2,0.000,ALERT,212.61,301.77,59.970,1467696603,"201051344000579","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,478588.6,478588.6,17887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696625,714979.00
07/05/2016 01:30,2,0.000,ALERT,212.61,300.87,59.991,1467696603,"201051344000890","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,473639.6,473639.6,42282,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696627,714980.00
07/05/2016 01:30,2,0.000,ALERT,212.83,300.57,59.965,1467696603,"201051344000438","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,475410.6,475410.6,42288,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696629,714981.00
07/05/2016 01:30,2,0.000,ALERT,212.83,299.97,59.965,1467696603,"201051344000417","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,467439.0,467439.0,42441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696631,714982.00
07/05/2016 01:30,2,0.000,ALERT,212.16,300.87,59.975,1467696603,"274151322000083","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,732762.8,732762.8,31220,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696633,714983.00
07/05/2016 01:30,2,0.000,ALERT,212.61,300.27,59.975,1467696603,"274151322000076","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,780907.2,780907.2,31227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696635,714984.00
07/05/2016 01:30,2,0.000,ALERT,212.61,302.07,59.991,1467696603,"201051344000868","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,463591.6,463591.6,37540,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696637,714985.00
07/05/2016 01:30,2,0.000,ALERT,212.16,301.77,59.970,1467696603,"274151322000095","219011344069620",0.00,20.70,0,299.97,302.98,0.0,0.0,0.000,772935.6,772935.6,31138,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696639,714986.00
07/05/2016 01:30,2,0.000,ALERT,212.38,300.87,59.981,1467696603,"201051344000988","219011344069620",0.00,21.00,0,296.96,302.68,0.0,0.0,0.000,460358.0,460358.0,37832,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696641,714987.00
07/05/2016 01:30,2,0.000,ALERT,212.61,300.27,59.986,1467696603,"201051344001025","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,474147.2,474147.2,42332,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696642,714988.00
07/05/2016 01:30,2,0.000,ALERT,212.61,301.47,59.959,1467696603,"201051344000458","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,471189.9,471189.9,37753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696644,714989.00
07/05/2016 01:30,2,0.000,ALERT,213.29,301.17,59.981,1467696603,"201051344000853","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,470166.3,470166.3,37362,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696646,714990.00
07/05/2016 01:30,2,0.000,ALERT,213.29,300.87,60.018,1467696603,"201051344000685","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,474766.3,474766.3,42206,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696648,714991.00
07/05/2016 01:30,2,0.000,ALERT,213.06,300.27,59.986,1467696603,"201051344000917","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,471654.6,471654.6,42196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696650,714992.00
07/05/2016 01:30,2,0.000,ALERT,213.06,301.17,59.991,1467696603,"201051344001145","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,476818.8,476818.8,42050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696652,714993.00
07/05/2016 01:30,2,0.000,ALERT,213.06,299.97,59.975,1467696603,"201051344000651","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,469491.5,469491.5,42392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696653,714994.00
07/05/2016 01:30,2,0.000,ALERT,211.93,300.87,59.975,1467696603,"274151322000088","219011344069620",0.00,21.50,0,298.77,302.07,0.0,0.0,0.000,707256.0,707256.0,30873,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696655,714995.00
07/05/2016 01:30,2,0.000,ALERT,212.83,299.97,59.938,1467696603,"274151322000068","219011344069620",0.00,21.80,0,298.47,301.47,0.0,0.0,0.000,601328.8,601328.8,32479,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696657,714996.00
07/05/2016 01:30,2,0.000,ALERT,212.61,300.57,60.012,1467696603,"201051344001135","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,465482.5,465482.5,42322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696659,714997.00
07/05/2016 01:30,2,0.000,ALERT,212.61,302.07,59.965,1467696603,"201051344000594","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,475278.6,475278.6,37796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696660,714998.00
07/05/2016 01:30,2,0.000,ALERT,212.83,300.57,59.970,1467696603,"201051344001203","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,472978.0,472978.0,42368,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696662,714999.00
07/05/2016 01:30,2,0.000,ALERT,212.16,300.87,59.970,1467696603,"274151322000054","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,722207.4,722207.4,30902,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696664,715000.00
07/05/2016 01:30,2,0.000,ALERT,213.06,301.17,59.975,1467696603,"201051344000867","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,462676.1,462676.1,37804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696666,715001.00
07/05/2016 01:30,2,0.000,ALERT,212.83,300.57,59.970,1467696603,"201051344001093","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,471070.0,471070.0,42257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696668,715002.00
07/05/2016 01:30,2,0.000,ALERT,212.61,301.47,59.975,1467696603,"201051344000900","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,478682.1,478682.1,37185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696669,715003.00
07/05/2016 01:30,2,0.000,ALERT,213.06,300.87,59.975,1467696603,"201051344000648","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,469514.4,469514.4,37485,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696671,715004.00
07/05/2016 01:30,2,0.000,ALERT,212.83,302.07,59.917,1467696603,"201051344000569","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,479543.8,479543.8,37111,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467696673,715005.00
