ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 01:30,2,0.000,ALERT,212.83,301.77,59.959,1467696603,"201051344000983","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,471250.7,471250.7,37603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696675,715006.00
07/05/2016 01:30,2,0.000,ALERT,212.83,300.87,59.959,1467696603,"201051344001158","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,464763.4,464763.4,37868,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696677,715007.00
07/05/2016 01:30,2,0.000,ALERT,213.29,301.77,59.996,1467696603,"201051344000576","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,472012.3,472012.3,37269,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696678,715008.00
07/05/2016 01:30,2,0.000,ALERT,212.16,300.57,59.954,1467696603,"274151322000087","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,695319.8,695319.8,31039,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467696680,715009.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.77,59.981,1467697503,"201051344000645","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,471598.8,471598.8,37397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697505,715010.00
07/05/2016 01:45,2,0.000,ALERT,212.38,300.87,59.959,1467697503,"274151322000085","219011344069620",0.00,21.30,0,299.07,302.37,0.0,0.0,0.000,723352.3,723352.3,30910,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697507,715011.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.77,59.938,1467697503,"201051344000633","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,462762.4,462762.4,37888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697509,715012.00
07/05/2016 01:45,2,0.000,ALERT,213.06,301.77,60.002,1467697503,"201051344000469","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,464641.8,464641.8,37824,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697511,715013.00
07/05/2016 01:45,2,0.000,ALERT,212.83,301.17,59.981,1467697503,"201051344000646","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,466821.4,466821.4,42374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697512,715014.00
07/05/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1467697503,"274151322000052","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,739423.5,739423.5,31143,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697514,715015.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.77,59.981,1467697503,"201051344000585","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,474737.4,474737.4,42376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697516,715016.00
07/05/2016 01:45,2,0.000,ALERT,213.06,301.77,59.949,1467697503,"201051344001230","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,470326.1,470326.1,42187,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697518,715017.00
07/05/2016 01:45,2,0.000,ALERT,213.51,302.07,59.986,1467697503,"201051344000582","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,463449.8,463449.8,42323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697520,715018.00
07/05/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1467697503,"201051344000955","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,476405.3,476405.3,42276,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697521,715019.00
07/05/2016 01:45,2,0.000,ALERT,212.38,300.27,59.981,1467697503,"274151322000094","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,601344.5,601344.5,32272,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697523,715020.00
07/05/2016 01:45,2,0.000,ALERT,212.83,302.68,59.986,1467697503,"201051344000579","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,478588.6,478588.6,17889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697525,715021.00
07/05/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1467697503,"201051344000890","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,473639.6,473639.6,42284,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697527,715022.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.17,59.986,1467697503,"201051344000438","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,475410.6,475410.6,42290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697529,715023.00
07/05/2016 01:45,2,0.000,ALERT,213.29,300.57,59.975,1467697503,"201051344000417","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,467439.0,467439.0,42443,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697530,715024.00
07/05/2016 01:45,2,0.000,ALERT,212.16,301.47,59.975,1467697503,"274151322000083","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,732762.8,732762.8,31222,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697532,715025.00
07/05/2016 01:45,2,0.000,ALERT,212.61,300.57,59.965,1467697503,"274151322000076","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,780907.2,780907.2,31229,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697534,715026.00
07/05/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1467697503,"201051344000868","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,463591.6,463591.6,37542,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697536,715027.00
07/05/2016 01:45,2,0.000,ALERT,212.16,301.77,59.970,1467697503,"274151322000095","219011344069620",0.00,20.70,0,299.97,302.98,0.0,0.0,0.000,772935.6,772935.6,31140,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697538,715028.00
07/05/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1467697503,"201051344000988","219011344069620",0.00,21.00,0,296.66,303.28,0.0,0.0,0.000,460358.0,460358.0,37834,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697539,715029.00
07/05/2016 01:45,2,0.000,ALERT,213.06,300.57,59.949,1467697503,"201051344001025","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,474147.2,474147.2,42334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697541,715030.00
07/05/2016 01:45,2,0.000,ALERT,212.83,302.07,59.944,1467697503,"201051344000458","219011344069620",0.00,21.50,0,299.67,304.18,0.0,0.0,0.000,471189.9,471189.9,37755,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697543,715031.00
07/05/2016 01:45,2,0.000,ALERT,213.51,301.77,59.981,1467697503,"201051344000853","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,470166.3,470166.3,37364,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697545,715032.00
07/05/2016 01:45,2,0.000,ALERT,213.51,301.47,59.975,1467697503,"201051344000685","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,474766.3,474766.3,42208,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697547,715033.00
07/05/2016 01:45,2,0.000,ALERT,213.29,300.87,59.975,1467697503,"201051344000917","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,471654.6,471654.6,42198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697549,715034.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.47,59.949,1467697503,"201051344001145","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,476818.8,476818.8,42052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697550,715035.00
07/05/2016 01:45,2,0.000,ALERT,213.29,300.57,60.002,1467697503,"201051344000651","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,469491.5,469491.5,42394,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697552,715036.00
07/05/2016 01:45,2,0.000,ALERT,211.70,300.87,59.970,1467697503,"274151322000088","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,707256.0,707256.0,30875,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697554,715037.00
07/05/2016 01:45,2,0.000,ALERT,212.83,300.27,59.986,1467697503,"274151322000068","219011344069620",0.00,21.80,0,298.17,301.47,0.0,0.0,0.000,601328.8,601328.8,32481,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697556,715038.00
07/05/2016 01:45,2,0.000,ALERT,212.83,301.17,59.981,1467697503,"201051344001135","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,465482.5,465482.5,42324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697558,715039.00
07/05/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1467697503,"201051344000594","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,475278.6,475278.6,37798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697559,715040.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.17,59.986,1467697503,"201051344001203","219011344069620",0.00,20.30,0,298.77,304.18,0.0,0.0,0.000,472978.0,472978.0,42370,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697561,715041.00
07/05/2016 01:45,2,0.000,ALERT,212.16,301.17,59.981,1467697503,"274151322000054","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,722207.4,722207.4,30904,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697563,715042.00
07/05/2016 01:45,2,0.000,ALERT,213.06,301.77,59.938,1467697503,"201051344000867","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,462676.1,462676.1,37806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697565,715043.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.47,59.981,1467697503,"201051344001093","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,471070.0,471070.0,42259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697567,715044.00
07/05/2016 01:45,2,0.000,ALERT,212.83,302.07,59.933,1467697503,"201051344000900","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,478682.1,478682.1,37187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697569,715045.00
07/05/2016 01:45,2,0.000,ALERT,213.29,301.47,60.018,1467697503,"201051344000648","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,469514.4,469514.4,37487,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697570,715046.00
07/05/2016 01:45,2,0.000,ALERT,213.06,302.68,59.981,1467697503,"201051344000569","219011344069620",0.00,21.00,0,300.27,304.18,0.0,0.0,0.000,479543.8,479543.8,37113,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697572,715047.00
07/05/2016 01:45,2,0.000,ALERT,213.06,302.37,59.938,1467697503,"201051344000983","219011344069620",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,471250.7,471250.7,37605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697574,715048.00
07/05/2016 01:45,2,0.000,ALERT,213.06,301.77,59.986,1467697503,"201051344001158","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,464763.4,464763.4,37870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697576,715049.00
07/05/2016 01:45,2,0.000,ALERT,213.29,302.68,59.986,1467697503,"201051344000576","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,472012.3,472012.3,37271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467697578,715050.00
07/05/2016 01:45,2,0.000,ALERT,212.38,300.27,59.981,1467697503,"274151322000087","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,695319.8,695319.8,31041,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467697579,715051.00
07/05/2016 02:00,2,0.000,ALERT,213.74,302.37,59.996,1467698403,"201051344000645","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,471598.8,471598.8,37399,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698405,715052.00
07/05/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1467698403,"274151322000085","219011344069620",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,723352.3,723352.3,30912,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698407,715053.00
07/05/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1467698403,"201051344000469","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,464641.8,464641.8,37826,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698410,715054.00
07/05/2016 02:00,2,0.000,ALERT,212.83,301.47,60.028,1467698403,"201051344000646","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,466821.4,466821.4,42376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698411,715055.00
07/05/2016 02:00,2,0.000,ALERT,212.38,302.07,59.970,1467698403,"274151322000052","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,739423.5,739423.5,31145,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698413,715056.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.77,59.991,1467698403,"201051344000585","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,474737.4,474737.4,42378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698415,715057.00
07/05/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1467698403,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,470326.1,470326.1,42189,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698417,715058.00
07/05/2016 02:00,2,0.000,ALERT,213.74,302.37,60.018,1467698403,"201051344000582","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,463449.8,463449.8,42325,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698419,715059.00
07/05/2016 02:00,2,0.000,ALERT,212.83,301.47,59.981,1467698403,"201051344000955","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,476405.3,476405.3,42278,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698421,715060.00
07/05/2016 02:00,2,0.000,ALERT,212.83,301.17,60.023,1467698403,"274151322000094","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,601344.5,601344.5,32274,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698423,715061.00
07/05/2016 02:00,2,0.000,ALERT,213.29,303.28,59.975,1467698403,"201051344000579","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,478588.6,478588.6,17891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698424,715062.00
07/05/2016 02:00,2,0.000,ALERT,213.06,302.07,60.018,1467698403,"201051344000890","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,473639.6,473639.6,42286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698426,715063.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.47,60.012,1467698403,"201051344000438","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,475410.6,475410.6,42292,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698428,715064.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.17,59.933,1467698403,"201051344000417","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,467439.0,467439.0,42445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698430,715065.00
07/05/2016 02:00,2,0.000,ALERT,212.61,302.37,59.959,1467698403,"274151322000083","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,732762.8,732762.8,31224,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698432,715066.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.47,59.970,1467698403,"274151322000076","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,780907.2,780907.2,31231,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698433,715067.00
07/05/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1467698403,"201051344000868","219011344069620",0.00,20.70,0,300.87,304.78,0.0,0.0,0.000,463591.6,463591.6,37544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698435,715068.00
07/05/2016 02:00,2,0.000,ALERT,212.83,302.68,59.965,1467698403,"274151322000095","219011344069620",0.00,20.70,0,300.27,303.58,0.0,0.0,0.000,772935.6,772935.6,31142,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698437,715069.00
07/05/2016 02:00,2,0.000,ALERT,213.29,302.98,60.002,1467698403,"201051344000988","219011344069620",0.00,21.00,0,297.57,303.88,0.0,0.0,0.000,460358.0,460358.0,37836,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698439,715070.00
07/05/2016 02:00,2,0.000,ALERT,213.06,300.87,59.970,1467698403,"201051344001025","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,474147.2,474147.2,42336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698441,715071.00
07/05/2016 02:00,2,0.000,ALERT,213.06,302.98,59.970,1467698403,"201051344000458","219011344069620",0.00,21.50,0,300.27,304.78,0.0,0.0,0.000,471189.9,471189.9,37757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698443,715072.00
07/05/2016 02:00,2,0.000,ALERT,213.96,302.98,59.991,1467698403,"201051344000853","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,470166.3,470166.3,37366,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698444,715073.00
07/05/2016 02:00,2,0.000,ALERT,213.51,301.77,59.965,1467698403,"201051344000685","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,474766.3,474766.3,42210,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698446,715074.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.17,59.970,1467698403,"201051344000917","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,471654.6,471654.6,42200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698448,715075.00
07/05/2016 02:00,2,0.000,ALERT,213.51,301.77,59.970,1467698403,"201051344001145","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,476818.8,476818.8,42054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698450,715076.00
07/05/2016 02:00,2,0.000,ALERT,213.29,300.57,59.965,1467698403,"201051344000651","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,469491.5,469491.5,42396,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698452,715077.00
07/05/2016 02:00,2,0.000,ALERT,212.38,301.17,59.970,1467698403,"274151322000088","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,707256.0,707256.0,30877,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698453,715078.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.17,59.959,1467698403,"274151322000068","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,601328.8,601328.8,32483,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698455,715079.00
07/05/2016 02:00,2,0.000,ALERT,212.83,301.47,59.959,1467698403,"201051344001135","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,465482.5,465482.5,42326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698457,715080.00
07/05/2016 02:00,2,0.000,ALERT,213.06,303.28,59.981,1467698403,"201051344000594","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,475278.6,475278.6,37800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698459,715081.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.47,59.981,1467698403,"201051344001203","219011344069620",0.00,20.30,0,298.77,304.48,0.0,0.0,0.000,472978.0,472978.0,42372,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698461,715082.00
07/05/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1467698403,"274151322000054","219011344069620",0.00,22.00,0,299.07,303.28,0.0,0.0,0.000,722207.4,722207.4,30906,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698462,715083.00
07/05/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1467698403,"201051344000867","219011344069620",0.00,21.30,0,299.97,304.48,0.0,0.0,0.000,462676.1,462676.1,37808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698464,715084.00
07/05/2016 02:00,2,0.000,ALERT,213.29,301.47,59.959,1467698403,"201051344001093","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,471070.0,471070.0,42261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698466,715085.00
07/05/2016 02:00,2,0.000,ALERT,213.29,302.98,59.965,1467698403,"201051344000900","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,478682.1,478682.1,37189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467698468,715086.00
07/05/2016 02:00,2,0.000,ALERT,213.51,302.07,59.954,1467698403,"201051344000648","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,469514.4,469514.4,37489,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698470,715087.00
07/05/2016 02:00,2,0.000,ALERT,213.29,303.28,59.970,1467698403,"201051344000569","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,479543.8,479543.8,37115,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698471,715088.00
07/05/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1467698403,"201051344000983","219011344069620",0.00,21.00,0,300.57,304.78,0.0,0.0,0.000,471250.7,471250.7,37607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698473,715089.00
07/05/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1467698403,"201051344001158","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,464763.4,464763.4,37872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698475,715090.00
07/05/2016 02:00,2,0.000,ALERT,213.74,303.28,59.970,1467698403,"201051344000576","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,472012.3,472012.3,37273,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698477,715091.00
07/05/2016 02:00,2,0.000,ALERT,212.83,300.57,59.970,1467698403,"274151322000087","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,695319.8,695319.8,31043,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698478,715092.00
07/05/2016 02:00,2,0.000,ALERT,213.96,302.68,59.970,1467698403,"201051344000633","219011344069620",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,462762.4,462762.4,37890,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467698480,715093.00
07/05/2016 02:15,2,0.000,ALERT,213.74,302.37,59.991,1467699303,"201051344000645","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,471598.8,471598.8,37401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699305,715094.00
07/05/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1467699303,"274151322000085","219011344069620",0.00,21.30,0,299.97,302.98,0.0,0.0,0.000,723352.3,723352.3,30914,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699307,715095.00
07/05/2016 02:15,2,0.000,ALERT,213.74,302.37,59.986,1467699303,"201051344000633","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,462762.4,462762.4,37892,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699309,715096.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.37,60.023,1467699303,"201051344000469","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,464641.8,464641.8,37828,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699311,715097.00
07/05/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1467699303,"201051344000646","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,466821.4,466821.4,42378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699313,715098.00
07/05/2016 02:15,2,0.000,ALERT,212.61,301.17,60.002,1467699303,"274151322000052","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,739423.5,739423.5,31147,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699314,715099.00
07/05/2016 02:15,2,0.000,ALERT,213.51,301.47,59.986,1467699303,"201051344000585","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,474737.4,474737.4,42380,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699316,715100.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.07,59.991,1467699303,"201051344001230","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,470326.1,470326.1,42191,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699318,715101.00
07/05/2016 02:15,2,0.000,ALERT,213.96,302.37,59.986,1467699303,"201051344000582","219011344069620",0.00,20.30,0,300.57,303.58,0.0,0.0,0.000,463449.8,463449.8,42327,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699320,715102.00
07/05/2016 02:15,2,0.000,ALERT,212.83,301.47,60.012,1467699303,"201051344000955","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,476405.3,476405.3,42280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699322,715103.00
07/05/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1467699303,"274151322000094","219011344069620",0.00,21.00,0,299.37,302.37,0.0,0.0,0.000,601344.5,601344.5,32276,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699323,715104.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1467699303,"201051344000579","219011344069620",0.00,21.00,0,301.47,304.78,0.0,0.0,0.000,478588.6,478588.6,17893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699325,715105.00
07/05/2016 02:15,2,0.000,ALERT,213.29,301.77,59.981,1467699303,"201051344000890","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,473639.6,473639.6,42288,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699327,715106.00
07/05/2016 02:15,2,0.000,ALERT,213.51,301.77,59.981,1467699303,"201051344000438","219011344069620",0.00,20.30,0,299.97,303.28,0.0,0.0,0.000,475410.6,475410.6,42294,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699329,715107.00
07/05/2016 02:15,2,0.000,ALERT,213.51,300.87,59.986,1467699303,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,467439.0,467439.0,42447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699331,715108.00
07/05/2016 02:15,2,0.000,ALERT,212.61,302.07,59.981,1467699303,"274151322000083","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,732762.8,732762.8,31226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699332,715109.00
07/05/2016 02:15,2,0.000,ALERT,213.29,301.17,59.975,1467699303,"274151322000076","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,780907.2,780907.2,31233,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699334,715110.00
07/05/2016 02:15,2,0.000,ALERT,213.29,303.28,60.018,1467699303,"201051344000868","219011344069620",0.00,21.00,0,301.77,305.08,0.0,0.0,0.000,463591.6,463591.6,37546,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699336,715111.00
07/05/2016 02:15,2,0.000,ALERT,212.83,302.68,59.986,1467699303,"274151322000095","219011344069620",0.00,20.70,0,300.87,303.88,0.0,0.0,0.000,772935.6,772935.6,31144,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699338,715112.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.68,59.996,1467699303,"201051344000988","219011344069620",0.00,21.30,0,298.47,304.18,0.0,0.0,0.000,460358.0,460358.0,37838,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699340,715113.00
07/05/2016 02:15,2,0.000,ALERT,213.06,300.87,59.981,1467699303,"201051344001025","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,474147.2,474147.2,42338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699342,715114.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.68,59.981,1467699303,"201051344000458","219011344069620",0.00,21.50,0,301.17,305.38,0.0,0.0,0.000,471189.9,471189.9,37759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699343,715115.00
07/05/2016 02:15,2,0.000,ALERT,213.96,302.37,59.996,1467699303,"201051344000853","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,470166.3,470166.3,37368,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699345,715116.00
07/05/2016 02:15,2,0.000,ALERT,213.74,301.47,59.991,1467699303,"201051344000685","219011344069620",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,474766.3,474766.3,42212,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699347,715117.00
07/05/2016 02:15,2,0.000,ALERT,213.51,300.87,59.986,1467699303,"201051344000917","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,471654.6,471654.6,42202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699349,715118.00
07/05/2016 02:15,2,0.000,ALERT,213.51,302.07,59.975,1467699303,"201051344001145","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,476818.8,476818.8,42056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699351,715119.00
07/05/2016 02:15,2,0.000,ALERT,213.51,300.87,59.981,1467699303,"201051344000651","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,469491.5,469491.5,42398,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699353,715120.00
07/05/2016 02:15,2,0.000,ALERT,212.38,302.07,59.991,1467699303,"274151322000088","219011344069620",0.00,21.50,0,299.67,302.98,0.0,0.0,0.000,707256.0,707256.0,30879,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699355,715121.00
07/05/2016 02:15,2,0.000,ALERT,213.29,300.87,59.986,1467699303,"274151322000068","219011344069620",0.00,21.80,0,299.07,302.07,0.0,0.0,0.000,601328.8,601328.8,32485,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699356,715122.00
07/05/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1467699303,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,465482.5,465482.5,42328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699358,715123.00
07/05/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1467699303,"201051344000594","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,475278.6,475278.6,37802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699360,715124.00
07/05/2016 02:15,2,0.000,ALERT,213.51,301.17,59.991,1467699303,"201051344001203","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,472978.0,472978.0,42374,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699362,715125.00
07/05/2016 02:15,2,0.000,ALERT,212.61,302.07,59.981,1467699303,"274151322000054","219011344069620",0.00,22.00,0,299.67,303.58,0.0,0.0,0.000,722207.4,722207.4,30908,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699363,715126.00
07/05/2016 02:15,2,0.000,ALERT,213.51,302.68,60.023,1467699303,"201051344000867","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,462676.1,462676.1,37810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699365,715127.00
07/05/2016 02:15,2,0.000,ALERT,213.29,301.47,59.991,1467699303,"201051344001093","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,471070.0,471070.0,42263,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699367,715128.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.98,60.002,1467699303,"201051344000900","219011344069620",0.00,21.00,0,300.87,304.18,0.0,0.0,0.000,478682.1,478682.1,37191,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699369,715129.00
07/05/2016 02:15,2,0.000,ALERT,213.51,302.07,59.991,1467699303,"201051344000648","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,469514.4,469514.4,37491,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467699371,715130.00
07/05/2016 02:15,2,0.000,ALERT,213.29,303.28,60.039,1467699303,"201051344000569","219011344069620",0.00,21.30,0,301.77,305.08,0.0,0.0,0.000,479543.8,479543.8,37117,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699372,715131.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1467699303,"201051344000983","219011344069620",0.00,21.30,0,300.87,305.08,0.0,0.0,0.000,471250.7,471250.7,37609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699374,715132.00
07/05/2016 02:15,2,0.000,ALERT,213.29,302.37,59.996,1467699303,"201051344001158","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,464763.4,464763.4,37874,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699376,715133.00
07/05/2016 02:15,2,0.000,ALERT,213.74,302.98,59.996,1467699303,"201051344000576","219011344069620",0.00,20.70,0,301.17,304.78,0.0,0.0,0.000,472012.3,472012.3,37275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699378,715134.00
07/05/2016 02:15,2,0.000,ALERT,212.83,300.87,59.975,1467699303,"274151322000087","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,695319.8,695319.8,31045,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467699380,715135.00
07/05/2016 02:30,2,0.000,ALERT,213.96,302.68,59.965,1467700203,"201051344000645","219011344069620",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,471598.8,471598.8,37403,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700205,715136.00
07/05/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1467700203,"274151322000085","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,723352.3,723352.3,30916,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700207,715137.00
07/05/2016 02:30,2,0.000,ALERT,213.96,302.37,59.986,1467700203,"201051344000633","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,462762.4,462762.4,37894,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700209,715138.00
07/05/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1467700203,"201051344000469","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,464641.8,464641.8,37830,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700211,715139.00
07/05/2016 02:30,2,0.000,ALERT,213.06,301.47,60.018,1467700203,"201051344000646","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,466821.4,466821.4,42380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700212,715140.00
07/05/2016 02:30,2,0.000,ALERT,212.61,302.07,59.996,1467700203,"274151322000052","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,739423.5,739423.5,31149,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700214,715141.00
07/05/2016 02:30,2,0.000,ALERT,213.74,302.07,60.023,1467700203,"201051344000585","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,474737.4,474737.4,42382,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700216,715142.00
07/05/2016 02:30,2,0.000,ALERT,213.29,301.77,60.018,1467700203,"201051344001230","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,470326.1,470326.1,42193,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700218,715143.00
07/05/2016 02:30,2,0.000,ALERT,213.96,302.37,59.986,1467700203,"201051344000582","219011344069620",0.00,20.30,0,300.57,303.88,0.0,0.0,0.000,463449.8,463449.8,42329,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700220,715144.00
07/05/2016 02:30,2,0.000,ALERT,213.06,301.47,59.996,1467700203,"201051344000955","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,476405.3,476405.3,42282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700222,715145.00
07/05/2016 02:30,2,0.000,ALERT,212.83,301.17,59.954,1467700203,"274151322000094","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,601344.5,601344.5,32278,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700223,715146.00
07/05/2016 02:30,2,0.000,ALERT,213.29,303.28,59.986,1467700203,"201051344000579","219011344069620",0.00,21.00,0,301.17,304.78,0.0,0.0,0.000,478588.6,478588.6,17895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700225,715147.00
07/05/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1467700203,"201051344000890","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,473639.6,473639.6,42290,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700227,715148.00
07/05/2016 02:30,2,0.000,ALERT,213.51,301.77,59.991,1467700203,"201051344000438","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,475410.6,475410.6,42296,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700229,715149.00
07/05/2016 02:30,2,0.000,ALERT,213.74,301.17,59.975,1467700203,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,467439.0,467439.0,42449,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700231,715150.00
