ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1467700203,"274151322000083","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,732762.8,732762.8,31228,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700232,715151.00
07/05/2016 02:30,2,0.000,ALERT,213.29,301.47,59.981,1467700203,"274151322000076","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,780907.2,780907.2,31235,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700234,715152.00
07/05/2016 02:30,2,0.000,ALERT,213.29,303.28,59.959,1467700203,"201051344000868","219011344069620",0.00,21.00,0,301.47,305.08,0.0,0.0,0.000,463591.6,463591.6,37548,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700236,715153.00
07/05/2016 02:30,2,0.000,ALERT,212.61,302.37,59.975,1467700203,"274151322000095","219011344069620",0.00,20.70,0,300.57,303.88,0.0,0.0,0.000,772935.6,772935.6,31146,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700238,715154.00
07/05/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1467700203,"201051344000988","219011344069620",0.00,21.00,0,298.17,304.18,0.0,0.0,0.000,460358.0,460358.0,37840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700240,715155.00
07/05/2016 02:30,2,0.000,ALERT,213.29,301.17,59.975,1467700203,"201051344001025","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,474147.2,474147.2,42340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700242,715156.00
07/05/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1467700203,"201051344000458","219011344069620",0.00,21.50,0,300.87,305.08,0.0,0.0,0.000,471189.9,471189.9,37761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700243,715157.00
07/05/2016 02:30,2,0.000,ALERT,213.96,302.68,59.981,1467700203,"201051344000853","219011344069620",0.00,20.70,0,300.87,304.48,0.0,0.0,0.000,470166.3,470166.3,37370,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700245,715158.00
07/05/2016 02:30,2,0.000,ALERT,213.74,301.77,59.944,1467700203,"201051344000685","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,474766.3,474766.3,42214,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700247,715159.00
07/05/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1467700203,"201051344000917","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,471654.6,471654.6,42204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700249,715160.00
07/05/2016 02:30,2,0.000,ALERT,213.74,302.07,59.975,1467700203,"201051344001145","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,476818.8,476818.8,42058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700251,715161.00
07/05/2016 02:30,2,0.000,ALERT,213.51,300.87,59.981,1467700203,"201051344000651","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,469491.5,469491.5,42400,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700252,715162.00
07/05/2016 02:30,2,0.000,ALERT,212.16,301.47,59.975,1467700203,"274151322000088","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,707256.0,707256.0,30881,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700254,715163.00
07/05/2016 02:30,2,0.000,ALERT,213.29,300.57,59.970,1467700203,"274151322000068","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,601328.8,601328.8,32487,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700256,715164.00
07/05/2016 02:30,2,0.000,ALERT,213.06,301.47,59.981,1467700203,"201051344001135","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,465482.5,465482.5,42330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700258,715165.00
07/05/2016 02:30,2,0.000,ALERT,213.06,303.28,59.938,1467700203,"201051344000594","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,475278.6,475278.6,37804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700260,715166.00
07/05/2016 02:30,2,0.000,ALERT,213.51,301.47,59.981,1467700203,"201051344001203","219011344069620",0.00,20.70,0,299.67,304.78,0.0,0.0,0.000,472978.0,472978.0,42376,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700262,715167.00
07/05/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1467700203,"274151322000054","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,722207.4,722207.4,30910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700263,715168.00
07/05/2016 02:30,2,0.000,ALERT,213.51,302.37,59.986,1467700203,"201051344000867","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,462676.1,462676.1,37812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700265,715169.00
07/05/2016 02:30,2,0.000,ALERT,213.51,301.47,59.981,1467700203,"201051344001093","219011344069620",0.00,21.30,0,299.67,302.98,0.0,0.0,0.000,471070.0,471070.0,42265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700267,715170.00
07/05/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1467700203,"201051344000900","219011344069620",0.00,21.00,0,300.87,304.18,0.0,0.0,0.000,478682.1,478682.1,37193,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700269,715171.00
07/05/2016 02:30,2,0.000,ALERT,213.51,302.37,60.007,1467700203,"201051344000648","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,469514.4,469514.4,37493,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700271,715172.00
07/05/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1467700203,"201051344000569","219011344069620",0.00,21.00,0,301.47,305.08,0.0,0.0,0.000,479543.8,479543.8,37119,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700272,715173.00
07/05/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1467700203,"201051344000983","219011344069620",0.00,21.00,0,301.17,304.78,0.0,0.0,0.000,471250.7,471250.7,37611,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700274,715174.00
07/05/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1467700203,"201051344001158","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,464763.4,464763.4,37876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700276,715175.00
07/05/2016 02:30,2,0.000,ALERT,213.74,302.98,59.996,1467700203,"201051344000576","219011344069620",0.00,20.70,0,300.87,304.48,0.0,0.0,0.000,472012.3,472012.3,37277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467700278,715176.00
07/05/2016 02:30,2,0.000,ALERT,212.61,300.87,59.996,1467700203,"274151322000087","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,695319.8,695319.8,31047,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467700279,715177.00
07/05/2016 02:45,2,0.000,ALERT,214.19,302.98,59.996,1467701103,"201051344000645","219011344069620",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,471598.8,471598.8,37405,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701105,715178.00
07/05/2016 02:45,2,0.000,ALERT,213.29,302.07,59.996,1467701103,"274151322000085","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,723352.3,723352.3,30918,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701107,715179.00
07/05/2016 02:45,2,0.000,ALERT,214.19,302.68,60.002,1467701103,"201051344000633","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,462762.4,462762.4,37896,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467701109,715180.00
07/05/2016 02:45,2,0.000,ALERT,213.74,302.98,60.039,1467701103,"201051344000469","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,464641.8,464641.8,37832,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701111,715181.00
07/05/2016 02:45,2,0.000,ALERT,213.06,301.77,59.996,1467701103,"201051344000646","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,466821.4,466821.4,42382,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467701112,715182.00
07/05/2016 02:45,2,0.000,ALERT,212.83,302.68,60.002,1467701103,"274151322000052","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,739423.5,739423.5,31151,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701114,715183.00
07/05/2016 02:45,2,0.000,ALERT,213.51,302.07,59.996,1467701103,"201051344000585","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,474737.4,474737.4,42384,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701116,715184.00
07/05/2016 02:45,2,0.000,ALERT,213.29,302.07,60.002,1467701103,"201051344001230","219011344069620",0.00,20.30,0,299.97,303.28,0.0,0.0,0.000,470326.1,470326.1,42195,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701118,715185.00
07/05/2016 02:45,2,0.000,ALERT,213.96,302.68,59.986,1467701103,"201051344000582","219011344069620",0.00,20.30,0,300.57,303.88,0.0,0.0,0.000,463449.8,463449.8,42331,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701120,715186.00
07/05/2016 02:45,2,0.000,ALERT,213.06,301.77,60.018,1467701103,"201051344000955","219011344069620",0.00,21.00,0,299.97,302.98,0.0,0.0,0.000,476405.3,476405.3,42284,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467701122,715187.00
07/05/2016 02:45,2,0.000,ALERT,213.29,301.77,59.996,1467701103,"274151322000094","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,601344.5,601344.5,32280,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701124,715188.00
07/05/2016 02:45,2,0.000,ALERT,213.74,303.58,59.991,1467701103,"201051344000579","219011344069620",0.00,21.00,0,301.47,305.08,0.0,0.0,0.000,478588.6,478588.6,17897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701126,715189.00
07/05/2016 02:45,2,0.000,ALERT,213.29,302.37,60.007,1467701103,"201051344000890","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,473639.6,473639.6,42292,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701127,715190.00
07/05/2016 02:45,2,0.000,ALERT,213.74,302.07,60.007,1467701103,"201051344000438","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,475410.6,475410.6,42298,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701129,715191.00
07/05/2016 02:45,2,0.000,ALERT,213.51,301.17,60.002,1467701103,"201051344000417","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,467439.0,467439.0,42451,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467701131,715192.00
07/05/2016 02:45,2,0.000,ALERT,213.29,302.68,59.991,1467701103,"274151322000083","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,732762.8,732762.8,31230,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701133,715193.00
07/05/2016 02:45,2,0.000,ALERT,213.74,302.07,60.023,1467701103,"274151322000076","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,780907.2,780907.2,31237,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701135,715194.00
07/05/2016 02:45,2,0.000,ALERT,213.51,303.88,59.996,1467701103,"201051344000868","219011344069620",0.00,20.70,0,301.47,305.08,0.0,0.0,0.000,463591.6,463591.6,37550,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701136,715195.00
07/05/2016 02:45,2,0.000,ALERT,213.06,303.28,59.959,1467701103,"274151322000095","219011344069620",0.00,20.70,0,300.87,304.18,0.0,0.0,0.000,772935.6,772935.6,31148,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701138,715196.00
07/05/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1467701103,"201051344000988","219011344069620",0.00,21.00,0,298.47,304.48,0.0,0.0,0.000,460358.0,460358.0,37842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701140,715197.00
07/05/2016 02:45,2,0.000,ALERT,213.29,301.47,59.991,1467701103,"201051344001025","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,474147.2,474147.2,42342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701142,715198.00
07/05/2016 02:45,2,0.000,ALERT,213.74,303.28,60.007,1467701103,"201051344000458","219011344069620",0.00,21.50,0,300.87,305.38,0.0,0.0,0.000,471189.9,471189.9,37763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467701144,715199.00
07/05/2016 02:45,2,0.000,ALERT,214.19,302.98,59.986,1467701103,"201051344000853","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,470166.3,470166.3,37372,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701146,715200.00
07/05/2016 02:45,2,0.000,ALERT,213.74,302.07,59.996,1467701103,"201051344000685","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,474766.3,474766.3,42216,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701147,715201.00
07/05/2016 02:45,2,0.000,ALERT,213.51,301.47,59.986,1467701103,"201051344000917","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,471654.6,471654.6,42206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701149,715202.00
07/05/2016 02:45,2,0.000,ALERT,213.51,302.07,60.034,1467701103,"201051344001145","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,476818.8,476818.8,42060,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701151,715203.00
07/05/2016 02:45,2,0.000,ALERT,213.74,301.17,59.991,1467701103,"201051344000651","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,469491.5,469491.5,42402,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701153,715204.00
07/05/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1467701103,"274151322000088","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,707256.0,707256.0,30883,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701155,715205.00
07/05/2016 02:45,2,0.000,ALERT,213.96,301.47,59.991,1467701103,"274151322000068","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,601328.8,601328.8,32489,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701157,715206.00
07/05/2016 02:45,2,0.000,ALERT,213.29,301.77,60.023,1467701103,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,465482.5,465482.5,42332,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701158,715207.00
07/05/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1467701103,"201051344000594","219011344069620",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,475278.6,475278.6,37806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701160,715208.00
07/05/2016 02:45,2,0.000,ALERT,213.51,301.47,59.991,1467701103,"201051344001203","219011344069620",0.00,20.70,0,299.67,304.78,0.0,0.0,0.000,472978.0,472978.0,42378,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701162,715209.00
07/05/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1467701103,"274151322000054","219011344069620",0.00,22.00,0,299.67,303.88,0.0,0.0,0.000,722207.4,722207.4,30912,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701164,715210.00
07/05/2016 02:45,2,0.000,ALERT,213.96,302.98,59.986,1467701103,"201051344000867","219011344069620",0.00,21.30,0,300.57,305.08,0.0,0.0,0.000,462676.1,462676.1,37814,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701165,715211.00
07/05/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1467701103,"201051344001093","219011344069620",0.00,21.30,0,299.67,302.98,0.0,0.0,0.000,471070.0,471070.0,42267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701167,715212.00
07/05/2016 02:45,2,0.000,ALERT,213.74,303.28,59.944,1467701103,"201051344000900","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,478682.1,478682.1,37195,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701169,715213.00
07/05/2016 02:45,2,0.000,ALERT,213.96,302.37,59.991,1467701103,"201051344000648","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,469514.4,469514.4,37495,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701171,715214.00
07/05/2016 02:45,2,0.000,ALERT,213.74,303.58,59.981,1467701103,"201051344000569","219011344069620",0.00,21.00,0,301.47,305.38,0.0,0.0,0.000,479543.8,479543.8,37121,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701173,715215.00
07/05/2016 02:45,2,0.000,ALERT,213.74,303.58,60.018,1467701103,"201051344000983","219011344069620",0.00,21.00,0,301.17,305.08,0.0,0.0,0.000,471250.7,471250.7,37613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701175,715216.00
07/05/2016 02:45,2,0.000,ALERT,213.74,302.68,59.991,1467701103,"201051344001158","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,464763.4,464763.4,37878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467701176,715217.00
07/05/2016 02:45,2,0.000,ALERT,214.19,303.58,59.981,1467701103,"201051344000576","219011344069620",0.00,20.70,0,300.87,304.78,0.0,0.0,0.000,472012.3,472012.3,37279,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467701178,715218.00
07/05/2016 02:45,2,0.000,ALERT,213.51,301.47,59.991,1467701103,"274151322000087","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,695319.8,695319.8,31049,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467701180,715219.00
07/05/2016 03:00,2,0.000,ALERT,214.19,303.28,59.986,1467702003,"201051344000645","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,471598.8,471598.8,37407,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702005,715220.00
07/05/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1467702003,"274151322000085","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,723352.3,723352.3,30920,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702007,715221.00
07/05/2016 03:00,2,0.000,ALERT,214.19,303.28,59.949,1467702003,"201051344000633","219011344069620",0.00,20.30,0,298.77,304.18,0.0,0.0,0.000,462762.4,462762.4,37898,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702009,715222.00
07/05/2016 03:00,2,0.000,ALERT,213.96,303.28,60.023,1467702003,"201051344000469","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,464641.8,464641.8,37834,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702011,715223.00
07/05/2016 03:00,2,0.000,ALERT,213.51,302.07,59.981,1467702003,"201051344000646","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,466821.4,466821.4,42384,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702013,715224.00
07/05/2016 03:00,2,0.000,ALERT,213.06,302.07,60.023,1467702003,"274151322000052","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,739423.5,739423.5,31153,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702014,715225.00
07/05/2016 03:00,2,0.000,ALERT,213.96,302.37,60.034,1467702003,"201051344000585","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,474737.4,474737.4,42386,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702016,715226.00
07/05/2016 03:00,2,0.000,ALERT,213.74,302.37,59.986,1467702003,"201051344001230","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,470326.1,470326.1,42197,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702018,715227.00
07/05/2016 03:00,2,0.000,ALERT,214.19,302.68,59.996,1467702003,"201051344000582","219011344069620",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,463449.8,463449.8,42333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702020,715228.00
07/05/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1467702003,"201051344000955","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,476405.3,476405.3,42286,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702022,715229.00
07/05/2016 03:00,2,0.000,ALERT,213.29,301.77,59.991,1467702003,"274151322000094","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,601344.5,601344.5,32282,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702023,715230.00
07/05/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1467702003,"201051344000579","219011344069620",0.00,21.00,0,301.17,305.38,0.0,0.0,0.000,478588.6,478588.6,17899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702025,715231.00
07/05/2016 03:00,2,0.000,ALERT,213.74,302.37,59.986,1467702003,"201051344000890","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,473639.6,473639.6,42294,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702027,715232.00
07/05/2016 03:00,2,0.000,ALERT,213.74,302.07,59.975,1467702003,"201051344000438","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,475410.6,475410.6,42300,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702029,715233.00
07/05/2016 03:00,2,0.000,ALERT,213.96,301.47,59.975,1467702003,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,467439.0,467439.0,42453,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702031,715234.00
07/05/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1467702003,"274151322000083","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,732762.8,732762.8,31232,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702032,715235.00
07/05/2016 03:00,2,0.000,ALERT,213.74,302.37,60.002,1467702003,"274151322000076","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,780907.2,780907.2,31239,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702034,715236.00
07/05/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1467702003,"201051344000868","219011344069620",0.00,21.00,0,301.17,305.68,0.0,0.0,0.000,463591.6,463591.6,37552,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702036,715237.00
07/05/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1467702003,"274151322000095","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,772935.6,772935.6,31150,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702038,715238.00
07/05/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1467702003,"201051344000988","219011344069620",0.00,21.00,0,298.47,304.48,0.0,0.0,0.000,460358.0,460358.0,37844,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702039,715239.00
07/05/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1467702003,"201051344001025","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,474147.2,474147.2,42344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702041,715240.00
07/05/2016 03:00,2,0.000,ALERT,213.74,303.58,59.970,1467702003,"201051344000458","219011344069620",0.00,21.50,0,300.87,305.68,0.0,0.0,0.000,471189.9,471189.9,37765,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702043,715241.00
07/05/2016 03:00,2,0.000,ALERT,214.19,302.98,59.975,1467702003,"201051344000853","219011344069620",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,470166.3,470166.3,37374,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702045,715242.00
07/05/2016 03:00,2,0.000,ALERT,213.96,302.07,59.981,1467702003,"201051344000685","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,474766.3,474766.3,42218,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702047,715243.00
07/05/2016 03:00,2,0.000,ALERT,213.96,301.47,59.975,1467702003,"201051344000917","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,471654.6,471654.6,42208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702049,715244.00
07/05/2016 03:00,2,0.000,ALERT,213.96,302.07,59.981,1467702003,"201051344001145","219011344069620",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,476818.8,476818.8,42062,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702050,715245.00
07/05/2016 03:00,2,0.000,ALERT,213.96,301.17,59.954,1467702003,"201051344000651","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,469491.5,469491.5,42404,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702052,715246.00
07/05/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1467702003,"274151322000088","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,707256.0,707256.0,30885,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702054,715247.00
07/05/2016 03:00,2,0.000,ALERT,213.74,301.47,59.970,1467702003,"274151322000068","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,601328.8,601328.8,32491,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702056,715248.00
07/05/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1467702003,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,465482.5,465482.5,42334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702058,715249.00
07/05/2016 03:00,2,0.000,ALERT,213.29,303.88,59.981,1467702003,"201051344000594","219011344069620",0.00,20.70,0,300.57,305.38,0.0,0.0,0.000,475278.6,475278.6,37808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702059,715250.00
07/05/2016 03:00,2,0.000,ALERT,213.74,301.47,59.970,1467702003,"201051344001203","219011344069620",0.00,20.70,0,299.67,305.08,0.0,0.0,0.000,472978.0,472978.0,42380,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702061,715251.00
07/05/2016 03:00,2,0.000,ALERT,213.06,302.07,59.970,1467702003,"274151322000054","219011344069620",0.00,22.00,0,299.37,304.18,0.0,0.0,0.000,722207.4,722207.4,30914,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702063,715252.00
07/05/2016 03:00,2,0.000,ALERT,213.74,302.98,59.970,1467702003,"201051344000867","219011344069620",0.00,21.30,0,300.57,305.38,0.0,0.0,0.000,462676.1,462676.1,37816,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702065,715253.00
07/05/2016 03:00,2,0.000,ALERT,213.74,301.77,59.986,1467702003,"201051344001093","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,471070.0,471070.0,42269,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702067,715254.00
07/05/2016 03:00,2,0.000,ALERT,213.51,303.28,60.002,1467702003,"201051344000900","219011344069620",0.00,21.00,0,300.27,304.78,0.0,0.0,0.000,478682.1,478682.1,37197,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702069,715255.00
07/05/2016 03:00,2,0.000,ALERT,213.96,302.68,59.986,1467702003,"201051344000648","219011344069620",0.00,20.30,0,299.97,305.08,0.0,0.0,0.000,469514.4,469514.4,37497,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702071,715256.00
07/05/2016 03:00,2,0.000,ALERT,213.74,303.88,59.970,1467702003,"201051344000569","219011344069620",0.00,21.00,0,301.17,305.68,0.0,0.0,0.000,479543.8,479543.8,37123,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702072,715257.00
07/05/2016 03:00,2,0.000,ALERT,213.74,303.28,59.975,1467702003,"201051344000983","219011344069620",0.00,21.00,0,300.87,305.38,0.0,0.0,0.000,471250.7,471250.7,37615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702074,715258.00
07/05/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1467702003,"201051344001158","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,464763.4,464763.4,37880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702076,715259.00
07/05/2016 03:00,2,0.000,ALERT,214.19,303.58,59.981,1467702003,"201051344000576","219011344069620",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,472012.3,472012.3,37281,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702078,715260.00
07/05/2016 03:00,2,0.000,ALERT,213.29,300.87,59.970,1467702003,"274151322000087","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,695319.8,695319.8,31051,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702080,715261.00
07/05/2016 03:15,2,0.000,ALERT,214.19,302.98,60.012,1467702903,"201051344000645","219011344069620",0.00,21.30,0,300.87,305.08,0.0,0.0,0.000,471598.8,471598.8,37409,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702906,715262.00
07/05/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1467702903,"274151322000085","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,723352.3,723352.3,30922,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702908,715263.00
07/05/2016 03:15,2,0.000,ALERT,214.19,302.68,60.023,1467702903,"201051344000633","219011344069620",0.00,20.30,0,299.07,304.48,0.0,0.0,0.000,462762.4,462762.4,37900,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702909,715264.00
07/05/2016 03:15,2,0.000,ALERT,213.74,302.98,60.007,1467702903,"201051344000469","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,464641.8,464641.8,37836,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702911,715265.00
07/05/2016 03:15,2,0.000,ALERT,213.51,302.37,60.002,1467702903,"201051344000646","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,466821.4,466821.4,42386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702913,715266.00
07/05/2016 03:15,2,0.000,ALERT,212.83,301.47,59.991,1467702903,"274151322000052","219011344069620",0.00,21.50,0,299.37,304.18,0.0,0.0,0.000,739423.5,739423.5,31155,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702915,715267.00
07/05/2016 03:15,2,0.000,ALERT,213.96,302.37,59.996,1467702903,"201051344000585","219011344069620",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,474737.4,474737.4,42388,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702917,715268.00
07/05/2016 03:15,2,0.000,ALERT,213.74,302.68,59.986,1467702903,"201051344001230","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,470326.1,470326.1,42199,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702918,715269.00
07/05/2016 03:15,2,0.000,ALERT,214.19,303.28,59.996,1467702903,"201051344000582","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,463449.8,463449.8,42335,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702920,715270.00
07/05/2016 03:15,2,0.000,ALERT,213.51,302.37,59.991,1467702903,"201051344000955","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,476405.3,476405.3,42288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702922,715271.00
07/05/2016 03:15,2,0.000,ALERT,213.06,301.17,59.991,1467702903,"274151322000094","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,601344.5,601344.5,32284,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702924,715272.00
07/05/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1467702903,"201051344000579","219011344069620",0.00,21.00,0,301.17,305.68,0.0,0.0,0.000,478588.6,478588.6,17901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702926,715273.00
07/05/2016 03:15,2,0.000,ALERT,213.51,302.68,59.991,1467702903,"201051344000890","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,473639.6,473639.6,42296,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702927,715274.00
07/05/2016 03:15,2,0.000,ALERT,213.96,302.37,59.986,1467702903,"201051344000438","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,475410.6,475410.6,42302,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702929,715275.00
07/05/2016 03:15,2,0.000,ALERT,213.96,301.47,59.991,1467702903,"201051344000417","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,467439.0,467439.0,42455,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702931,715276.00
07/05/2016 03:15,2,0.000,ALERT,213.06,302.37,60.018,1467702903,"274151322000083","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,732762.8,732762.8,31234,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702933,715277.00
07/05/2016 03:15,2,0.000,ALERT,213.51,302.07,59.996,1467702903,"274151322000076","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,780907.2,780907.2,31241,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702935,715278.00
07/05/2016 03:15,2,0.000,ALERT,213.51,303.58,59.959,1467702903,"201051344000868","219011344069620",0.00,21.00,0,301.47,305.98,0.0,0.0,0.000,463591.6,463591.6,37554,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702937,715279.00
07/05/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1467702903,"274151322000095","219011344069620",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,772935.6,772935.6,31152,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702939,715280.00
07/05/2016 03:15,2,0.000,ACTIVE_NO_POWER,213.74,302.98,59.996,1467702903,"201051344000988","219011344069620",0.00,21.00,0,298.47,304.78,0.0,0.0,0.000,460358.0,460358.0,37846,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467702941,715281.00
07/05/2016 03:15,2,0.000,ALERT,213.74,301.77,59.996,1467702903,"201051344001025","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,474147.2,474147.2,42346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702943,715282.00
07/05/2016 03:15,2,0.000,ALERT,213.74,303.58,60.002,1467702903,"201051344000458","219011344069620",0.00,21.50,0,301.17,305.98,0.0,0.0,0.000,471189.9,471189.9,37767,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702944,715283.00
07/05/2016 03:15,2,0.000,ALERT,214.41,302.68,59.991,1467702903,"201051344000853","219011344069620",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,470166.3,470166.3,37376,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702946,715284.00
07/05/2016 03:15,2,0.000,ALERT,214.19,302.37,59.991,1467702903,"201051344000685","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,474766.3,474766.3,42220,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702948,715285.00
07/05/2016 03:15,2,0.000,ALERT,213.96,301.77,60.012,1467702903,"201051344000917","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,471654.6,471654.6,42210,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702950,715286.00
07/05/2016 03:15,2,0.000,ALERT,214.19,302.68,60.002,1467702903,"201051344001145","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,476818.8,476818.8,42064,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702952,715287.00
07/05/2016 03:15,2,0.000,ALERT,213.96,301.77,60.002,1467702903,"201051344000651","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,469491.5,469491.5,42406,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702954,715288.00
07/05/2016 03:15,2,0.000,ALERT,212.61,301.77,60.018,1467702903,"274151322000088","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,707256.0,707256.0,30887,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702955,715289.00
07/05/2016 03:15,2,0.000,ALERT,213.74,301.47,59.986,1467702903,"274151322000068","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,601328.8,601328.8,32493,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702957,715290.00
07/05/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1467702903,"201051344001135","219011344069620",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,465482.5,465482.5,42336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702959,715291.00
07/05/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1467702903,"201051344000594","219011344069620",0.00,20.70,0,300.87,305.38,0.0,0.0,0.000,475278.6,475278.6,37810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702961,715292.00
07/05/2016 03:15,2,0.000,ALERT,213.74,302.07,59.986,1467702903,"201051344001203","219011344069620",0.00,20.70,0,299.37,305.38,0.0,0.0,0.000,472978.0,472978.0,42382,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467702963,715293.00
07/05/2016 03:15,2,0.000,ALERT,212.83,302.68,59.991,1467702903,"274151322000054","219011344069620",0.00,21.80,0,299.37,303.88,0.0,0.0,0.000,722207.4,722207.4,30916,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702964,715294.00
07/05/2016 03:15,2,0.000,ALERT,213.96,302.98,59.986,1467702903,"201051344000867","219011344069620",0.00,21.30,0,300.87,305.38,0.0,0.0,0.000,462676.1,462676.1,37818,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702966,715295.00
