ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 03:15,2,0.000,ALERT,213.96,302.07,59.986,1467702903,"201051344001093","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,471070.0,471070.0,42271,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702968,715296.00
07/05/2016 03:15,2,0.000,ALERT,213.74,302.98,59.996,1467702903,"201051344000900","219011344069620",0.00,21.00,0,300.57,304.78,0.0,0.0,0.000,478682.1,478682.1,37199,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702970,715297.00
07/05/2016 03:15,2,0.000,ALERT,213.96,302.37,59.996,1467702903,"201051344000648","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,469514.4,469514.4,37499,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702971,715298.00
07/05/2016 03:15,2,0.000,ALERT,213.74,303.58,60.012,1467702903,"201051344000569","219011344069620",0.00,21.30,0,301.47,305.68,0.0,0.0,0.000,479543.8,479543.8,37125,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702973,715299.00
07/05/2016 03:15,2,0.000,ALERT,213.74,303.28,59.986,1467702903,"201051344000983","219011344069620",0.00,21.30,0,301.17,305.08,0.0,0.0,0.000,471250.7,471250.7,37617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702975,715300.00
07/05/2016 03:15,2,0.000,ALERT,213.74,302.68,59.944,1467702903,"201051344001158","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,464763.4,464763.4,37882,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702977,715301.00
07/05/2016 03:15,2,0.000,ALERT,214.19,303.28,59.991,1467702903,"201051344000576","219011344069620",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,472012.3,472012.3,37283,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702979,715302.00
07/05/2016 03:15,2,0.000,ALERT,213.29,301.47,59.981,1467702903,"274151322000087","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,695319.8,695319.8,31053,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467702980,715303.00
07/05/2016 03:30,2,0.000,ALERT,213.74,302.68,60.039,1467703803,"201051344000645","219011344069620",0.00,21.30,0,300.87,305.08,0.0,0.0,0.000,471598.8,471598.8,37411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703805,715304.00
07/05/2016 03:30,2,0.000,ALERT,212.83,301.17,59.996,1467703803,"274151322000085","219011344069620",0.00,21.50,0,293.96,303.88,0.0,0.0,0.000,723352.3,723352.3,30924,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703807,715305.00
07/05/2016 03:30,2,0.000,ALERT,213.74,302.37,59.996,1467703803,"201051344000633","219011344069620",0.00,20.30,0,299.07,304.48,0.0,0.0,0.000,462762.4,462762.4,37902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467703809,715306.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.37,59.949,1467703803,"201051344000469","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,464641.8,464641.8,37838,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703811,715307.00
07/05/2016 03:30,2,0.000,ALERT,212.83,301.47,59.991,1467703803,"201051344000646","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,466821.4,466821.4,42388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703813,715308.00
07/05/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1467703803,"274151322000052","219011344069620",0.00,21.50,0,293.96,304.18,0.0,0.0,0.000,739423.5,739423.5,31157,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467703814,715309.00
07/05/2016 03:30,2,0.000,ALERT,213.29,301.47,60.023,1467703803,"201051344000585","219011344069620",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,474737.4,474737.4,42390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703816,715310.00
07/05/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1467703803,"201051344001230","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,470326.1,470326.1,42201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703818,715311.00
07/05/2016 03:30,2,0.000,ALERT,213.74,302.37,59.981,1467703803,"201051344000582","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,463449.8,463449.8,42337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703820,715312.00
07/05/2016 03:30,2,0.000,ALERT,212.83,301.17,59.986,1467703803,"201051344000955","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,476405.3,476405.3,42290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703822,715313.00
07/05/2016 03:30,2,0.000,ALERT,212.61,300.57,59.986,1467703803,"274151322000094","219011344069620",0.00,21.00,0,293.36,302.98,0.0,0.0,0.000,601344.5,601344.5,32286,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703823,715314.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.98,59.981,1467703803,"201051344000579","219011344069620",0.00,21.00,0,301.47,305.68,0.0,0.0,0.000,478588.6,478588.6,17903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703825,715315.00
07/05/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1467703803,"201051344000890","219011344069620",0.00,20.70,0,299.67,304.78,0.0,0.0,0.000,473639.6,473639.6,42298,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467703827,715316.00
07/05/2016 03:30,2,0.000,ALERT,213.29,301.47,59.959,1467703803,"201051344000438","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,475410.6,475410.6,42304,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703829,715317.00
07/05/2016 03:30,2,0.000,ALERT,213.29,300.57,59.986,1467703803,"201051344000417","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,467439.0,467439.0,42457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703831,715318.00
07/05/2016 03:30,2,0.000,ALERT,212.61,302.07,59.991,1467703803,"274151322000083","219011344069620",0.00,21.00,0,294.26,304.18,0.0,0.0,0.000,732762.8,732762.8,31236,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703832,715319.00
07/05/2016 03:30,2,0.000,ALERT,213.06,301.17,59.986,1467703803,"274151322000076","219011344069620",0.00,21.30,0,293.96,303.88,0.0,0.0,0.000,780907.2,780907.2,31243,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703834,715320.00
07/05/2016 03:30,2,0.000,ALERT,213.29,303.28,59.991,1467703803,"201051344000868","219011344069620",0.00,20.70,0,301.47,305.98,0.0,0.0,0.000,463591.6,463591.6,37556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703836,715321.00
07/05/2016 03:30,2,0.000,ALERT,212.61,302.07,59.965,1467703803,"274151322000095","219011344069620",0.00,21.00,0,295.16,304.48,0.0,0.0,0.000,772935.6,772935.6,31154,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703838,715322.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1467703803,"201051344000988","219011344069620",0.00,21.00,0,298.47,304.78,0.0,0.0,0.000,460358.0,460358.0,37847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703840,715323.00
07/05/2016 03:30,2,0.000,ALERT,213.06,300.57,59.981,1467703803,"201051344001025","219011344069620",0.00,20.00,0,298.77,304.48,0.0,0.0,0.000,474147.2,474147.2,42348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467703841,715324.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.98,60.018,1467703803,"201051344000458","219011344069620",0.00,21.50,0,301.17,305.68,0.0,0.0,0.000,471189.9,471189.9,37769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703843,715325.00
07/05/2016 03:30,2,0.000,ALERT,213.96,302.68,60.012,1467703803,"201051344000853","219011344069620",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,470166.3,470166.3,37378,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703845,715326.00
07/05/2016 03:30,2,0.000,ALERT,213.51,301.47,59.991,1467703803,"201051344000685","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,474766.3,474766.3,42222,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703847,715327.00
07/05/2016 03:30,2,0.000,ALERT,213.29,300.87,59.996,1467703803,"201051344000917","219011344069620",0.00,21.50,0,297.87,303.28,0.0,0.0,0.000,471654.6,471654.6,42212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703849,715328.00
07/05/2016 03:30,2,0.000,ALERT,213.51,301.77,59.986,1467703803,"201051344001145","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,476818.8,476818.8,42066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703850,715329.00
07/05/2016 03:30,2,0.000,ALERT,213.29,300.57,60.028,1467703803,"201051344000651","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,469491.5,469491.5,42408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703852,715330.00
07/05/2016 03:30,2,0.000,ALERT,212.38,301.77,59.991,1467703803,"274151322000088","219011344069620",0.00,21.80,0,293.96,303.58,0.0,0.0,0.000,707256.0,707256.0,30889,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703854,715331.00
07/05/2016 03:30,2,0.000,ALERT,213.06,300.27,59.996,1467703803,"274151322000068","219011344069620",0.00,22.00,0,293.36,302.68,0.0,0.0,0.000,601328.8,601328.8,32495,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703856,715332.00
07/05/2016 03:30,2,0.000,ALERT,212.83,301.17,59.986,1467703803,"201051344001135","219011344069620",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,465482.5,465482.5,42338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703858,715333.00
07/05/2016 03:30,2,0.000,ALERT,213.29,303.58,59.996,1467703803,"201051344000594","219011344069620",0.00,20.70,0,300.87,305.38,0.0,0.0,0.000,475278.6,475278.6,37812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703860,715334.00
07/05/2016 03:30,2,0.000,ALERT,213.29,301.17,59.991,1467703803,"201051344001203","219011344069620",0.00,20.70,0,299.07,305.38,0.0,0.0,0.000,472978.0,472978.0,42384,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703861,715335.00
07/05/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1467703803,"274151322000054","219011344069620",0.00,22.00,0,294.26,304.18,0.0,0.0,0.000,722207.4,722207.4,30918,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703863,715336.00
07/05/2016 03:30,2,0.000,ALERT,213.51,302.68,59.996,1467703803,"201051344000867","219011344069620",0.00,21.30,0,300.87,305.68,0.0,0.0,0.000,462676.1,462676.1,37820,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703865,715337.00
07/05/2016 03:30,2,0.000,ALERT,213.29,301.47,59.991,1467703803,"201051344001093","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,471070.0,471070.0,42273,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703867,715338.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.68,59.954,1467703803,"201051344000900","219011344069620",0.00,21.00,0,300.57,304.78,0.0,0.0,0.000,478682.1,478682.1,37201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703869,715339.00
07/05/2016 03:30,2,0.000,ALERT,213.51,302.07,60.023,1467703803,"201051344000648","219011344069620",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,469514.4,469514.4,37501,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703870,715340.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.98,60.023,1467703803,"201051344000569","219011344069620",0.00,21.30,0,301.47,305.98,0.0,0.0,0.000,479543.8,479543.8,37127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467703872,715341.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1467703803,"201051344000983","219011344069620",0.00,21.30,0,301.17,305.38,0.0,0.0,0.000,471250.7,471250.7,37619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703874,715342.00
07/05/2016 03:30,2,0.000,ALERT,213.29,302.37,59.981,1467703803,"201051344001158","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,464763.4,464763.4,37884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703876,715343.00
07/05/2016 03:30,2,0.000,ALERT,213.74,303.28,59.981,1467703803,"201051344000576","219011344069620",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,472012.3,472012.3,37285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703877,715344.00
07/05/2016 03:30,2,0.000,ALERT,212.61,300.57,59.970,1467703803,"274151322000087","219011344069620",0.00,22.00,0,293.36,303.28,0.0,0.0,0.000,695319.8,695319.8,31055,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467703879,715345.00
07/05/2016 03:45,2,0.000,ALERT,213.51,302.37,59.981,1467704703,"201051344000645","219011344069620",0.00,21.30,0,299.97,304.48,0.0,0.0,0.000,471598.8,471598.8,37413,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704705,715346.00
07/05/2016 03:45,2,0.000,ALERT,212.61,301.17,59.970,1467704703,"274151322000085","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,723352.3,723352.3,30926,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704707,715347.00
07/05/2016 03:45,2,0.000,ALERT,213.74,302.37,59.981,1467704703,"201051344000633","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,462762.4,462762.4,37904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704709,715348.00
07/05/2016 03:45,2,0.000,ALERT,213.29,302.98,59.996,1467704703,"201051344000469","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,464641.8,464641.8,37840,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704711,715349.00
07/05/2016 03:45,2,0.000,ALERT,212.61,300.87,59.996,1467704703,"201051344000646","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,466821.4,466821.4,42390,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704712,715350.00
07/05/2016 03:45,2,0.000,ALERT,212.38,302.07,59.981,1467704703,"274151322000052","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,739423.5,739423.5,31159,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704714,715351.00
07/05/2016 03:45,2,0.000,ALERT,213.29,301.47,59.970,1467704703,"201051344000585","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,474737.4,474737.4,42392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704716,715352.00
07/05/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1467704703,"201051344001230","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,470326.1,470326.1,42203,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704718,715353.00
07/05/2016 03:45,2,0.000,ALERT,213.51,302.07,59.975,1467704703,"201051344000582","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,463449.8,463449.8,42339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704720,715354.00
07/05/2016 03:45,2,0.000,ALERT,212.61,301.17,59.975,1467704703,"201051344000955","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,476405.3,476405.3,42292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704721,715355.00
07/05/2016 03:45,2,0.000,ALERT,212.61,300.57,59.965,1467704703,"274151322000094","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,601344.5,601344.5,32288,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704723,715356.00
07/05/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1467704703,"201051344000579","219011344069620",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,478588.6,478588.6,17905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704725,715357.00
07/05/2016 03:45,2,0.000,ALERT,213.06,301.47,59.970,1467704703,"201051344000890","219011344069620",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,473639.6,473639.6,42300,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704727,715358.00
07/05/2016 03:45,2,0.000,ALERT,213.29,301.17,59.970,1467704703,"201051344000438","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,475410.6,475410.6,42306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704729,715359.00
07/05/2016 03:45,2,0.000,ALERT,213.29,300.57,59.986,1467704703,"201051344000417","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,467439.0,467439.0,42459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704730,715360.00
07/05/2016 03:45,2,0.000,ALERT,212.61,301.47,59.928,1467704703,"274151322000083","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,732762.8,732762.8,31238,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704732,715361.00
07/05/2016 03:45,2,0.000,ALERT,213.29,300.87,59.954,1467704703,"274151322000076","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,780907.2,780907.2,31245,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704734,715362.00
07/05/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1467704703,"201051344000868","219011344069620",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,463591.6,463591.6,37558,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704736,715363.00
07/05/2016 03:45,2,0.000,ALERT,212.61,302.07,59.954,1467704703,"274151322000095","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,772935.6,772935.6,31156,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704738,715364.00
07/05/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1467704703,"201051344000988","219011344069620",0.00,21.00,0,297.87,303.88,0.0,0.0,0.000,460358.0,460358.0,37849,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704739,715365.00
07/05/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1467704703,"201051344001025","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,474147.2,474147.2,42350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704741,715366.00
07/05/2016 03:45,2,0.000,ALERT,213.29,302.98,59.959,1467704703,"201051344000458","219011344069620",0.00,21.50,0,300.27,305.08,0.0,0.0,0.000,471189.9,471189.9,37771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704743,715367.00
07/05/2016 03:45,2,0.000,ALERT,213.96,302.98,59.959,1467704703,"201051344000853","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,470166.3,470166.3,37380,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704745,715368.00
07/05/2016 03:45,2,0.000,ALERT,213.51,301.47,59.981,1467704703,"201051344000685","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,474766.3,474766.3,42224,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704747,715369.00
07/05/2016 03:45,2,0.000,ALERT,213.29,300.87,59.965,1467704703,"201051344000917","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,471654.6,471654.6,42214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704749,715370.00
07/05/2016 03:45,2,0.000,ALERT,213.51,301.77,59.959,1467704703,"201051344001145","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,476818.8,476818.8,42068,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704751,715371.00
07/05/2016 03:45,2,0.000,ALERT,213.29,300.57,59.959,1467704703,"201051344000651","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,469491.5,469491.5,42410,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704752,715372.00
07/05/2016 03:45,2,0.000,ALERT,212.16,301.17,59.938,1467704703,"274151322000088","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,707256.0,707256.0,30891,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704754,715373.00
07/05/2016 03:45,2,0.000,ALERT,213.29,300.57,59.959,1467704703,"274151322000068","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,601328.8,601328.8,32497,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704756,715374.00
07/05/2016 03:45,2,0.000,ALERT,212.83,301.17,59.949,1467704703,"201051344001135","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,465482.5,465482.5,42340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704758,715375.00
07/05/2016 03:45,2,0.000,ALERT,213.06,303.88,59.965,1467704703,"201051344000594","219011344069620",0.00,20.70,0,299.97,304.78,0.0,0.0,0.000,475278.6,475278.6,37814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704760,715376.00
07/05/2016 03:45,2,0.000,ALERT,213.29,301.17,60.002,1467704703,"201051344001203","219011344069620",0.00,20.70,0,298.77,304.48,0.0,0.0,0.000,472978.0,472978.0,42386,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704761,715377.00
07/05/2016 03:45,2,0.000,ALERT,212.61,301.77,59.928,1467704703,"274151322000054","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,722207.4,722207.4,30920,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704763,715378.00
07/05/2016 03:45,2,0.000,ALERT,213.51,302.68,59.949,1467704703,"201051344000867","219011344069620",0.00,21.30,0,299.97,304.78,0.0,0.0,0.000,462676.1,462676.1,37822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704765,715379.00
07/05/2016 03:45,2,0.000,ALERT,213.06,301.17,59.991,1467704703,"201051344001093","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,471070.0,471070.0,42275,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704767,715380.00
07/05/2016 03:45,2,0.000,ALERT,213.06,302.68,59.965,1467704703,"201051344000900","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,478682.1,478682.1,37203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704769,715381.00
07/05/2016 03:45,2,0.000,ALERT,213.51,302.37,59.975,1467704703,"201051344000648","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,469514.4,469514.4,37503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704770,715382.00
07/05/2016 03:45,2,0.000,ALERT,213.29,303.28,59.965,1467704703,"201051344000569","219011344069620",0.00,21.00,0,300.87,305.38,0.0,0.0,0.000,479543.8,479543.8,37129,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704772,715383.00
07/05/2016 03:45,2,0.000,ALERT,213.29,302.98,59.928,1467704703,"201051344000983","219011344069620",0.00,21.00,0,300.57,304.78,0.0,0.0,0.000,471250.7,471250.7,37621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467704774,715384.00
07/05/2016 03:45,2,0.000,ALERT,213.29,302.37,59.981,1467704703,"201051344001158","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,464763.4,464763.4,37886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704776,715385.00
07/05/2016 03:45,2,0.000,ALERT,213.74,302.98,59.975,1467704703,"201051344000576","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,472012.3,472012.3,37287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704778,715386.00
07/05/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1467704703,"274151322000087","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,695319.8,695319.8,31057,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467704780,715387.00
07/05/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1467705603,"201051344000645","219011344069620",0.00,21.30,0,288.55,304.18,0.0,0.0,0.000,471598.8,471598.8,37415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705605,715388.00
07/05/2016 04:00,2,0.000,ALERT,211.70,299.97,60.012,1467705603,"274151322000085","219011344069620",0.00,21.50,0,287.65,302.98,0.0,0.0,0.000,723352.3,723352.3,30928,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705607,715389.00
07/05/2016 04:00,2,0.000,ALERT,212.38,300.27,59.970,1467705603,"201051344000633","219011344069620",0.00,20.30,0,287.05,303.88,0.0,0.0,0.000,462762.4,462762.4,37906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705609,715390.00
07/05/2016 04:00,2,0.000,ALERT,212.16,300.57,59.986,1467705603,"201051344000469","219011344069620",0.00,20.30,0,287.95,303.88,0.0,0.0,0.000,464641.8,464641.8,37842,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705610,715391.00
07/05/2016 04:00,2,0.000,ALERT,211.70,299.67,59.996,1467705603,"201051344000646","219011344069620",0.00,20.30,0,287.65,302.68,0.0,0.0,0.000,466821.4,466821.4,42392,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705612,715392.00
07/05/2016 04:00,2,0.000,ALERT,211.25,299.97,59.975,1467705603,"274151322000052","219011344069620",0.00,21.50,0,287.65,303.28,0.0,0.0,0.000,739423.5,739423.5,31161,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705614,715393.00
07/05/2016 04:00,2,0.000,ALERT,212.38,300.27,59.986,1467705603,"201051344000585","219011344069620",0.00,20.70,0,287.95,302.98,0.0,0.0,0.000,474737.4,474737.4,42394,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705616,715394.00
07/05/2016 04:00,2,0.000,ALERT,212.16,300.57,59.986,1467705603,"201051344001230","219011344069620",0.00,20.30,0,288.55,303.28,0.0,0.0,0.000,470326.1,470326.1,42205,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705618,715395.00
07/05/2016 04:00,2,0.000,ALERT,212.61,300.87,59.986,1467705603,"201051344000582","219011344069620",0.00,20.30,0,289.15,303.58,0.0,0.0,0.000,463449.8,463449.8,42341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705619,715396.00
07/05/2016 04:00,2,0.000,ALERT,211.93,300.27,59.996,1467705603,"201051344000955","219011344069620",0.00,20.70,0,288.25,302.68,0.0,0.0,0.000,476405.3,476405.3,42294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705621,715397.00
07/05/2016 04:00,2,0.000,ALERT,211.48,299.37,59.949,1467705603,"274151322000094","219011344069620",0.00,21.00,0,287.35,302.37,0.0,0.0,0.000,601344.5,601344.5,32290,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705623,715398.00
07/05/2016 04:00,2,0.000,ALERT,211.93,301.47,59.986,1467705603,"201051344000579","219011344069620",0.00,21.00,0,289.15,304.78,0.0,0.0,0.000,478588.6,478588.6,17907,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705625,715399.00
07/05/2016 04:00,2,0.000,ALERT,211.93,300.57,59.981,1467705603,"201051344000890","219011344069620",0.00,20.70,0,289.15,303.88,0.0,0.0,0.000,473639.6,473639.6,42302,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705627,715400.00
07/05/2016 04:00,2,0.000,ALERT,212.38,300.27,59.991,1467705603,"201051344000438","219011344069620",0.00,20.30,0,288.55,303.28,0.0,0.0,0.000,475410.6,475410.6,42308,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705629,715401.00
07/05/2016 04:00,2,0.000,ALERT,212.38,299.37,59.981,1467705603,"201051344000417","219011344069620",0.00,20.30,0,287.65,302.37,0.0,0.0,0.000,467439.0,467439.0,42461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705630,715402.00
07/05/2016 04:00,2,0.000,ALERT,211.25,300.27,59.981,1467705603,"274151322000083","219011344069620",0.00,21.00,0,287.95,303.28,0.0,0.0,0.000,732762.8,732762.8,31240,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705632,715403.00
07/05/2016 04:00,2,0.000,ALERT,211.93,299.37,59.981,1467705603,"274151322000076","219011344069620",0.00,21.30,0,287.35,302.98,0.0,0.0,0.000,780907.2,780907.2,31247,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705634,715404.00
07/05/2016 04:00,2,0.000,ALERT,212.16,301.77,59.970,1467705603,"201051344000868","219011344069620",0.00,20.70,0,289.45,305.08,0.0,0.0,0.000,463591.6,463591.6,37560,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705636,715405.00
07/05/2016 04:00,2,0.000,ALERT,211.48,300.87,59.970,1467705603,"274151322000095","219011344069620",0.00,20.70,0,289.15,303.58,0.0,0.0,0.000,772935.6,772935.6,31158,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705638,715406.00
07/05/2016 04:00,2,0.000,ALERT,212.16,300.87,59.944,1467705603,"201051344000988","219011344069620",0.00,21.00,0,286.74,304.18,0.0,0.0,0.000,460358.0,460358.0,37851,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705639,715407.00
07/05/2016 04:00,2,0.000,ALERT,211.93,299.67,59.965,1467705603,"201051344001025","219011344069620",0.00,20.00,0,287.95,303.58,0.0,0.0,0.000,474147.2,474147.2,42352,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705641,715408.00
07/05/2016 04:00,2,0.000,ALERT,212.16,301.17,59.944,1467705603,"201051344000458","219011344069620",0.00,21.50,0,288.85,305.38,0.0,0.0,0.000,471189.9,471189.9,37773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705643,715409.00
07/05/2016 04:00,2,0.000,ALERT,212.83,300.87,59.944,1467705603,"201051344000853","219011344069620",0.00,20.70,0,288.85,304.78,0.0,0.0,0.000,470166.3,470166.3,37382,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705645,715410.00
07/05/2016 04:00,2,0.000,ALERT,212.61,300.27,59.949,1467705603,"201051344000685","219011344069620",0.00,20.70,0,288.25,302.98,0.0,0.0,0.000,474766.3,474766.3,42226,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705647,715411.00
07/05/2016 04:00,2,0.000,ALERT,212.38,299.67,59.949,1467705603,"201051344000917","219011344069620",0.00,21.30,0,287.05,302.37,0.0,0.0,0.000,471654.6,471654.6,42216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705649,715412.00
07/05/2016 04:00,2,0.000,ALERT,212.38,300.27,59.981,1467705603,"201051344001145","219011344069620",0.00,20.30,0,288.85,303.88,0.0,0.0,0.000,476818.8,476818.8,42070,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705651,715413.00
07/05/2016 04:00,2,0.000,ALERT,212.38,299.37,59.975,1467705603,"201051344000651","219011344069620",0.00,20.00,0,287.65,302.37,0.0,0.0,0.000,469491.5,469491.5,42412,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705652,715414.00
07/05/2016 04:00,2,0.000,ALERT,211.03,299.97,59.975,1467705603,"274151322000088","219011344069620",0.00,21.50,0,287.95,302.68,0.0,0.0,0.000,707256.0,707256.0,30893,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705654,715415.00
07/05/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1467705603,"274151322000068","219011344069620",0.00,21.80,0,287.05,303.58,0.0,0.0,0.000,601328.8,601328.8,32499,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705656,715416.00
07/05/2016 04:00,2,0.000,ALERT,213.06,301.77,59.959,1467705603,"201051344001135","219011344069620",0.00,20.70,0,288.55,303.28,0.0,0.0,0.000,465482.5,465482.5,42342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705658,715417.00
07/05/2016 04:00,2,0.000,ALERT,213.06,303.28,59.975,1467705603,"201051344000594","219011344069620",0.00,20.70,0,288.85,305.08,0.0,0.0,0.000,475278.6,475278.6,37816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705660,715418.00
07/05/2016 04:00,2,0.000,ALERT,213.29,301.47,59.965,1467705603,"201051344001203","219011344069620",0.00,20.30,0,288.55,304.78,0.0,0.0,0.000,472978.0,472978.0,42388,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705662,715419.00
07/05/2016 04:00,2,0.000,ALERT,212.38,301.47,59.965,1467705603,"274151322000054","219011344069620",0.00,21.80,0,287.95,305.08,0.0,0.0,0.000,722207.4,722207.4,30922,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705663,715420.00
07/05/2016 04:00,2,0.000,ALERT,213.51,302.07,59.949,1467705603,"201051344000867","219011344069620",0.00,21.30,0,288.55,305.08,0.0,0.0,0.000,462676.1,462676.1,37824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705665,715421.00
07/05/2016 04:00,2,0.000,ALERT,213.29,301.77,60.012,1467705603,"201051344001093","219011344069620",0.00,21.30,0,288.25,302.68,0.0,0.0,0.000,471070.0,471070.0,42277,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705667,715422.00
07/05/2016 04:00,2,0.000,ALERT,213.06,302.37,59.933,1467705603,"201051344000900","219011344069620",0.00,20.70,0,288.55,304.18,0.0,0.0,0.000,478682.1,478682.1,37205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705669,715423.00
07/05/2016 04:00,2,0.000,ALERT,213.51,301.77,59.965,1467705603,"201051344000648","219011344069620",0.00,20.30,0,288.25,304.78,0.0,0.0,0.000,469514.4,469514.4,37505,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705670,715424.00
07/05/2016 04:00,2,0.000,ALERT,213.29,302.98,59.965,1467705603,"201051344000569","219011344069620",0.00,21.00,0,289.45,305.08,0.0,0.0,0.000,479543.8,479543.8,37131,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705672,715425.00
07/05/2016 04:00,2,0.000,ALERT,213.29,302.68,59.954,1467705603,"201051344000983","219011344069620",0.00,21.00,0,289.15,304.78,0.0,0.0,0.000,471250.7,471250.7,37623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705674,715426.00
07/05/2016 04:00,2,0.000,ALERT,213.29,302.07,59.996,1467705603,"201051344001158","219011344069620",0.00,20.30,0,288.25,303.88,0.0,0.0,0.000,464763.4,464763.4,37888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705676,715427.00
07/05/2016 04:00,2,0.000,ALERT,213.74,302.68,59.970,1467705603,"201051344000576","219011344069620",0.00,20.70,0,288.85,304.48,0.0,0.0,0.000,472012.3,472012.3,37289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467705678,715428.00
07/05/2016 04:00,2,0.000,ALERT,212.61,300.57,59.954,1467705603,"274151322000087","219011344069620",0.00,21.80,0,287.35,304.18,0.0,0.0,0.000,695319.8,695319.8,31059,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467705679,715429.00
07/05/2016 04:15,2,0.000,ALERT,213.96,302.98,59.975,1467706504,"201051344000645","219011344069620",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,471598.8,471598.8,37417,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706506,715430.00
07/05/2016 04:15,2,0.000,ALERT,212.83,301.47,59.944,1467706504,"274151322000085","219011344069620",0.00,21.50,0,298.17,304.48,0.0,0.0,0.000,723352.3,723352.3,30930,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706508,715431.00
07/05/2016 04:15,2,0.000,ALERT,213.96,302.37,59.981,1467706504,"201051344000633","219011344069620",0.00,20.00,0,296.96,303.58,0.0,0.0,0.000,462762.4,462762.4,37908,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706510,715432.00
07/05/2016 04:15,2,0.000,ALERT,213.51,302.68,59.949,1467706504,"201051344000469","219011344069620",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,464641.8,464641.8,37844,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706512,715433.00
07/05/2016 04:15,2,0.000,ALERT,212.83,301.47,59.986,1467706504,"201051344000646","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,466821.4,466821.4,42394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706513,715434.00
07/05/2016 04:15,2,0.000,ALERT,212.38,300.87,59.938,1467706504,"274151322000052","219011344069620",0.00,21.50,0,297.87,304.78,0.0,0.0,0.000,739423.5,739423.5,31163,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706515,715435.00
07/05/2016 04:15,2,0.000,ALERT,213.51,301.77,59.986,1467706504,"201051344000585","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,474737.4,474737.4,42396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706517,715436.00
07/05/2016 04:15,2,0.000,ALERT,213.29,301.77,59.986,1467706504,"201051344001230","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,470326.1,470326.1,42207,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706519,715437.00
07/05/2016 04:15,2,0.000,ALERT,213.74,302.37,59.975,1467706504,"201051344000582","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,463449.8,463449.8,42343,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706521,715438.00
07/05/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1467706504,"201051344000955","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,476405.3,476405.3,42296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706522,715439.00
07/05/2016 04:15,2,0.000,ALERT,212.83,300.57,59.954,1467706504,"274151322000094","219011344069620",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,601344.5,601344.5,32292,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706524,715440.00
