ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 04:15,2,0.000,ALERT,213.51,303.58,59.938,1467706504,"201051344000579","219011344069620",0.00,20.70,0,299.37,304.78,0.0,0.0,0.000,478588.6,478588.6,17909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706526,715441.00
07/05/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1467706504,"201051344000890","219011344069620",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,473639.6,473639.6,42304,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706528,715442.00
07/05/2016 04:15,2,0.000,ALERT,213.51,301.47,59.981,1467706504,"201051344000438","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,475410.6,475410.6,42310,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706529,715443.00
07/05/2016 04:15,2,0.000,ALERT,213.51,300.87,59.981,1467706504,"201051344000417","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,467439.0,467439.0,42463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706531,715444.00
07/05/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1467706504,"274151322000083","219011344069620",0.00,21.00,0,298.47,305.08,0.0,0.0,0.000,732762.8,732762.8,31242,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706533,715445.00
07/05/2016 04:15,2,0.000,ALERT,213.29,301.47,60.028,1467706504,"274151322000076","219011344069620",0.00,21.30,0,297.87,304.18,0.0,0.0,0.000,780907.2,780907.2,31249,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706535,715446.00
07/05/2016 04:15,2,0.000,ALERT,213.29,303.58,59.991,1467706504,"201051344000868","219011344069620",0.00,20.70,0,299.67,305.08,0.0,0.0,0.000,463591.6,463591.6,37562,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706537,715447.00
07/05/2016 04:15,2,0.000,ALERT,212.61,301.77,60.002,1467706504,"274151322000095","219011344069620",0.00,20.70,0,299.07,305.38,0.0,0.0,0.000,772935.6,772935.6,31160,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706538,715448.00
07/05/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1467706504,"201051344000988","219011344069620",0.00,21.00,0,296.36,303.88,0.0,0.0,0.000,460358.0,460358.0,37853,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706540,715449.00
07/05/2016 04:15,2,0.000,ALERT,213.29,301.17,59.986,1467706504,"201051344001025","219011344069620",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,474147.2,474147.2,42354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706542,715450.00
07/05/2016 04:15,2,0.000,ALERT,213.29,302.98,59.954,1467706504,"201051344000458","219011344069620",0.00,21.30,0,299.37,305.08,0.0,0.0,0.000,471189.9,471189.9,37775,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706544,715451.00
07/05/2016 04:15,2,0.000,ALERT,213.96,302.68,59.991,1467706504,"201051344000853","219011344069620",0.00,20.70,0,298.77,304.48,0.0,0.0,0.000,470166.3,470166.3,37384,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706546,715452.00
07/05/2016 04:15,2,0.000,ALERT,213.74,301.77,59.986,1467706504,"201051344000685","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,474766.3,474766.3,42228,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706548,715453.00
07/05/2016 04:15,2,0.000,ALERT,213.51,300.87,59.944,1467706504,"201051344000917","219011344069620",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,471654.6,471654.6,42218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706550,715454.00
07/05/2016 04:15,2,0.000,ALERT,213.74,301.77,59.991,1467706504,"201051344001145","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,476818.8,476818.8,42072,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706552,715455.00
07/05/2016 04:15,2,0.000,ALERT,213.51,300.87,59.996,1467706504,"201051344000651","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,469491.5,469491.5,42414,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706553,715456.00
07/05/2016 04:15,2,0.000,ALERT,212.38,300.87,59.949,1467706504,"274151322000088","219011344069620",0.00,21.50,0,298.17,304.48,0.0,0.0,0.000,707256.0,707256.0,30895,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706555,715457.00
07/05/2016 04:15,2,0.000,ALERT,213.29,300.57,59.981,1467706504,"274151322000068","219011344069620",0.00,21.80,0,299.37,302.07,0.0,0.0,0.000,601328.8,601328.8,32501,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706557,715458.00
07/05/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1467706504,"201051344001135","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,465482.5,465482.5,42344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706559,715459.00
07/05/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1467706504,"201051344000594","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,475278.6,475278.6,37818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706560,715460.00
07/05/2016 04:15,2,0.000,ALERT,213.51,301.47,59.949,1467706504,"201051344001203","219011344069620",0.00,20.30,0,299.37,304.78,0.0,0.0,0.000,472978.0,472978.0,42390,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706562,715461.00
07/05/2016 04:15,2,0.000,ALERT,212.38,301.47,59.965,1467706504,"274151322000054","219011344069620",0.00,21.80,0,299.97,303.58,0.0,0.0,0.000,722207.4,722207.4,30924,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706564,715462.00
07/05/2016 04:15,2,0.000,ALERT,213.51,302.68,59.981,1467706504,"201051344000867","219011344069620",0.00,21.00,0,300.27,304.78,0.0,0.0,0.000,462676.1,462676.1,37826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706566,715463.00
07/05/2016 04:15,2,0.000,ALERT,213.29,301.47,59.965,1467706504,"201051344001093","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,471070.0,471070.0,42279,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706568,715464.00
07/05/2016 04:15,2,0.000,ALERT,213.29,302.37,59.975,1467706504,"201051344000900","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,478682.1,478682.1,37207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706569,715465.00
07/05/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1467706504,"201051344000648","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,469514.4,469514.4,37507,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706571,715466.00
07/05/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1467706504,"201051344000569","219011344069620",0.00,21.00,0,301.17,305.08,0.0,0.0,0.000,479543.8,479543.8,37133,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706573,715467.00
07/05/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1467706504,"201051344000983","219011344069620",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,471250.7,471250.7,37625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706575,715468.00
07/05/2016 04:15,2,0.000,ALERT,213.51,302.68,59.970,1467706504,"201051344001158","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,464763.4,464763.4,37890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706577,715469.00
07/05/2016 04:15,2,0.000,ALERT,213.74,302.98,59.975,1467706504,"201051344000576","219011344069620",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,472012.3,472012.3,37291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467706578,715470.00
07/05/2016 04:15,2,0.000,ALERT,212.61,300.87,59.975,1467706504,"274151322000087","219011344069620",0.00,21.80,0,299.37,302.68,0.0,0.0,0.000,695319.8,695319.8,31061,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467706580,715471.00
07/05/2016 04:30,2,0.000,ALERT,213.74,302.68,59.975,1467707403,"201051344000645","219011344069620",0.00,21.30,0,300.57,304.48,0.0,0.0,0.000,471598.8,471598.8,37419,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707405,715472.00
07/05/2016 04:30,2,0.000,ALERT,213.06,301.47,60.002,1467707403,"274151322000085","219011344069620",0.00,21.50,0,294.26,303.28,0.0,0.0,0.000,723352.3,723352.3,30932,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707407,715473.00
07/05/2016 04:30,2,0.000,ALERT,213.74,302.37,59.986,1467707403,"201051344000633","219011344069620",0.00,20.30,0,298.47,303.88,0.0,0.0,0.000,462762.4,462762.4,37910,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707409,715474.00
07/05/2016 04:30,2,0.000,ALERT,213.29,302.68,59.986,1467707403,"201051344000469","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,464641.8,464641.8,37846,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707411,715475.00
07/05/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1467707403,"201051344000646","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,466821.4,466821.4,42396,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707413,715476.00
07/05/2016 04:30,2,0.000,ALERT,212.61,301.47,59.986,1467707403,"274151322000052","219011344069620",0.00,21.50,0,294.26,303.28,0.0,0.0,0.000,739423.5,739423.5,31165,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707414,715477.00
07/05/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1467707403,"201051344000585","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,474737.4,474737.4,42398,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707416,715478.00
07/05/2016 04:30,2,0.000,ALERT,213.06,301.77,60.012,1467707403,"201051344001230","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,470326.1,470326.1,42209,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707418,715479.00
07/05/2016 04:30,2,0.000,ALERT,213.74,302.37,59.938,1467707403,"201051344000582","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,463449.8,463449.8,42345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707420,715480.00
07/05/2016 04:30,2,0.000,ALERT,212.83,301.47,59.975,1467707403,"201051344000955","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,476405.3,476405.3,42298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707422,715481.00
07/05/2016 04:30,2,0.000,ALERT,212.83,300.57,59.991,1467707403,"274151322000094","219011344069620",0.00,21.00,0,293.96,302.37,0.0,0.0,0.000,601344.5,601344.5,32294,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707423,715482.00
07/05/2016 04:30,2,0.000,ALERT,213.29,303.28,60.028,1467707403,"201051344000579","219011344069620",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,478588.6,478588.6,17911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707425,715483.00
07/05/2016 04:30,2,0.000,ALERT,213.06,301.77,59.986,1467707403,"201051344000890","219011344069620",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,473639.6,473639.6,42306,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707427,715484.00
07/05/2016 04:30,2,0.000,ALERT,213.51,301.47,59.986,1467707403,"201051344000438","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,475410.6,475410.6,42312,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707429,715485.00
07/05/2016 04:30,2,0.000,ALERT,213.29,300.87,59.975,1467707403,"201051344000417","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,467439.0,467439.0,42465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707431,715486.00
07/05/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1467707403,"274151322000083","219011344069620",0.00,21.00,0,294.56,303.28,0.0,0.0,0.000,732762.8,732762.8,31244,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707433,715487.00
07/05/2016 04:30,2,0.000,ALERT,213.06,301.47,59.959,1467707403,"274151322000076","219011344069620",0.00,21.30,0,294.26,303.28,0.0,0.0,0.000,780907.2,780907.2,31251,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707435,715488.00
07/05/2016 04:30,2,0.000,ALERT,213.29,303.28,59.922,1467707403,"201051344000868","219011344069620",0.00,20.70,0,301.17,305.08,0.0,0.0,0.000,463591.6,463591.6,37564,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707437,715489.00
07/05/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1467707403,"274151322000095","219011344069620",0.00,20.70,0,295.46,303.58,0.0,0.0,0.000,772935.6,772935.6,31162,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707438,715490.00
07/05/2016 04:30,2,0.000,ALERT,213.29,302.68,59.944,1467707403,"201051344000988","219011344069620",0.00,21.00,0,298.17,304.18,0.0,0.0,0.000,460358.0,460358.0,37855,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707440,715491.00
07/05/2016 04:30,2,0.000,ALERT,213.06,300.57,59.991,1467707403,"201051344001025","219011344069620",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,474147.2,474147.2,42356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707442,715492.00
07/05/2016 04:30,2,0.000,ALERT,213.29,303.28,59.981,1467707403,"201051344000458","219011344069620",0.00,21.50,0,300.87,305.08,0.0,0.0,0.000,471189.9,471189.9,37777,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707444,715493.00
07/05/2016 04:30,2,0.000,ALERT,213.96,302.68,59.975,1467707403,"201051344000853","219011344069620",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,470166.3,470166.3,37386,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707445,715494.00
07/05/2016 04:30,2,0.000,ALERT,213.51,301.47,59.965,1467707403,"201051344000685","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,474766.3,474766.3,42230,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707447,715495.00
07/05/2016 04:30,2,0.000,ALERT,213.29,300.87,59.965,1467707403,"201051344000917","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,471654.6,471654.6,42220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707449,715496.00
07/05/2016 04:30,2,0.000,ALERT,213.51,301.77,59.965,1467707403,"201051344001145","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,476818.8,476818.8,42074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707451,715497.00
07/05/2016 04:30,2,0.000,ALERT,213.29,300.87,59.975,1467707403,"201051344000651","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,469491.5,469491.5,42416,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707453,715498.00
07/05/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1467707403,"274151322000088","219011344069620",0.00,21.50,0,294.56,302.98,0.0,0.0,0.000,707256.0,707256.0,30897,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707455,715499.00
07/05/2016 04:30,2,0.000,ALERT,213.29,300.57,59.928,1467707403,"274151322000068","219011344069620",0.00,21.80,0,293.96,302.07,0.0,0.0,0.000,601328.8,601328.8,32503,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707456,715500.00
07/05/2016 04:30,2,0.000,ALERT,213.06,301.47,59.970,1467707403,"201051344001135","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,465482.5,465482.5,42346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707458,715501.00
07/05/2016 04:30,2,0.000,ALERT,213.06,303.28,59.917,1467707403,"201051344000594","219011344069620",0.00,20.70,0,300.27,305.08,0.0,0.0,0.000,475278.6,475278.6,37820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707460,715502.00
07/05/2016 04:30,2,0.000,ALERT,213.29,301.17,59.975,1467707403,"201051344001203","219011344069620",0.00,20.30,0,299.07,304.78,0.0,0.0,0.000,472978.0,472978.0,42392,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707462,715503.00
07/05/2016 04:30,2,0.000,ALERT,212.61,301.47,59.965,1467707403,"274151322000054","219011344069620",0.00,21.80,0,294.56,303.58,0.0,0.0,0.000,722207.4,722207.4,30926,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707464,715504.00
07/05/2016 04:30,2,0.000,ALERT,213.51,302.68,59.996,1467707403,"201051344000867","219011344069620",0.00,21.30,0,300.27,304.78,0.0,0.0,0.000,462676.1,462676.1,37828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707466,715505.00
07/05/2016 04:30,2,0.000,ALERT,213.29,301.17,59.965,1467707403,"201051344001093","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,471070.0,471070.0,42281,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707467,715506.00
07/05/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1467707403,"201051344000900","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,478682.1,478682.1,37209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707469,715507.00
07/05/2016 04:30,2,0.000,ALERT,213.51,302.07,59.965,1467707403,"201051344000648","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,469514.4,469514.4,37509,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707471,715508.00
07/05/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1467707403,"201051344000569","219011344069620",0.00,21.00,0,301.17,305.08,0.0,0.0,0.000,479543.8,479543.8,37135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707473,715509.00
07/05/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1467707403,"201051344000983","219011344069620",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,471250.7,471250.7,37627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707474,715510.00
07/05/2016 04:30,2,0.000,ALERT,213.29,302.37,59.928,1467707403,"201051344001158","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,464763.4,464763.4,37892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467707476,715511.00
07/05/2016 04:30,2,0.000,ALERT,213.74,302.98,59.975,1467707403,"201051344000576","219011344069620",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,472012.3,472012.3,37293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707478,715512.00
07/05/2016 04:30,2,0.000,ALERT,212.83,300.57,59.975,1467707403,"274151322000087","219011344069620",0.00,21.80,0,293.96,302.37,0.0,0.0,0.000,695319.8,695319.8,31063,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467707480,715513.00
07/05/2016 04:45,2,0.000,ALERT,213.51,302.07,59.975,1467708303,"201051344000645","219011344069620",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,471598.8,471598.8,37421,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708305,715514.00
07/05/2016 04:45,2,0.000,ALERT,212.61,300.87,59.970,1467708303,"274151322000085","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,723352.3,723352.3,30934,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708307,715515.00
07/05/2016 04:45,2,0.000,ALERT,213.74,301.77,59.975,1467708303,"201051344000633","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,462762.4,462762.4,37912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708309,715516.00
07/05/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1467708303,"201051344000469","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,464641.8,464641.8,37848,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708311,715517.00
07/05/2016 04:45,2,0.000,ALERT,212.83,300.87,59.970,1467708303,"201051344000646","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,466821.4,466821.4,42398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708312,715518.00
07/05/2016 04:45,2,0.000,ALERT,212.16,299.97,59.938,1467708303,"274151322000052","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,739423.5,739423.5,31167,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708314,715519.00
07/05/2016 04:45,2,0.000,ALERT,213.06,301.17,59.981,1467708303,"201051344000585","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,474737.4,474737.4,42400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708316,715520.00
07/05/2016 04:45,2,0.000,ACTIVE_NO_POWER,213.06,301.47,59.975,1467708303,"201051344001230","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,470326.1,470326.1,42211,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467708318,715521.00
07/05/2016 04:45,2,0.000,ALERT,213.74,302.07,59.981,1467708303,"201051344000582","219011344069620",0.00,20.30,0,300.57,303.58,0.0,0.0,0.000,463449.8,463449.8,42347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708320,715522.00
07/05/2016 04:45,2,0.000,ALERT,212.83,300.87,59.970,1467708303,"201051344000955","219011344069620",0.00,21.00,0,299.67,302.68,0.0,0.0,0.000,476405.3,476405.3,42300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708322,715523.00
07/05/2016 04:45,2,0.000,ALERT,212.61,300.57,59.933,1467708303,"274151322000094","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,601344.5,601344.5,32296,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708323,715524.00
07/05/2016 04:45,2,0.000,ALERT,213.29,302.98,60.023,1467708303,"201051344000579","219011344069620",0.00,21.00,0,301.17,305.38,0.0,0.0,0.000,478588.6,478588.6,17913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708325,715525.00
07/05/2016 04:45,2,0.000,ALERT,213.06,301.77,59.970,1467708303,"201051344000890","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,473639.6,473639.6,42308,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708327,715526.00
07/05/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1467708303,"201051344000438","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,475410.6,475410.6,42314,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708329,715527.00
07/05/2016 04:45,2,0.000,ALERT,213.29,300.57,59.981,1467708303,"201051344000417","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,467439.0,467439.0,42467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708330,715528.00
07/05/2016 04:45,2,0.000,ALERT,212.38,300.87,59.959,1467708303,"274151322000083","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,732762.8,732762.8,31246,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708332,715529.00
07/05/2016 04:45,2,0.000,ALERT,212.83,300.57,59.938,1467708303,"274151322000076","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,780907.2,780907.2,31253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708334,715530.00
07/05/2016 04:45,2,0.000,ALERT,213.06,302.68,59.949,1467708303,"201051344000868","219011344069620",0.00,21.00,0,301.47,305.08,0.0,0.0,0.000,463591.6,463591.6,37566,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708336,715531.00
07/05/2016 04:45,2,0.000,ALERT,212.38,301.77,59.991,1467708303,"274151322000095","219011344069620",0.00,21.00,0,299.97,303.58,0.0,0.0,0.000,772935.6,772935.6,31164,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708338,715532.00
07/05/2016 04:45,2,0.000,ALERT,213.06,302.07,59.975,1467708303,"201051344000988","219011344069620",0.00,21.30,0,298.47,304.48,0.0,0.0,0.000,460358.0,460358.0,37857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708340,715533.00
07/05/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1467708303,"201051344001025","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,474147.2,474147.2,42358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708342,715534.00
07/05/2016 04:45,2,0.000,ALERT,213.06,302.07,59.975,1467708303,"201051344000458","219011344069620",0.00,21.50,0,300.57,305.08,0.0,0.0,0.000,471189.9,471189.9,37779,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708343,715535.00
07/05/2016 04:45,2,0.000,ALERT,213.74,302.07,59.981,1467708303,"201051344000853","219011344069620",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,470166.3,470166.3,37388,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708345,715536.00
07/05/2016 04:45,2,0.000,ALERT,213.51,301.17,59.970,1467708303,"201051344000685","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,474766.3,474766.3,42232,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708347,715537.00
07/05/2016 04:45,2,0.000,ALERT,213.29,300.57,59.949,1467708303,"201051344000917","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,471654.6,471654.6,42222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708349,715538.00
07/05/2016 04:45,2,0.000,ALERT,213.51,301.47,59.986,1467708303,"201051344001145","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,476818.8,476818.8,42076,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708351,715539.00
07/05/2016 04:45,2,0.000,ALERT,213.29,300.27,59.975,1467708303,"201051344000651","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,469491.5,469491.5,42418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708353,715540.00
07/05/2016 04:45,2,0.000,ALERT,212.16,300.87,59.970,1467708303,"274151322000088","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,707256.0,707256.0,30899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708354,715541.00
07/05/2016 04:45,2,0.000,ALERT,213.06,299.97,59.981,1467708303,"274151322000068","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,601328.8,601328.8,32505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708356,715542.00
07/05/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1467708303,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,465482.5,465482.5,42348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708358,715543.00
07/05/2016 04:45,2,0.000,ALERT,213.06,302.98,59.986,1467708303,"201051344000594","219011344069620",0.00,20.70,0,300.87,304.78,0.0,0.0,0.000,475278.6,475278.6,37822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708360,715544.00
07/05/2016 04:45,2,0.000,ALERT,213.29,300.87,59.975,1467708303,"201051344001203","219011344069620",0.00,20.70,0,299.37,304.48,0.0,0.0,0.000,472978.0,472978.0,42394,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708362,715545.00
07/05/2016 04:45,2,0.000,ALERT,212.38,301.47,59.991,1467708303,"274151322000054","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,722207.4,722207.4,30928,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708363,715546.00
07/05/2016 04:45,2,0.000,ALERT,213.51,302.37,59.991,1467708303,"201051344000867","219011344069620",0.00,21.30,0,300.57,305.08,0.0,0.0,0.000,462676.1,462676.1,37830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708365,715547.00
07/05/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1467708303,"201051344001093","219011344069620",0.00,21.30,0,299.37,302.37,0.0,0.0,0.000,471070.0,471070.0,42283,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708367,715548.00
07/05/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1467708303,"201051344000900","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,478682.1,478682.1,37211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708369,715549.00
07/05/2016 04:45,2,0.000,ALERT,213.51,301.47,60.028,1467708303,"201051344000648","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,469514.4,469514.4,37511,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708371,715550.00
07/05/2016 04:45,2,0.000,ALERT,213.29,302.68,59.954,1467708303,"201051344000569","219011344069620",0.00,21.30,0,301.17,304.78,0.0,0.0,0.000,479543.8,479543.8,37137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708372,715551.00
07/05/2016 04:45,2,0.000,ALERT,213.29,302.37,59.996,1467708303,"201051344000983","219011344069620",0.00,21.30,0,301.17,304.78,0.0,0.0,0.000,471250.7,471250.7,37629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708374,715552.00
07/05/2016 04:45,2,0.000,ALERT,213.29,301.77,59.975,1467708303,"201051344001158","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,464763.4,464763.4,37894,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708376,715553.00
07/05/2016 04:45,2,0.000,ALERT,213.51,302.37,59.986,1467708303,"201051344000576","219011344069620",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,472012.3,472012.3,37295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467708378,715554.00
07/05/2016 04:45,2,0.000,ALERT,212.61,300.27,59.975,1467708303,"274151322000087","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,695319.8,695319.8,31065,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467708380,715555.00
07/05/2016 05:00,2,0.000,ALERT,213.51,301.77,59.954,1467709204,"201051344000645","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,471598.8,471598.8,37423,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709206,715556.00
07/05/2016 05:00,2,0.000,ALERT,212.38,300.57,59.901,1467709204,"274151322000085","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,723352.3,723352.3,30936,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709207,715557.00
07/05/2016 05:00,2,0.000,ALERT,213.51,301.47,59.954,1467709204,"201051344000633","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,462762.4,462762.4,37914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709209,715558.00
07/05/2016 05:00,2,0.000,ALERT,213.06,301.77,59.996,1467709204,"201051344000469","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,464641.8,464641.8,37850,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709211,715559.00
07/05/2016 05:00,2,0.000,ALERT,212.83,300.57,59.949,1467709204,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,466821.4,466821.4,42400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709213,715560.00
07/05/2016 05:00,2,0.000,ALERT,212.38,301.47,59.907,1467709204,"274151322000052","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,739423.5,739423.5,31169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709215,715561.00
07/05/2016 05:00,2,0.000,ALERT,213.29,300.87,59.954,1467709204,"201051344000585","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,474737.4,474737.4,42402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709216,715562.00
07/05/2016 05:00,2,0.000,ALERT,213.06,301.17,59.944,1467709204,"201051344001230","219011344069620",0.00,20.70,0,299.67,302.98,0.0,0.0,0.000,470326.1,470326.1,42212,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709218,715563.00
07/05/2016 05:00,2,0.000,ALERT,213.51,301.47,59.954,1467709204,"201051344000582","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,463449.8,463449.8,42349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709220,715564.00
07/05/2016 05:00,2,0.000,ALERT,212.83,300.87,59.938,1467709204,"201051344000955","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,476405.3,476405.3,42302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709222,715565.00
07/05/2016 05:00,2,0.000,ALERT,212.61,300.27,59.938,1467709204,"274151322000094","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,601344.5,601344.5,32298,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709223,715566.00
07/05/2016 05:00,2,0.000,ALERT,213.06,302.37,59.912,1467709204,"201051344000579","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,478588.6,478588.6,17915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709225,715567.00
07/05/2016 05:00,2,0.000,ALERT,213.06,301.47,59.944,1467709204,"201051344000890","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,473639.6,473639.6,42310,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709227,715568.00
07/05/2016 05:00,2,0.000,ALERT,213.29,300.87,59.912,1467709204,"201051344000438","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,475410.6,475410.6,42316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709229,715569.00
07/05/2016 05:00,2,0.000,ALERT,213.29,300.27,59.933,1467709204,"201051344000417","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,467439.0,467439.0,42469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709231,715570.00
07/05/2016 05:00,2,0.000,ALERT,212.38,301.17,59.944,1467709204,"274151322000083","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,732762.8,732762.8,31248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709232,715571.00
07/05/2016 05:00,2,0.000,ALERT,212.83,300.57,59.938,1467709204,"274151322000076","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,780907.2,780907.2,31255,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709234,715572.00
07/05/2016 05:00,2,0.000,ALERT,212.83,302.68,59.944,1467709204,"201051344000868","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,463591.6,463591.6,37568,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709236,715573.00
07/05/2016 05:00,2,0.000,ALERT,212.38,301.77,59.933,1467709204,"274151322000095","219011344069620",0.00,21.30,0,300.27,303.28,0.0,0.0,0.000,772935.6,772935.6,31166,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709238,715574.00
07/05/2016 05:00,2,0.000,ALERT,213.06,302.37,59.944,1467709204,"201051344000988","219011344069620",0.00,21.30,0,297.57,303.58,0.0,0.0,0.000,460358.0,460358.0,37859,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709240,715575.00
07/05/2016 05:00,2,0.000,ALERT,213.06,300.27,59.938,1467709204,"201051344001025","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,474147.2,474147.2,42360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709242,715576.00
07/05/2016 05:00,2,0.000,ALERT,213.06,302.37,59.938,1467709204,"201051344000458","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,471189.9,471189.9,37781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709243,715577.00
07/05/2016 05:00,2,0.000,ALERT,213.51,301.77,59.938,1467709204,"201051344000853","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,470166.3,470166.3,37390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709245,715578.00
07/05/2016 05:00,2,0.000,ALERT,213.51,300.87,59.938,1467709204,"201051344000685","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,474766.3,474766.3,42234,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709247,715579.00
07/05/2016 05:00,2,0.000,ALERT,213.29,300.27,59.949,1467709204,"201051344000917","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,471654.6,471654.6,42224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709249,715580.00
07/05/2016 05:00,2,0.000,ALERT,213.51,301.17,59.912,1467709204,"201051344001145","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,476818.8,476818.8,42078,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709251,715581.00
07/05/2016 05:00,2,0.000,ALERT,213.29,300.27,59.938,1467709204,"201051344000651","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,469491.5,469491.5,42420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709252,715582.00
07/05/2016 05:00,2,0.000,ALERT,211.93,300.27,59.944,1467709204,"274151322000088","219011344069620",0.00,21.80,0,299.37,302.68,0.0,0.0,0.000,707256.0,707256.0,30901,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709254,715583.00
07/05/2016 05:00,2,0.000,ALERT,213.06,300.27,59.944,1467709204,"274151322000068","219011344069620",0.00,22.00,0,299.07,301.77,0.0,0.0,0.000,601328.8,601328.8,32507,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709256,715584.00
07/05/2016 05:00,2,0.000,ALERT,212.83,300.87,59.907,1467709204,"201051344001135","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,465482.5,465482.5,42350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709258,715585.00
