ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 05:00,2,0.000,ALERT,212.83,302.68,59.933,1467709204,"201051344000594","219011344069620",0.00,21.00,0,299.97,304.48,0.0,0.0,0.000,475278.6,475278.6,37824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709260,715586.00
07/05/2016 05:00,2,0.000,ALERT,213.29,300.57,59.938,1467709204,"201051344001203","219011344069620",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,472978.0,472978.0,42396,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709262,715587.00
07/05/2016 05:00,2,0.000,ALERT,212.38,300.87,59.938,1467709204,"274151322000054","219011344069620",0.00,22.30,0,299.67,303.28,0.0,0.0,0.000,722207.4,722207.4,30930,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709263,715588.00
07/05/2016 05:00,2,0.000,ALERT,213.29,302.07,59.965,1467709204,"201051344000867","219011344069620",0.00,21.50,0,299.97,304.78,0.0,0.0,0.000,462676.1,462676.1,37832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709265,715589.00
07/05/2016 05:00,2,0.000,ALERT,213.29,301.17,59.991,1467709204,"201051344001093","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,471070.0,471070.0,42285,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709267,715590.00
07/05/2016 05:00,2,0.000,ALERT,213.06,302.07,59.970,1467709204,"201051344000900","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,478682.1,478682.1,37213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709269,715591.00
07/05/2016 05:00,2,0.000,ALERT,213.29,301.17,59.965,1467709204,"201051344000648","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,469514.4,469514.4,37513,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709270,715592.00
07/05/2016 05:00,2,0.000,ALERT,213.29,302.68,59.959,1467709204,"201051344000569","219011344069620",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,479543.8,479543.8,37139,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467709272,715593.00
07/05/2016 05:00,2,0.000,ALERT,213.06,302.37,59.949,1467709204,"201051344000983","219011344069620",0.00,21.50,0,300.57,304.18,0.0,0.0,0.000,471250.7,471250.7,37631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709274,715594.00
07/05/2016 05:00,2,0.000,ALERT,213.29,302.07,59.959,1467709204,"201051344001158","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,464763.4,464763.4,37896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709276,715595.00
07/05/2016 05:00,2,0.000,ALERT,213.51,302.68,59.949,1467709204,"201051344000576","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,472012.3,472012.3,37297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709278,715596.00
07/05/2016 05:00,2,0.000,ALERT,212.61,300.27,59.954,1467709204,"274151322000087","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,695319.8,695319.8,31067,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467709280,715597.00
07/05/2016 05:15,2,0.000,ALERT,213.29,301.47,59.975,1467710103,"201051344000645","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,471598.8,471598.8,37425,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467710105,715598.00
07/05/2016 05:15,2,0.000,ALERT,212.16,301.17,59.928,1467710103,"274151322000085","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,723352.3,723352.3,30938,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710107,715599.00
07/05/2016 05:15,2,0.000,ALERT,213.51,301.17,59.970,1467710103,"201051344000633","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,462762.4,462762.4,37916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710108,715600.00
07/05/2016 05:15,2,0.000,ALERT,212.83,301.47,59.970,1467710103,"201051344000469","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,464641.8,464641.8,37852,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710110,715601.00
07/05/2016 05:15,2,0.000,ALERT,212.38,300.57,60.007,1467710103,"201051344000646","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,466821.4,466821.4,42402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710112,715602.00
07/05/2016 05:15,2,0.000,ALERT,211.93,301.17,59.965,1467710103,"274151322000052","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,739423.5,739423.5,31171,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710114,715603.00
07/05/2016 05:15,2,0.000,ALERT,212.83,300.87,59.981,1467710103,"201051344000585","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,474737.4,474737.4,42404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710116,715604.00
07/05/2016 05:15,2,0.000,ALERT,212.61,300.87,59.965,1467710103,"201051344001230","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,470326.1,470326.1,42214,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710118,715605.00
07/05/2016 05:15,2,0.000,ALERT,213.06,301.17,59.954,1467710103,"201051344000582","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,463449.8,463449.8,42351,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710119,715606.00
07/05/2016 05:15,2,0.000,ALERT,212.38,300.57,59.959,1467710103,"201051344000955","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,476405.3,476405.3,42304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710121,715607.00
07/05/2016 05:15,2,0.000,ALERT,212.16,299.67,59.965,1467710103,"274151322000094","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,601344.5,601344.5,32300,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710123,715608.00
07/05/2016 05:15,2,0.000,ALERT,212.61,302.07,59.975,1467710103,"201051344000579","219011344069620",0.00,21.50,0,300.57,304.18,0.0,0.0,0.000,478588.6,478588.6,17917,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467710125,715609.00
07/05/2016 05:15,2,0.000,ALERT,212.61,300.87,59.965,1467710103,"201051344000890","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,473639.6,473639.6,42312,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710126,715610.00
07/05/2016 05:15,2,0.000,ALERT,212.83,300.57,59.965,1467710103,"201051344000438","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,475410.6,475410.6,42318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710128,715611.00
07/05/2016 05:15,2,0.000,ALERT,213.06,299.97,60.002,1467710103,"201051344000417","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,467439.0,467439.0,42471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710130,715612.00
07/05/2016 05:15,2,0.000,ALERT,211.93,300.57,59.938,1467710103,"274151322000083","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,732762.8,732762.8,31250,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467710132,715613.00
07/05/2016 05:15,2,0.000,ALERT,212.61,299.97,59.928,1467710103,"274151322000076","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,780907.2,780907.2,31257,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710134,715614.00
07/05/2016 05:15,2,0.000,ALERT,212.61,302.07,59.917,1467710103,"201051344000868","219011344069620",0.00,21.30,0,300.57,304.18,0.0,0.0,0.000,463591.6,463591.6,37570,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467710135,715615.00
07/05/2016 05:15,2,0.000,ALERT,211.93,300.87,59.970,1467710103,"274151322000095","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,772935.6,772935.6,31168,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710137,715616.00
07/05/2016 05:15,2,0.000,ALERT,212.61,301.47,59.970,1467710103,"201051344000988","219011344069620",0.00,21.50,0,297.57,303.28,0.0,0.0,0.000,460358.0,460358.0,37861,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710139,715617.00
07/05/2016 05:15,2,0.000,ALERT,212.61,299.97,59.975,1467710103,"201051344001025","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,474147.2,474147.2,42362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710141,715618.00
07/05/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1467710103,"201051344000458","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,471189.9,471189.9,37783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710143,715619.00
07/05/2016 05:15,2,0.000,ALERT,213.29,301.17,59.938,1467710103,"201051344000853","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,470166.3,470166.3,37392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710144,715620.00
07/05/2016 05:15,2,0.000,ALERT,213.06,300.57,59.970,1467710103,"201051344000685","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,474766.3,474766.3,42236,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710146,715621.00
07/05/2016 05:15,2,0.000,ALERT,212.83,299.97,59.959,1467710103,"201051344000917","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,471654.6,471654.6,42226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710148,715622.00
07/05/2016 05:15,2,0.000,ALERT,213.06,300.87,59.975,1467710103,"201051344001145","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,476818.8,476818.8,42080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710150,715623.00
07/05/2016 05:15,2,0.000,ALERT,213.06,299.97,59.954,1467710103,"201051344000651","219011344069620",0.00,20.70,0,298.47,301.77,0.0,0.0,0.000,469491.5,469491.5,42422,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710152,715624.00
07/05/2016 05:15,2,0.000,ALERT,211.70,299.97,59.965,1467710103,"274151322000088","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,707256.0,707256.0,30903,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710154,715625.00
07/05/2016 05:15,2,0.000,ALERT,212.61,299.37,59.975,1467710103,"274151322000068","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,601328.8,601328.8,32509,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710155,715626.00
07/05/2016 05:15,2,0.000,ALERT,212.38,300.57,59.975,1467710103,"201051344001135","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,465482.5,465482.5,42352,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467710157,715627.00
07/05/2016 05:15,2,0.000,ALERT,212.38,302.07,59.970,1467710103,"201051344000594","219011344069620",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,475278.6,475278.6,37826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710159,715628.00
07/05/2016 05:15,2,0.000,ALERT,212.83,300.27,59.975,1467710103,"201051344001203","219011344069620",0.00,21.30,0,298.77,304.18,0.0,0.0,0.000,472978.0,472978.0,42398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710161,715629.00
07/05/2016 05:15,2,0.000,ALERT,211.93,301.17,59.975,1467710103,"274151322000054","219011344069620",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,722207.4,722207.4,30932,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710163,715630.00
07/05/2016 05:15,2,0.000,ALERT,212.83,301.17,59.975,1467710103,"201051344000867","219011344069620",0.00,21.80,0,299.97,304.18,0.0,0.0,0.000,462676.1,462676.1,37834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710164,715631.00
07/05/2016 05:15,2,0.000,ALERT,212.83,300.27,59.981,1467710103,"201051344001093","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,471070.0,471070.0,42287,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710166,715632.00
07/05/2016 05:15,2,0.000,ALERT,212.61,301.47,59.965,1467710103,"201051344000900","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,478682.1,478682.1,37215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710168,715633.00
07/05/2016 05:15,2,0.000,ALERT,213.06,300.87,60.007,1467710103,"201051344000648","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,469514.4,469514.4,37515,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467710170,715634.00
07/05/2016 05:15,2,0.000,ALERT,212.61,302.07,59.981,1467710103,"201051344000569","219011344069620",0.00,21.50,0,300.57,304.48,0.0,0.0,0.000,479543.8,479543.8,37141,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710171,715635.00
07/05/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1467710103,"201051344000983","219011344069620",0.00,21.50,0,300.57,304.18,0.0,0.0,0.000,471250.7,471250.7,37633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710173,715636.00
07/05/2016 05:15,2,0.000,ALERT,212.61,301.17,59.981,1467710103,"201051344001158","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,464763.4,464763.4,37898,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710175,715637.00
07/05/2016 05:15,2,0.000,ALERT,213.06,302.07,59.975,1467710103,"201051344000576","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,472012.3,472012.3,37299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467710177,715638.00
07/05/2016 05:15,2,0.000,ALERT,212.16,299.97,59.986,1467710103,"274151322000087","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,695319.8,695319.8,31069,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467710179,715639.00
07/05/2016 05:30,2,0.000,ALERT,213.06,300.87,59.986,1467711003,"201051344000645","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,471598.8,471598.8,37427,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711005,715640.00
07/05/2016 05:30,2,0.000,ALERT,211.93,299.97,59.981,1467711003,"274151322000085","219011344069620",0.00,22.00,0,292.46,302.07,0.0,0.0,0.000,723352.3,723352.3,30940,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711007,715641.00
07/05/2016 05:30,2,0.000,ALERT,213.06,300.57,60.012,1467711003,"201051344000633","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,462762.4,462762.4,37918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711009,715642.00
07/05/2016 05:30,2,0.000,ALERT,212.61,300.57,59.986,1467711003,"201051344000469","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,464641.8,464641.8,37854,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711011,715643.00
07/05/2016 05:30,2,0.000,ALERT,212.38,299.97,59.991,1467711003,"201051344000646","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,466821.4,466821.4,42404,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711012,715644.00
07/05/2016 05:30,2,0.000,ALERT,211.70,299.67,59.954,1467711003,"274151322000052","219011344069620",0.00,22.00,0,292.46,302.37,0.0,0.0,0.000,739423.5,739423.5,31173,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711014,715645.00
07/05/2016 05:30,2,0.000,ALERT,212.83,300.27,59.981,1467711003,"201051344000585","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,474737.4,474737.4,42406,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711016,715646.00
07/05/2016 05:30,2,0.000,ALERT,212.61,300.57,60.018,1467711003,"201051344001230","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,470326.1,470326.1,42216,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711018,715647.00
07/05/2016 05:30,2,0.000,ALERT,213.29,300.87,59.986,1467711003,"201051344000582","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,463449.8,463449.8,42353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711020,715648.00
07/05/2016 05:30,2,0.000,ALERT,212.16,299.97,59.986,1467711003,"201051344000955","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,476405.3,476405.3,42306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711022,715649.00
07/05/2016 05:30,2,0.000,ALERT,212.16,299.37,59.986,1467711003,"274151322000094","219011344069620",0.00,21.50,0,292.46,301.17,0.0,0.0,0.000,601344.5,601344.5,32302,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711023,715650.00
07/05/2016 05:30,2,0.000,ALERT,212.61,301.47,59.981,1467711003,"201051344000579","219011344069620",0.00,21.50,0,300.27,303.58,0.0,0.0,0.000,478588.6,478588.6,17919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711025,715651.00
07/05/2016 05:30,2,0.000,ALERT,212.61,300.57,59.981,1467711003,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,473639.6,473639.6,42314,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711027,715652.00
07/05/2016 05:30,2,0.000,ALERT,212.83,299.97,59.965,1467711003,"201051344000438","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,475410.6,475410.6,42320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711029,715653.00
07/05/2016 05:30,2,0.000,ALERT,212.83,299.37,59.975,1467711003,"201051344000417","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,467439.0,467439.0,42473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711030,715654.00
07/05/2016 05:30,2,0.000,ALERT,211.93,300.27,59.959,1467711003,"274151322000083","219011344069620",0.00,21.50,0,293.06,302.07,0.0,0.0,0.000,732762.8,732762.8,31252,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711032,715655.00
07/05/2016 05:30,2,0.000,ALERT,212.61,299.97,60.002,1467711003,"274151322000076","219011344069620",0.00,21.80,0,292.76,302.07,0.0,0.0,0.000,780907.2,780907.2,31259,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711034,715656.00
07/05/2016 05:30,2,0.000,ALERT,212.61,301.47,59.986,1467711003,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,463591.6,463591.6,37572,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711036,715657.00
07/05/2016 05:30,2,0.000,ALERT,211.93,300.87,59.986,1467711003,"274151322000095","219011344069620",0.00,21.30,0,293.66,302.68,0.0,0.0,0.000,772935.6,772935.6,31170,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711038,715658.00
07/05/2016 05:30,2,0.000,ALERT,212.38,300.87,59.986,1467711003,"201051344000988","219011344069620",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,460358.0,460358.0,37863,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711039,715659.00
07/05/2016 05:30,2,0.000,ALERT,212.38,299.37,60.023,1467711003,"201051344001025","219011344069620",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,474147.2,474147.2,42364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711041,715660.00
07/05/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1467711003,"201051344000458","219011344069620",0.00,21.80,0,299.67,303.58,0.0,0.0,0.000,471189.9,471189.9,37785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711043,715661.00
07/05/2016 05:30,2,0.000,ALERT,213.29,300.87,60.039,1467711003,"201051344000853","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,470166.3,470166.3,37394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711045,715662.00
07/05/2016 05:30,2,0.000,ALERT,213.06,300.27,59.996,1467711003,"201051344000685","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,474766.3,474766.3,42238,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711047,715663.00
07/05/2016 05:30,2,0.000,ALERT,212.61,299.37,60.028,1467711003,"201051344000917","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,471654.6,471654.6,42228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711048,715664.00
07/05/2016 05:30,2,0.000,ALERT,213.06,300.27,59.996,1467711003,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,476818.8,476818.8,42082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711050,715665.00
07/05/2016 05:30,2,0.000,ALERT,212.83,299.37,59.996,1467711003,"201051344000651","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,469491.5,469491.5,42424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711052,715666.00
07/05/2016 05:30,2,0.000,ALERT,211.70,299.97,59.986,1467711003,"274151322000088","219011344069620",0.00,22.00,0,292.76,301.47,0.0,0.0,0.000,707256.0,707256.0,30905,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711055,715667.00
07/05/2016 05:30,2,0.000,ALERT,212.61,299.07,59.991,1467711003,"274151322000068","219011344069620",0.00,22.30,0,292.16,300.87,0.0,0.0,0.000,601328.8,601328.8,32511,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711056,715668.00
07/05/2016 05:30,2,0.000,ALERT,212.38,299.97,59.991,1467711003,"201051344001135","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,465482.5,465482.5,42354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711058,715669.00
07/05/2016 05:30,2,0.000,ALERT,212.38,302.07,60.007,1467711003,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,475278.6,475278.6,37828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711060,715670.00
07/05/2016 05:30,2,0.000,ALERT,212.83,299.67,59.981,1467711003,"201051344001203","219011344069620",0.00,21.30,0,297.26,303.58,0.0,0.0,0.000,472978.0,472978.0,42400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711062,715671.00
07/05/2016 05:30,2,0.000,ALERT,211.93,300.57,59.986,1467711003,"274151322000054","219011344069620",0.00,22.30,0,292.46,302.07,0.0,0.0,0.000,722207.4,722207.4,30934,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711064,715672.00
07/05/2016 05:30,2,0.000,ALERT,212.83,301.17,59.996,1467711003,"201051344000867","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,462676.1,462676.1,37836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711065,715673.00
07/05/2016 05:30,2,0.000,ALERT,212.61,299.97,59.991,1467711003,"201051344001093","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,471070.0,471070.0,42289,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711067,715674.00
07/05/2016 05:30,2,0.000,ALERT,212.38,301.47,59.996,1467711003,"201051344000900","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,478682.1,478682.1,37217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711069,715675.00
07/05/2016 05:30,2,0.000,ALERT,212.83,300.57,59.986,1467711003,"201051344000648","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,469514.4,469514.4,37517,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711071,715676.00
07/05/2016 05:30,2,0.000,ALERT,212.38,301.47,60.028,1467711003,"201051344000569","219011344069620",0.00,21.50,0,300.27,303.58,0.0,0.0,0.000,479543.8,479543.8,37143,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711073,715677.00
07/05/2016 05:30,2,0.000,ALERT,212.61,301.47,59.996,1467711003,"201051344000983","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,471250.7,471250.7,37635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711074,715678.00
07/05/2016 05:30,2,0.000,ALERT,212.61,300.87,60.028,1467711003,"201051344001158","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,464763.4,464763.4,37900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711076,715679.00
07/05/2016 05:30,2,0.000,ALERT,213.06,301.77,59.991,1467711003,"201051344000576","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,472012.3,472012.3,37301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711078,715680.00
07/05/2016 05:30,2,0.000,ALERT,212.38,299.37,59.991,1467711003,"274151322000087","219011344069620",0.00,22.30,0,292.16,301.47,0.0,0.0,0.000,695319.8,695319.8,31071,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711080,715681.00
07/05/2016 05:45,2,0.000,ALERT,212.83,300.57,59.991,1467711904,"201051344000645","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,471598.8,471598.8,37429,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711906,715682.00
07/05/2016 05:45,2,0.000,ALERT,211.93,299.67,59.996,1467711904,"274151322000085","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,723352.3,723352.3,30942,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711907,715683.00
07/05/2016 05:45,2,0.000,ALERT,212.83,300.27,60.002,1467711904,"201051344000633","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,462762.4,462762.4,37920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711909,715684.00
07/05/2016 05:45,2,0.000,ALERT,212.38,300.57,59.996,1467711904,"201051344000469","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,464641.8,464641.8,37856,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711911,715685.00
07/05/2016 05:45,2,0.000,ALERT,211.70,299.67,59.959,1467711904,"201051344000646","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,466821.4,466821.4,42406,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711913,715686.00
07/05/2016 05:45,2,0.000,ALERT,211.70,299.37,59.991,1467711904,"274151322000052","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,739423.5,739423.5,31175,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711915,715687.00
07/05/2016 05:45,2,0.000,ALERT,212.16,299.97,60.002,1467711904,"201051344000585","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,474737.4,474737.4,42408,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711916,715688.00
07/05/2016 05:45,2,0.000,ALERT,211.93,299.97,59.991,1467711904,"201051344001230","219011344069620",0.00,21.00,0,298.77,301.77,0.0,0.0,0.000,470326.1,470326.1,42218,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711918,715689.00
07/05/2016 05:45,2,0.000,ALERT,212.38,300.57,59.996,1467711904,"201051344000582","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,463449.8,463449.8,42355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711920,715690.00
07/05/2016 05:45,2,0.000,ALERT,211.70,299.67,59.991,1467711904,"201051344000955","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,476405.3,476405.3,42308,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711922,715691.00
07/05/2016 05:45,2,0.000,ALERT,211.93,299.37,59.991,1467711904,"274151322000094","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,601344.5,601344.5,32304,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711924,715692.00
07/05/2016 05:45,2,0.000,ALERT,212.38,301.47,60.028,1467711904,"201051344000579","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,478588.6,478588.6,17921,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711925,715693.00
07/05/2016 05:45,2,0.000,ALERT,211.93,300.27,59.996,1467711904,"201051344000890","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,473639.6,473639.6,42316,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711927,715694.00
07/05/2016 05:45,2,0.000,ALERT,212.16,299.67,60.002,1467711904,"201051344000438","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,475410.6,475410.6,42322,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711929,715695.00
07/05/2016 05:45,2,0.000,ALERT,212.38,299.37,59.959,1467711904,"201051344000417","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,467439.0,467439.0,42475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711931,715696.00
07/05/2016 05:45,2,0.000,ALERT,211.70,300.27,59.996,1467711904,"274151322000083","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,732762.8,732762.8,31254,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711933,715697.00
07/05/2016 05:45,2,0.000,ALERT,212.16,299.37,59.991,1467711904,"274151322000076","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,780907.2,780907.2,31261,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711934,715698.00
07/05/2016 05:45,2,0.000,ALERT,212.38,301.17,59.996,1467711904,"201051344000868","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,463591.6,463591.6,37574,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711936,715699.00
07/05/2016 05:45,2,0.000,ALERT,211.48,300.27,59.986,1467711904,"274151322000095","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,772935.6,772935.6,31172,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711938,715700.00
07/05/2016 05:45,2,0.000,ALERT,212.16,300.57,60.012,1467711904,"201051344000988","219011344069620",0.00,21.30,0,296.66,302.68,0.0,0.0,0.000,460358.0,460358.0,37865,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711940,715701.00
07/05/2016 05:45,2,0.000,ALERT,211.93,299.07,59.996,1467711904,"201051344001025","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,474147.2,474147.2,42366,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711942,715702.00
07/05/2016 05:45,2,0.000,ALERT,212.16,300.57,60.007,1467711904,"201051344000458","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,471189.9,471189.9,37787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711943,715703.00
07/05/2016 05:45,2,0.000,ALERT,212.83,300.57,59.996,1467711904,"201051344000853","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,470166.3,470166.3,37396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711945,715704.00
07/05/2016 05:45,2,0.000,ALERT,212.38,299.67,59.996,1467711904,"201051344000685","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,474766.3,474766.3,42240,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711947,715705.00
07/05/2016 05:45,2,0.000,ALERT,212.16,299.07,60.007,1467711904,"201051344000917","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,471654.6,471654.6,42230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711949,715706.00
07/05/2016 05:45,2,0.000,ALERT,212.38,299.97,60.007,1467711904,"201051344001145","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,476818.8,476818.8,42084,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711951,715707.00
07/05/2016 05:45,2,0.000,ALERT,212.16,299.07,60.007,1467711904,"201051344000651","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,469491.5,469491.5,42426,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711953,715708.00
07/05/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1467711904,"274151322000088","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,707256.0,707256.0,30907,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711955,715709.00
07/05/2016 05:45,2,0.000,ALERT,212.38,299.07,59.991,1467711904,"274151322000068","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,601328.8,601328.8,32513,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711956,715710.00
07/05/2016 05:45,2,0.000,ALERT,211.70,299.67,59.986,1467711904,"201051344001135","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,465482.5,465482.5,42356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711958,715711.00
07/05/2016 05:45,2,0.000,ALERT,212.16,301.17,59.965,1467711904,"201051344000594","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,475278.6,475278.6,37830,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711960,715712.00
07/05/2016 05:45,2,0.000,ALERT,212.16,299.67,60.007,1467711904,"201051344001203","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,472978.0,472978.0,42402,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711962,715713.00
07/05/2016 05:45,2,0.000,ALERT,211.70,299.67,59.986,1467711904,"274151322000054","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,722207.4,722207.4,30936,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711963,715714.00
07/05/2016 05:45,2,0.000,ALERT,212.61,300.87,60.002,1467711904,"201051344000867","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,462676.1,462676.1,37838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711965,715715.00
07/05/2016 05:45,2,0.000,ALERT,212.16,299.67,60.002,1467711904,"201051344001093","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,471070.0,471070.0,42291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711967,715716.00
07/05/2016 05:45,2,0.000,ALERT,212.16,300.57,59.996,1467711904,"201051344000900","219011344069620",0.00,21.30,0,299.37,302.68,0.0,0.0,0.000,478682.1,478682.1,37219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467711969,715717.00
07/05/2016 05:45,2,0.000,ALERT,212.61,300.57,59.996,1467711904,"201051344000648","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,469514.4,469514.4,37519,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711971,715718.00
07/05/2016 05:45,2,0.000,ALERT,212.38,301.17,59.996,1467711904,"201051344000569","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,479543.8,479543.8,37145,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711972,715719.00
07/05/2016 05:45,2,0.000,ALERT,212.38,300.87,60.002,1467711904,"201051344000983","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,471250.7,471250.7,37637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711974,715720.00
07/05/2016 05:45,2,0.000,ALERT,212.38,300.57,59.991,1467711904,"201051344001158","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,464763.4,464763.4,37902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711976,715721.00
07/05/2016 05:45,2,0.000,ALERT,212.83,301.47,59.996,1467711904,"201051344000576","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,472012.3,472012.3,37303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711978,715722.00
07/05/2016 05:45,2,0.000,ALERT,211.93,299.37,59.991,1467711904,"274151322000087","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,695319.8,695319.8,31073,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467711980,715723.00
07/05/2016 06:00,2,0.000,ALERT,212.83,300.57,59.981,1467712804,"201051344000645","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,471598.8,471598.8,37431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712806,715724.00
07/05/2016 06:00,2,0.000,ALERT,211.48,299.37,59.975,1467712804,"274151322000085","219011344069620",0.00,21.80,0,293.96,301.17,0.0,0.0,0.000,723352.3,723352.3,30944,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712807,715725.00
07/05/2016 06:00,2,0.000,ALERT,212.61,299.97,59.954,1467712804,"201051344000633","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,462762.4,462762.4,37922,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712809,715726.00
07/05/2016 06:00,2,0.000,ALERT,212.16,300.27,59.986,1467712804,"201051344000469","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,464641.8,464641.8,37858,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712811,715727.00
07/05/2016 06:00,2,0.000,ALERT,211.93,299.67,59.986,1467712804,"201051344000646","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,466821.4,466821.4,42408,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712813,715728.00
07/05/2016 06:00,2,0.000,ALERT,211.25,299.37,59.975,1467712804,"274151322000052","219011344069620",0.00,21.80,0,293.96,301.47,0.0,0.0,0.000,739423.5,739423.5,31177,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712815,715729.00
07/05/2016 06:00,2,0.000,ALERT,212.38,299.97,60.012,1467712804,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,474737.4,474737.4,42410,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712816,715730.00
