ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 06:00,2,0.000,ALERT,212.16,299.97,59.954,1467712804,"201051344001230","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,470326.1,470326.1,42220,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712818,715731.00
07/05/2016 06:00,2,0.000,ALERT,212.83,300.87,59.981,1467712804,"201051344000582","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,463449.8,463449.8,42357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712820,715732.00
07/05/2016 06:00,2,0.000,ALERT,211.93,299.97,59.996,1467712804,"201051344000955","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,476405.3,476405.3,42310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712822,715733.00
07/05/2016 06:00,2,0.000,ALERT,211.48,299.07,59.986,1467712804,"274151322000094","219011344069620",0.00,21.50,0,293.66,300.57,0.0,0.0,0.000,601344.5,601344.5,32306,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712824,715734.00
07/05/2016 06:00,2,0.000,ALERT,212.16,301.17,59.965,1467712804,"201051344000579","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,478588.6,478588.6,17923,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712825,715735.00
07/05/2016 06:00,2,0.000,ALERT,212.16,300.27,59.996,1467712804,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,473639.6,473639.6,42318,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712827,715736.00
07/05/2016 06:00,2,0.000,ALERT,212.38,299.67,59.975,1467712804,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,475410.6,475410.6,42324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712829,715737.00
07/05/2016 06:00,2,0.000,ALERT,212.38,299.37,59.938,1467712804,"201051344000417","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,467439.0,467439.0,42477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712831,715738.00
07/05/2016 06:00,2,0.000,ALERT,211.25,299.67,59.986,1467712804,"274151322000083","219011344069620",0.00,21.50,0,294.26,301.47,0.0,0.0,0.000,732762.8,732762.8,31256,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712833,715739.00
07/05/2016 06:00,2,0.000,ALERT,211.93,299.67,59.975,1467712804,"274151322000076","219011344069620",0.00,21.80,0,293.66,301.47,0.0,0.0,0.000,780907.2,780907.2,31263,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712835,715740.00
07/05/2016 06:00,2,0.000,ALERT,212.16,301.47,59.981,1467712804,"201051344000868","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,463591.6,463591.6,37576,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712836,715741.00
07/05/2016 06:00,2,0.000,ALERT,211.25,299.67,59.975,1467712804,"274151322000095","219011344069620",0.00,21.30,0,295.16,302.07,0.0,0.0,0.000,772935.6,772935.6,31174,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712838,715742.00
07/05/2016 06:00,2,0.000,ALERT,212.16,300.57,59.986,1467712804,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,460358.0,460358.0,37867,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712840,715743.00
07/05/2016 06:00,2,0.000,ALERT,212.16,299.07,59.949,1467712804,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,474147.2,474147.2,42368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712842,715744.00
07/05/2016 06:00,2,0.000,ALERT,212.16,300.57,59.975,1467712804,"201051344000458","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,471189.9,471189.9,37789,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712844,715745.00
07/05/2016 06:00,2,0.000,ALERT,213.06,300.57,59.933,1467712804,"201051344000853","219011344069620",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,470166.3,470166.3,37398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712846,715746.00
07/05/2016 06:00,2,0.000,ALERT,212.61,299.97,59.981,1467712804,"201051344000685","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,474766.3,474766.3,42242,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712847,715747.00
07/05/2016 06:00,2,0.000,ALERT,212.38,299.37,59.981,1467712804,"201051344000917","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,471654.6,471654.6,42232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712849,715748.00
07/05/2016 06:00,2,0.000,ALERT,212.38,299.67,59.970,1467712804,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,476818.8,476818.8,42086,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712851,715749.00
07/05/2016 06:00,2,0.000,ALERT,212.16,298.77,59.965,1467712804,"201051344000651","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,469491.5,469491.5,42428,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712853,715750.00
07/05/2016 06:00,2,0.000,ALERT,211.03,299.67,59.970,1467712804,"274151322000088","219011344069620",0.00,22.00,0,294.26,301.17,0.0,0.0,0.000,707256.0,707256.0,30909,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712855,715751.00
07/05/2016 06:00,2,0.000,ALERT,211.93,298.47,59.981,1467712804,"274151322000068","219011344069620",0.00,22.30,0,293.36,300.27,0.0,0.0,0.000,601328.8,601328.8,32515,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712857,715752.00
07/05/2016 06:00,2,0.000,ALERT,211.93,299.67,59.944,1467712804,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,465482.5,465482.5,42358,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712858,715753.00
07/05/2016 06:00,2,0.000,ALERT,211.70,300.87,59.965,1467712804,"201051344000594","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,475278.6,475278.6,37832,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712860,715754.00
07/05/2016 06:00,2,0.000,ALERT,212.16,299.07,59.965,1467712804,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,472978.0,472978.0,42404,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712862,715755.00
07/05/2016 06:00,2,0.000,ALERT,211.03,299.67,59.954,1467712804,"274151322000054","219011344069620",0.00,22.30,0,293.96,301.77,0.0,0.0,0.000,722207.4,722207.4,30938,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712864,715756.00
07/05/2016 06:00,2,0.000,ALERT,212.38,299.97,59.959,1467712804,"201051344000867","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,462676.1,462676.1,37840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712865,715757.00
07/05/2016 06:00,2,0.000,ALERT,212.16,299.37,59.959,1467712804,"201051344001093","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,471070.0,471070.0,42293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712867,715758.00
07/05/2016 06:00,2,0.000,ALERT,211.93,300.27,59.954,1467712804,"201051344000900","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,478682.1,478682.1,37221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712869,715759.00
07/05/2016 06:00,2,0.000,ALERT,212.16,299.67,59.965,1467712804,"201051344000648","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,469514.4,469514.4,37521,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712871,715760.00
07/05/2016 06:00,2,0.000,ALERT,212.16,300.57,59.907,1467712804,"201051344000569","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,479543.8,479543.8,37147,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712873,715761.00
07/05/2016 06:00,2,0.000,ALERT,211.93,300.27,59.959,1467712804,"201051344000983","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,471250.7,471250.7,37639,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712875,715762.00
07/05/2016 06:00,2,0.000,ALERT,212.16,299.97,59.949,1467712804,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,464763.4,464763.4,37904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712877,715763.00
07/05/2016 06:00,2,0.000,ALERT,212.61,300.87,59.949,1467712804,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,472012.3,472012.3,37305,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467712878,715764.00
07/05/2016 06:00,2,0.000,ALERT,211.48,299.07,59.928,1467712804,"274151322000087","219011344069620",0.00,22.30,0,293.36,300.87,0.0,0.0,0.000,695319.8,695319.8,31075,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467712880,715765.00
07/05/2016 06:15,2,0.109,ALERT,212.16,299.67,59.981,1467713703,"201051344000645","219011344069620",21.79,21.50,0,298.17,302.07,2.4,0.4,0.000,471598.8,471598.8,37433,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467713705,715766.00
07/05/2016 06:15,2,0.057,ALERT,210.80,298.17,60.012,1467713703,"274151322000085","219011344069620",20.85,22.00,0,296.96,300.87,1.2,0.0,0.000,723352.3,723352.3,30946,0,0,0,L,1151911521,0,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1467713707,715767.00
07/05/2016 06:15,2,0.131,ALERT,212.16,299.37,59.970,1467713703,"201051344000633","219011344069620",20.95,20.70,0,296.36,301.47,2.8,0.7,0.000,462762.5,462762.5,37924,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1467713708,715768.00
07/05/2016 06:15,2,0.146,ALERT,211.70,299.37,59.965,1467713703,"201051344000469","219011344069620",21.37,20.70,0,297.26,301.77,3.2,1.1,0.000,464641.9,464641.9,37860,0,0,0,L,1122011218,0,120.42,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1467713710,715769.00
07/05/2016 06:15,2,0.131,ALERT,211.03,298.47,59.970,1467713703,"201051344000646","219011344069620",20.61,21.00,0,296.36,301.17,2.8,0.7,0.000,466821.4,466821.4,42410,0,0,0,L,1122011218,0,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467713712,715770.00
07/05/2016 06:15,2,0.082,ALERT,210.57,299.07,59.965,1467713703,"274151322000052","219011344069620",20.61,21.80,0,296.36,301.17,1.7,0.0,0.000,739423.5,739423.5,31179,0,0,0,L,1151911521,0,120.65,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1467713714,715771.00
07/05/2016 06:15,2,0.154,ALERT,211.70,298.77,59.965,1467713703,"201051344000585","219011344069620",20.85,21.30,0,296.66,301.47,3.3,1.3,0.000,474737.4,474737.4,42412,0,0,0,L,1122011218,0,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467713716,715772.00
07/05/2016 06:15,2,0.135,ALERT,211.25,299.07,59.970,1467713703,"201051344001230","219011344069620",18.51,21.00,0,297.26,301.77,2.5,0.5,0.000,470326.1,470326.1,42222,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1467713718,715773.00
07/05/2016 06:15,2,0.127,ALERT,211.93,299.67,59.959,1467713703,"201051344000582","219011344069620",21.21,21.00,0,297.57,302.07,2.8,0.7,0.000,463449.8,463449.8,42359,0,0,0,L,1122011218,0,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1467713719,715774.00
07/05/2016 06:15,2,0.150,ALERT,211.03,298.77,59.959,1467713703,"201051344000955","219011344069620",20.63,21.30,0,296.96,301.47,3.1,1.1,0.000,476405.4,476405.4,42312,0,0,0,L,1122011218,0,120.65,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1467713721,715775.00
07/05/2016 06:15,2,0.000,ALERT,210.80,297.87,59.965,1467713703,"274151322000094","219011344069620",38.03,21.50,0,296.36,363.39,0.0,0.0,0.000,601344.5,601344.5,32308,0,0,0,L,1151911521,0,120.88,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1467713723,715776.00
07/05/2016 06:15,2,0.164,ALERT,211.70,300.27,59.954,1467713703,"201051344000579","219011344069620",21.17,21.30,0,298.77,302.68,3.5,1.5,0.000,478588.7,478588.7,17925,0,0,0,L,1122011218,0,120.65,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467713725,715777.00
07/05/2016 06:15,2,0.145,ALERT,211.25,299.07,59.965,1467713703,"201051344000890","219011344069620",21.23,21.30,0,297.57,302.37,3.1,1.1,0.000,473639.6,473639.6,42320,0,0,0,L,1122011218,0,121.33,120.42,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467713727,715778.00
07/05/2016 06:15,2,0.137,ALERT,211.48,298.47,59.970,1467713703,"201051344000438","219011344069620",21.09,21.00,0,297.26,301.47,3.0,0.9,0.000,475410.7,475410.7,42326,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467713728,715779.00
07/05/2016 06:15,2,0.164,ALERT,211.70,298.17,59.965,1467713703,"201051344000417","219011344069620",20.69,21.30,0,296.36,300.57,3.5,1.4,0.000,467439.1,467439.1,42479,0,0,0,L,1122011218,0,121.10,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467713730,715780.00
07/05/2016 06:15,2,0.061,ALERT,210.80,299.07,59.965,1467713703,"274151322000083","219011344069620",20.85,21.50,0,296.96,301.17,1.3,0.0,0.000,732762.8,732762.8,31258,0,0,0,L,1151911521,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1467713732,715781.00
07/05/2016 06:15,2,0.062,ALERT,211.25,298.17,59.965,1467713703,"274151322000076","219011344069620",21.83,21.80,0,296.66,300.87,1.4,0.0,0.000,780907.2,780907.2,31265,0,0,0,L,1151911521,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1467713734,715782.00
07/05/2016 06:15,2,0.139,ALERT,211.48,300.27,59.959,1467713703,"201051344000868","219011344069620",20.81,21.30,0,299.07,302.98,2.9,0.9,0.000,463591.7,463591.7,37578,0,0,0,L,1122011218,0,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1467713736,715783.00
07/05/2016 06:15,2,0.055,ALERT,210.80,299.37,59.954,1467713703,"274151322000095","219011344069620",21.29,21.30,0,297.87,301.47,1.2,0.0,0.000,772935.6,772935.6,31176,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1467713737,715784.00
07/05/2016 06:15,2,0.105,ALERT,211.70,299.67,59.965,1467713703,"201051344000988","219011344069620",20.87,21.30,0,296.06,302.07,2.2,0.2,0.000,460358.0,460358.0,37869,0,0,0,L,1122011218,0,120.65,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467713739,715785.00
07/05/2016 06:15,2,0.123,ALERT,211.25,298.17,59.970,1467713703,"201051344001025","219011344069620",21.73,20.70,0,296.66,302.07,2.7,0.7,0.000,474147.2,474147.2,42370,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1467713741,715786.00
07/05/2016 06:15,2,0.129,ALERT,211.48,299.37,59.970,1467713703,"201051344000458","219011344069620",21.45,21.80,0,298.47,302.98,2.8,0.8,0.000,471190.0,471190.0,37791,0,0,0,L,1122011218,0,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1467713743,715787.00
07/05/2016 06:15,2,0.121,ALERT,212.16,299.67,59.959,1467713703,"201051344000853","219011344069620",20.46,21.00,0,298.47,302.37,2.5,0.5,0.000,470166.3,470166.3,37400,0,0,0,L,1122011218,0,121.33,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1467713745,715788.00
07/05/2016 06:15,2,0.102,ALERT,211.93,299.07,59.965,1467713703,"201051344000685","219011344069620",20.89,21.30,0,297.26,301.17,2.2,0.2,0.000,474766.3,474766.3,42244,0,0,0,L,1122011218,0,122.01,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1467713746,715789.00
07/05/2016 06:15,2,0.129,ALERT,211.48,298.47,59.975,1467713703,"201051344000917","219011344069620",19.88,21.80,0,295.46,300.57,2.6,0.6,0.000,471654.6,471654.6,42234,0,0,0,L,1122011218,0,121.10,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1467713748,715790.00
07/05/2016 06:15,2,0.123,ALERT,211.93,299.37,59.965,1467713703,"201051344001145","219011344069620",20.65,21.00,0,297.57,301.77,2.6,0.6,0.000,476818.8,476818.8,42088,0,0,0,L,1122011218,0,121.33,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467713750,715791.00
07/05/2016 06:15,2,0.127,ALERT,211.48,298.17,59.970,1467713703,"201051344000651","219011344069620",21.31,20.70,0,296.66,300.57,2.8,0.7,0.000,469491.6,469491.6,42430,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1467713752,715792.00
07/05/2016 06:15,2,0.047,ALERT,210.35,297.87,59.975,1467713703,"274151322000088","219011344069620",20.42,22.00,0,296.66,300.57,1.0,0.0,0.000,707256.0,707256.0,30911,0,0,0,L,1151911521,0,121.55,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1467713754,715793.00
07/05/2016 06:15,2,0.008,ALERT,211.25,304.18,59.975,1467713703,"274151322000068","219011344069620",38.41,22.30,0,296.06,369.10,0.0,0.0,0.000,601328.8,601328.8,32517,0,0,0,L,1151911521,0,121.10,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1467713756,715794.00
07/05/2016 06:15,2,0.148,ALERT,211.25,298.77,60.012,1467713703,"201051344001135","219011344069620",21.75,21.30,0,297.26,301.47,3.3,1.3,0.000,465482.5,465482.5,42360,0,0,0,L,1122011218,0,121.10,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1467713758,715795.00
07/05/2016 06:15,2,0.131,ALERT,211.48,300.57,59.975,1467713703,"201051344000594","219011344069620",21.79,21.30,0,298.17,302.68,2.9,0.9,0.000,475278.6,475278.6,37834,0,0,0,L,1122011218,0,120.65,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1467713760,715796.00
07/05/2016 06:15,2,0.141,ALERT,211.48,298.47,59.975,1467713703,"201051344001203","219011344069620",20.83,21.00,0,296.96,302.68,3.0,1.0,0.000,472978.0,472978.0,42406,0,0,0,L,1122011218,0,121.55,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1467713761,715797.00
07/05/2016 06:15,2,0.059,ALERT,210.80,298.17,59.991,1467713703,"274151322000054","219011344069620",20.87,22.30,0,296.66,301.17,1.2,0.0,0.000,722207.4,722207.4,30940,0,0,0,L,1151911521,0,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1467713763,715798.00
07/05/2016 06:15,2,0.135,ALERT,211.70,299.37,59.912,1467713703,"201051344000867","219011344069620",21.51,21.50,0,298.17,302.37,3.0,0.9,0.000,462676.1,462676.1,37842,0,0,0,L,1122011218,0,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467713765,715799.00
07/05/2016 06:15,2,0.156,ALERT,211.48,298.47,59.970,1467713703,"201051344001093","219011344069620",20.42,21.80,0,296.96,300.87,3.3,1.2,0.000,471070.1,471070.1,42295,0,0,0,L,1122011218,0,121.10,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1467713767,715800.00
07/05/2016 06:15,2,0.098,ALERT,211.48,299.67,59.970,1467713703,"201051344000900","219011344069620",21.09,21.30,0,297.87,301.77,2.1,0.1,0.000,478682.1,478682.1,37223,0,0,0,L,1122011218,0,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1467713769,715801.00
07/05/2016 06:15,2,0.137,ALERT,211.70,299.07,59.965,1467713703,"201051344000648","219011344069620",21.79,20.70,0,297.87,302.07,3.0,1.0,0.000,469514.4,469514.4,37523,0,0,0,L,1122011218,0,120.42,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1467713771,715802.00
07/05/2016 06:15,2,0.137,ALERT,211.48,299.97,59.959,1467713703,"201051344000569","219011344069620",21.83,21.30,0,298.77,302.68,3.0,1.0,0.000,479543.9,479543.9,37149,0,0,0,L,1122011218,0,120.20,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1467713772,715803.00
07/05/2016 06:15,2,0.150,ALERT,211.48,299.67,59.970,1467713703,"201051344000983","219011344069620",21.65,21.30,0,298.47,302.37,3.3,1.3,0.000,471250.7,471250.7,37641,0,0,0,L,1122011218,0,120.88,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1467713774,715804.00
07/05/2016 06:15,2,0.129,ALERT,211.48,299.37,59.970,1467713703,"201051344001158","219011344069620",21.11,20.70,0,297.57,301.47,2.8,0.8,0.000,464763.4,464763.4,37906,0,0,0,L,1122011218,0,120.42,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467713776,715805.00
07/05/2016 06:15,2,0.127,ALERT,211.93,299.97,59.965,1467713703,"201051344000576","219011344069620",21.09,21.00,0,298.17,302.07,2.8,0.7,0.000,472012.3,472012.3,37307,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1467713778,715806.00
07/05/2016 06:15,2,0.070,ALERT,211.03,298.17,59.970,1467713703,"274151322000087","219011344069620",20.48,22.30,0,296.06,300.57,1.5,0.0,0.000,695319.8,695319.8,31077,0,0,0,L,1151911521,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1467713780,715807.00
07/05/2016 06:30,2,0.180,ACTIVE,212.83,338.74,59.944,1467714604,"201051344000645","219011344069620",26.12,22.30,0,297.87,354.07,4.8,2.7,0.004,471599.2,471599.2,37435,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714605,715808.00
07/05/2016 06:30,2,0.115,ACTIVE,211.48,337.84,59.965,1467714604,"274151322000085","219011344069620",24.51,23.00,0,296.66,346.26,2.9,0.8,0.004,723352.3,723352.3,30948,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714606,715809.00
07/05/2016 06:30,2,0.209,ACTIVE,212.83,339.95,59.954,1467714604,"201051344000633","219011344069620",25.98,21.80,0,295.76,351.67,5.5,3.4,0.009,462763.0,462763.0,37926,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714607,715810.00
07/05/2016 06:30,2,0.178,ACTIVE,212.38,338.14,60.002,1467714604,"201051344000469","219011344069620",28.21,21.50,0,296.66,344.76,5.2,3.0,0.009,464642.4,464642.4,37862,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714608,715811.00
07/05/2016 06:30,2,0.205,ACTIVE,211.70,336.94,59.970,1467714604,"201051344000646","219011344069620",26.60,22.00,0,296.36,347.46,5.6,3.4,0.004,466822.0,466822.0,42412,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714609,715812.00
07/05/2016 06:30,2,0.137,ACTIVE,211.03,336.34,59.965,1467714604,"274151322000052","219011344069620",26.18,23.30,0,296.36,347.46,3.6,1.6,0.000,739423.6,739423.6,31181,0,0,0,L,1151911521,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714610,715813.00
07/05/2016 06:30,2,0.219,ACTIVE,212.16,337.54,59.975,1467714604,"201051344000585","219011344069620",26.90,22.00,0,296.66,352.27,6.0,3.8,0.009,474738.1,474738.1,42414,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714611,715814.00
07/05/2016 06:30,2,0.203,ALERT,211.70,335.74,59.970,1467714604,"201051344001230","219011344069620",24.55,21.80,0,297.26,348.66,5.1,3.0,0.004,470326.5,470326.5,42224,0,0,0,L,1122011218,0,121.78,120.88,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714612,715815.00
07/05/2016 06:30,2,0.199,ACTIVE,212.61,337.54,59.975,1467714604,"201051344000582","219011344069620",26.00,21.80,0,297.57,351.07,5.3,3.2,0.004,463450.3,463450.3,42361,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714614,715816.00
07/05/2016 06:30,2,0.227,ACTIVE,211.48,336.34,59.970,1467714604,"201051344000955","219011344069620",26.20,22.00,0,296.66,350.47,6.0,3.9,0.009,476406.0,476406.0,42314,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714615,715817.00
07/05/2016 06:30,2,0.061,ALERT,211.70,338.44,59.965,1467714604,"274151322000094","219011344069620",28.80,22.30,0,296.06,380.22,1.8,0.0,0.000,601344.5,601344.5,32310,0,0,0,L,1151911521,0,121.33,122.23,0002,20,0,0,0,0,0,0,217,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1467714617,715818.00
07/05/2016 06:30,2,0.236,ACTIVE,212.16,337.54,59.991,1467714604,"201051344000579","219011344069620",26.90,22.30,0,298.47,350.77,6.5,4.3,0.009,478589.4,478589.4,17927,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714618,715819.00
07/05/2016 06:30,2,0.215,ACTIVE,211.70,336.34,59.970,1467714604,"201051344000890","219011344069620",25.94,22.00,0,297.26,343.85,5.7,3.5,0.009,473640.2,473640.2,42322,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714619,715820.00
07/05/2016 06:30,2,0.203,ACTIVE,211.93,336.64,59.965,1467714604,"201051344000438","219011344069620",26.80,21.80,0,297.26,349.26,5.5,3.4,0.004,475411.2,475411.2,42328,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714620,715821.00
07/05/2016 06:30,2,0.232,ACTIVE,211.93,336.64,59.965,1467714604,"201051344000417","219011344069620",26.02,22.00,0,296.06,349.86,6.1,4.0,0.009,467439.8,467439.8,42481,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714621,715822.00
07/05/2016 06:30,2,0.084,ACTIVE,211.48,333.03,59.965,1467714604,"274151322000083","219011344069620",27.97,22.80,0,296.66,339.65,2.4,0.4,0.000,732762.8,732762.8,31260,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714621,715823.00
07/05/2016 06:30,2,0.133,ACTIVE,211.93,338.74,59.965,1467714604,"274151322000076","219011344069620",24.81,23.30,0,296.36,347.16,3.3,1.3,0.009,780907.3,780907.3,31267,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714622,715824.00
07/05/2016 06:30,2,0.207,ACTIVE,212.16,338.14,59.975,1467714604,"201051344000868","219011344069620",25.96,22.00,0,298.77,350.77,5.5,3.4,0.009,463592.2,463592.2,37580,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714623,715825.00
07/05/2016 06:30,2,0.117,ACTIVE,211.48,338.14,59.944,1467714604,"274151322000095","219011344069620",24.81,22.80,0,297.87,345.96,3.0,0.9,0.013,772935.6,772935.6,31178,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714624,715826.00
07/05/2016 06:30,2,0.168,ACTIVE,212.16,339.34,59.975,1467714604,"201051344000988","219011344069620",26.44,22.30,0,295.76,353.77,4.5,2.5,0.018,460358.4,460358.4,37871,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714625,715827.00
07/05/2016 06:30,2,0.195,ACTIVE,211.70,335.74,59.965,1467714604,"201051344001025","219011344069620",26.34,21.80,0,296.36,352.57,5.2,3.1,0.004,474147.7,474147.7,42372,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714626,715828.00
07/05/2016 06:30,2,0.203,ACTIVE,212.16,337.24,59.965,1467714604,"201051344000458","219011344069620",26.42,22.50,0,298.17,351.07,5.5,3.4,0.009,471190.5,471190.5,37793,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714627,715829.00
07/05/2016 06:30,2,0.203,ACTIVE,212.61,339.04,59.933,1467714604,"201051344000853","219011344069620",25.13,22.00,0,298.17,350.77,5.2,3.1,0.009,470166.7,470166.7,37402,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714628,715830.00
07/05/2016 06:30,2,0.180,ACTIVE,212.16,338.14,59.928,1467714604,"201051344000685","219011344069620",25.62,22.00,0,296.96,350.47,4.7,2.6,0.013,474766.6,474766.6,42246,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714629,715831.00
07/05/2016 06:30,2,0.203,ACTIVE,211.93,336.94,59.959,1467714604,"201051344000917","219011344069620",25.07,22.80,0,295.46,348.36,5.2,3.1,0.004,471655.1,471655.1,42236,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714630,715832.00
07/05/2016 06:30,2,0.189,ACTIVE,212.16,336.94,59.954,1467714604,"201051344001145","219011344069620",25.49,21.80,0,297.26,348.06,4.9,2.8,0.009,476819.2,476819.2,42090,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714630,715833.00
07/05/2016 06:30,2,0.197,ACTIVE,212.16,336.94,59.970,1467714604,"201051344000651","219011344069620",25.80,21.50,0,296.36,349.26,5.2,3.1,0.009,469492.0,469492.0,42432,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714631,715834.00
07/05/2016 06:30,2,0.107,ACTIVE,211.25,337.84,59.986,1467714604,"274151322000088","219011344069620",22.78,23.30,0,296.66,349.26,2.5,0.5,0.004,707256.0,707256.0,30913,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714632,715835.00
07/05/2016 06:30,2,0.082,ALERT,212.16,339.34,59.965,1467714604,"274151322000068","219011344069620",29.14,23.30,0,295.76,380.82,2.4,0.4,0.000,601328.8,601328.8,32519,0,0,0,L,1151911521,0,122.01,122.23,0002,21,0,0,0,0,0,0,214,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467714634,715836.00
07/05/2016 06:30,2,0.217,ACTIVE,211.70,335.44,59.996,1467714604,"201051344001135","219011344069620",26.38,22.00,0,296.96,349.56,5.8,3.7,0.009,465483.2,465483.2,42362,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714635,715837.00
07/05/2016 06:30,2,0.209,ACTIVE,212.16,338.44,59.970,1467714604,"201051344000594","219011344069620",26.26,22.30,0,297.57,352.27,5.6,3.4,0.013,475279.1,475279.1,37836,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714636,715838.00
07/05/2016 06:30,2,0.213,ACTIVE,211.93,336.34,59.959,1467714604,"201051344001203","219011344069620",25.74,22.00,0,296.66,350.17,5.6,3.4,0.009,472978.6,472978.6,42408,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714637,715839.00
07/05/2016 06:30,2,0.121,ACTIVE,211.48,337.84,59.949,1467714604,"274151322000054","219011344069620",23.72,23.50,0,296.36,388.34,2.9,0.9,0.009,722207.4,722207.4,30942,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714638,715840.00
07/05/2016 06:30,2,0.174,ACTIVE,212.61,337.84,59.970,1467714604,"201051344000867","219011344069620",28.17,22.50,0,297.26,344.76,5.0,2.9,0.004,462676.6,462676.6,37844,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714639,715841.00
07/05/2016 06:30,2,0.223,ACTIVE,211.93,337.24,59.933,1467714604,"201051344001093","219011344069620",25.62,22.30,0,296.96,348.06,5.8,3.7,0.009,471070.6,471070.6,42297,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714640,715842.00
07/05/2016 06:30,2,0.166,ACTIVE,212.16,338.14,59.965,1467714604,"201051344000900","219011344069620",25.33,22.00,0,297.26,350.17,4.3,2.2,0.000,478682.3,478682.3,37225,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714641,715843.00
07/05/2016 06:30,2,0.209,ACTIVE,212.61,338.44,59.965,1467714604,"201051344000648","219011344069620",26.38,21.50,0,297.26,352.87,5.6,3.5,0.004,469515.0,469515.0,37525,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714642,715844.00
07/05/2016 06:30,2,0.207,ACTIVE,212.38,338.14,59.949,1467714604,"201051344000569","219011344069620",26.52,22.30,0,298.47,346.26,5.6,3.4,0.013,479544.4,479544.4,37151,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714642,715845.00
07/05/2016 06:30,2,0.221,ACTIVE,212.16,337.54,59.944,1467714604,"201051344000983","219011344069620",26.38,22.00,0,298.17,345.06,6.0,3.8,0.009,471251.4,471251.4,37643,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714643,715846.00
07/05/2016 06:30,2,0.195,ACTIVE,212.38,337.84,59.965,1467714604,"201051344001158","219011344069620",25.74,21.80,0,297.26,350.77,5.1,3.0,0.009,464763.8,464763.8,37908,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714644,715847.00
07/05/2016 06:30,2,0.205,ACTIVE,212.61,339.04,59.959,1467714604,"201051344000576","219011344069620",25.90,21.80,0,297.57,350.77,5.4,3.3,0.004,472012.8,472012.8,37309,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714645,715848.00
07/05/2016 06:30,2,0.129,ALERT,211.70,311.99,59.970,1467714604,"274151322000087","219011344069620",23.00,23.00,0,296.06,339.34,3.0,1.0,0.000,695319.9,695319.9,31079,0,0,0,L,1151911521,0,121.55,122.01,0002,21,0,0,0,0,0,0,61,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467714647,715849.00
07/05/2016 06:45,2,0.246,ALERT,211.93,338.14,59.954,1467715504,"201051344000645","219011344069620",26.78,23.30,0,299.07,341.75,6.7,4.5,0.027,471600.1,471600.1,37436,0,0,0,L,1122011218,0,121.10,121.55,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715506,715850.00
07/05/2016 06:45,2,0.186,ACTIVE,211.03,336.94,59.959,1467715504,"274151322000085","219011344069620",24.69,24.00,0,320.71,352.57,4.7,2.6,0.018,723352.7,723352.7,30949,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715507,715851.00
07/05/2016 06:45,2,0.258,ALERT,212.16,339.34,59.959,1467715504,"201051344000633","219011344069620",27.49,22.80,0,296.96,343.85,7.2,5.0,0.031,462764.0,462764.0,37927,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715509,715852.00
07/05/2016 06:45,2,0.270,ALERT,211.70,337.84,59.981,1467715504,"201051344000469","219011344069620",27.00,22.30,0,298.17,341.45,7.4,5.2,0.027,464643.5,464643.5,37863,0,0,0,L,1122011218,0,120.42,121.78,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715510,715853.00
07/05/2016 06:45,2,0.262,ALERT,211.25,336.04,59.965,1467715504,"201051344000646","219011344069620",27.21,22.80,0,297.26,340.85,7.2,5.1,0.022,466823.0,466823.0,42413,0,0,0,L,1122011218,0,121.55,120.65,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715512,715854.00
07/05/2016 06:45,2,0.205,ACTIVE,210.80,337.54,59.954,1467715504,"274151322000052","219011344069620",26.38,24.50,0,330.63,343.55,5.5,3.4,0.027,739424.2,739424.2,31182,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715513,715855.00
07/05/2016 06:45,2,0.283,ALERT,211.70,336.64,59.965,1467715504,"201051344000585","219011344069620",27.25,23.00,0,297.26,341.75,7.8,5.7,0.027,474739.3,474739.3,42415,0,0,0,L,1122011218,0,120.88,121.55,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715515,715856.00
07/05/2016 06:45,2,0.248,ACTIVE,211.48,335.44,59.954,1467715504,"201051344001230","219011344069620",26.90,22.50,0,297.87,340.25,6.8,4.6,0.018,470327.5,470327.5,42226,0,0,0,L,1122011218,0,121.55,120.65,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715516,715857.00
07/05/2016 06:45,2,0.248,ALERT,211.93,337.24,59.959,1467715504,"201051344000582","219011344069620",27.17,22.50,0,298.47,340.55,6.8,4.7,0.022,463451.2,463451.2,42362,0,0,0,L,1122011218,0,121.55,121.33,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715518,715858.00
07/05/2016 06:45,2,0.281,ALERT,211.25,335.74,59.959,1467715504,"201051344000955","219011344069620",27.08,22.80,0,297.26,340.85,7.8,5.6,0.027,476407.2,476407.2,42315,0,0,0,L,1122011218,0,120.88,121.10,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715519,715859.00
07/05/2016 06:45,2,0.111,ACTIVE,211.03,337.84,59.965,1467715504,"274151322000094","219011344069620",30.26,23.50,0,297.87,383.53,3.4,1.4,0.018,601344.6,601344.6,32312,0,0,0,L,1151911521,0,120.88,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715520,715860.00
07/05/2016 06:45,2,0.291,ALERT,211.25,336.64,59.959,1467715504,"201051344000579","219011344069620",27.41,23.00,0,300.27,341.75,8.1,5.9,0.027,478590.7,478590.7,17928,0,0,0,L,1122011218,0,120.65,121.10,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715522,715861.00
07/05/2016 06:45,2,0.268,ALERT,211.48,336.04,59.970,1467715504,"201051344000890","219011344069620",27.15,22.80,0,298.77,340.25,7.4,5.2,0.027,473641.3,473641.3,42323,0,0,0,L,1122011218,0,121.55,120.42,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715524,715862.00
07/05/2016 06:45,2,0.262,ALERT,211.70,336.64,59.959,1467715504,"201051344000438","219011344069620",27.25,22.50,0,297.87,341.45,7.2,5.1,0.022,475412.3,475412.3,42329,0,0,0,L,1122011218,0,121.55,120.88,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715526,715863.00
07/05/2016 06:45,2,0.279,ALERT,211.48,336.64,59.928,1467715504,"201051344000417","219011344069620",27.41,23.00,0,297.26,341.15,7.8,5.6,0.022,467441.0,467441.0,42482,0,0,0,L,1122011218,0,121.10,120.88,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715527,715864.00
07/05/2016 06:45,2,0.184,ALERT,211.03,338.14,59.959,1467715504,"274151322000083","219011344069620",25.92,24.00,0,298.47,340.85,4.9,2.8,0.013,732763.3,732763.3,31261,0,0,0,L,1151911521,0,121.10,121.55,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715529,715865.00
07/05/2016 06:45,2,0.203,ACTIVE,211.25,338.44,59.949,1467715504,"274151322000076","219011344069620",26.38,24.30,0,334.84,341.75,5.4,3.3,0.022,780907.8,780907.8,31268,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715530,715866.00
07/05/2016 06:45,2,0.268,ALERT,211.48,337.24,59.928,1467715504,"201051344000868","219011344069620",27.00,22.80,0,300.27,341.15,7.4,5.2,0.027,463593.2,463593.2,37581,0,0,0,L,1122011218,0,120.65,121.55,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715532,715867.00
07/05/2016 06:45,2,0.186,ACTIVE,210.80,336.94,59.944,1467715504,"274151322000095","219011344069620",26.14,23.80,0,323.72,348.96,4.9,2.8,0.022,772936.1,772936.1,31179,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715533,715868.00
07/05/2016 06:45,2,0.234,ALERT,211.48,338.44,59.954,1467715504,"201051344000988","219011344069620",27.06,23.00,0,297.57,342.05,6.5,4.3,0.027,460359.2,460359.2,37872,0,0,0,L,1122011218,0,120.65,121.55,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715535,715869.00
07/05/2016 06:45,2,0.254,ALERT,211.25,335.14,59.954,1467715504,"201051344001025","219011344069620",27.33,22.50,0,297.57,340.85,7.0,4.9,0.022,474148.7,474148.7,42373,0,0,0,L,1122011218,0,121.10,121.10,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715537,715870.00
07/05/2016 06:45,2,0.268,ALERT,211.48,336.64,59.959,1467715504,"201051344000458","219011344069620",27.23,23.30,0,299.97,341.45,7.4,5.2,0.027,471191.5,471191.5,37794,0,0,0,L,1122011218,0,120.88,121.33,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715538,715871.00
07/05/2016 06:45,2,0.258,ALERT,212.16,338.74,59.954,1467715504,"201051344000853","219011344069620",27.02,22.80,0,299.67,343.25,7.1,4.9,0.031,470167.7,470167.7,37403,0,0,0,L,1122011218,0,121.33,121.78,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715540,715872.00
07/05/2016 06:45,2,0.227,ALERT,211.93,336.94,59.954,1467715504,"201051344000685","219011344069620",27.15,22.80,0,297.57,340.55,6.2,4.1,0.027,474767.5,474767.5,42247,0,0,0,L,1122011218,0,122.01,120.88,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715542,715873.00
07/05/2016 06:45,2,0.244,ALERT,211.48,336.64,59.959,1467715504,"201051344000917","219011344069620",27.39,23.30,0,296.06,341.45,6.8,4.6,0.018,471656.1,471656.1,42237,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715544,715874.00
