ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 06:45,2,0.242,ALERT,211.93,336.34,59.949,1467715504,"201051344001145","219011344069620",27.10,22.50,0,298.17,340.85,6.7,4.5,0.022,476820.1,476820.1,42091,0,0,0,L,1122011218,0,121.33,121.10,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715546,715875.00
07/05/2016 06:45,2,0.252,ALERT,211.70,336.64,59.959,1467715504,"201051344000651","219011344069620",26.56,22.30,0,297.57,340.25,6.8,4.7,0.027,469493.0,469493.0,42433,0,0,0,L,1122011218,0,121.78,120.65,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715548,715876.00
07/05/2016 06:45,2,0.176,ACTIVE,210.57,336.94,59.949,1467715504,"274151322000088","219011344069620",23.70,24.50,0,325.82,347.16,4.2,2.2,0.018,707256.3,707256.3,30914,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715549,715877.00
07/05/2016 06:45,2,0.131,ALERT,211.70,338.14,59.949,1467715504,"274151322000068","219011344069620",30.59,24.50,0,297.87,386.23,4.0,2.0,0.018,601329.1,601329.1,32521,0,0,0,L,1151911521,0,121.78,121.78,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715550,715878.00
07/05/2016 06:45,2,0.279,ALERT,211.25,334.84,59.949,1467715504,"201051344001135","219011344069620",26.92,22.50,0,299.07,339.95,7.7,5.5,0.027,465484.3,465484.3,42363,0,0,0,L,1122011218,0,121.10,120.65,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715552,715879.00
07/05/2016 06:45,2,0.264,ALERT,211.48,336.94,59.959,1467715504,"201051344000594","219011344069620",27.21,23.00,0,299.07,340.85,7.3,5.1,0.027,475280.2,475280.2,37837,0,0,0,L,1122011218,0,120.65,121.10,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715554,715880.00
07/05/2016 06:45,2,0.262,ALERT,211.48,335.74,59.959,1467715504,"201051344001203","219011344069620",26.88,22.80,0,298.17,341.15,7.1,5.0,0.027,472979.6,472979.6,42409,0,0,0,L,1122011218,0,121.78,120.88,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715556,715881.00
07/05/2016 06:45,2,0.188,ACTIVE,210.80,336.94,59.954,1467715504,"274151322000054","219011344069620",25.07,24.80,0,332.13,342.95,4.8,2.7,0.022,722207.8,722207.8,30943,0,0,0,L,1151911521,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715557,715882.00
07/05/2016 06:45,2,0.268,ALERT,211.93,336.94,59.949,1467715504,"201051344000867","219011344069620",27.08,23.50,0,299.07,341.45,7.4,5.2,0.022,462677.7,462677.7,37845,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715558,715883.00
07/05/2016 06:45,2,0.271,ALERT,211.48,336.34,59.949,1467715504,"201051344001093","219011344069620",26.88,23.30,0,297.87,340.85,7.4,5.2,0.018,471071.8,471071.8,42298,0,0,0,L,1122011218,0,121.33,120.88,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715560,715884.00
07/05/2016 06:45,2,0.230,ALERT,211.48,337.84,59.944,1467715504,"201051344000900","219011344069620",26.66,22.80,0,298.77,341.45,6.2,4.1,0.027,478683.1,478683.1,37226,0,0,0,L,1122011218,0,120.88,121.33,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715562,715885.00
07/05/2016 06:45,2,0.268,ALERT,211.70,337.54,59.907,1467715504,"201051344000648","219011344069620",27.14,22.50,0,298.77,342.05,7.4,5.2,0.027,469516.0,469516.0,37526,0,0,0,L,1122011218,0,120.42,121.78,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715564,715886.00
07/05/2016 06:45,2,0.273,ACTIVE,211.70,338.14,59.986,1467715504,"201051344000569","219011344069620",26.68,23.00,0,309.29,360.38,7.5,5.3,0.027,479545.5,479545.5,37152,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715565,715887.00
07/05/2016 06:45,2,0.277,ALERT,211.70,336.94,59.949,1467715504,"201051344000983","219011344069620",27.55,23.00,0,299.67,340.85,7.8,5.6,0.027,471252.5,471252.5,37644,0,0,0,L,1122011218,0,120.88,121.33,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715567,715888.00
07/05/2016 06:45,2,0.258,ALERT,211.70,336.94,59.933,1467715504,"201051344001158","219011344069620",26.66,22.50,0,298.77,341.45,7.0,4.8,0.031,464764.8,464764.8,37909,0,0,0,L,1122011218,0,120.65,121.10,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715568,715889.00
07/05/2016 06:45,2,0.266,ALERT,211.93,338.44,59.975,1467715504,"201051344000576","219011344069620",26.50,22.80,0,299.07,342.35,7.2,5.0,0.027,472013.9,472013.9,37310,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715570,715890.00
07/05/2016 06:45,2,0.191,ALERT,211.03,337.24,59.965,1467715504,"274151322000087","219011344069620",24.61,25.00,0,297.57,349.86,4.8,2.7,0.018,695320.3,695320.3,31081,0,0,0,L,1151911521,0,121.55,121.55,0002,23,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467715572,715891.00
07/05/2016 07:00,2,0.318,ACTIVE,212.38,338.74,59.986,1467716403,"201051344000645","219011344069620",26.62,23.50,0,332.13,343.25,8.6,6.4,0.040,471601.5,471601.5,37438,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716405,715892.00
07/05/2016 07:00,2,0.242,ACTIVE,211.25,336.64,59.970,1467716403,"274151322000085","219011344069620",25.92,25.00,0,334.24,344.15,6.4,4.3,0.027,723353.5,723353.5,30950,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716406,715893.00
07/05/2016 07:00,2,0.322,ACTIVE,212.38,339.95,59.986,1467716403,"201051344000633","219011344069620",27.39,23.30,0,331.83,345.06,9.0,6.7,0.049,462765.5,462765.5,37929,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716406,715894.00
07/05/2016 07:00,2,0.312,ACTIVE,212.16,338.14,59.996,1467716403,"201051344000469","219011344069620",28.35,22.50,0,330.63,343.55,9.0,6.7,0.040,464645.0,464645.0,37865,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716407,715895.00
07/05/2016 07:00,2,0.320,ACTIVE,211.48,336.94,59.996,1467716403,"201051344000646","219011344069620",27.43,23.50,0,329.73,341.45,8.9,6.7,0.044,466824.5,466824.5,42415,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716408,715896.00
07/05/2016 07:00,2,0.271,ACTIVE,211.03,337.84,59.991,1467716403,"274151322000052","219011344069620",26.26,25.50,0,333.33,345.96,7.3,5.1,0.035,739425.3,739425.3,31183,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716409,715897.00
07/05/2016 07:00,2,0.340,ACTIVE,211.93,338.74,59.996,1467716403,"201051344000585","219011344069620",27.65,23.80,0,330.33,342.05,9.6,7.3,0.040,474740.9,474740.9,42417,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716410,715898.00
07/05/2016 07:00,2,0.301,ACTIVE,211.70,336.94,59.986,1467716403,"201051344001230","219011344069620",27.14,23.30,0,328.52,340.55,8.3,6.1,0.031,470328.8,470328.8,42227,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716411,715899.00
07/05/2016 07:00,2,0.309,ACTIVE,212.38,338.14,59.996,1467716403,"201051344000582","219011344069620",26.98,23.00,0,331.23,342.05,8.5,6.2,0.040,463452.6,463452.6,42364,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716412,715900.00
07/05/2016 07:00,2,0.338,ACTIVE,211.48,336.94,59.975,1467716403,"201051344000955","219011344069620",27.37,23.50,0,330.33,340.85,9.4,7.2,0.035,476408.8,476408.8,42317,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716413,715901.00
07/05/2016 07:00,2,0.152,ACTIVE,211.25,350.17,59.991,1467716403,"274151322000094","219011344069620",32.42,24.50,0,334.54,352.87,5.0,2.9,0.031,601345.1,601345.1,32313,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716414,715902.00
07/05/2016 07:00,2,0.357,ACTIVE,211.93,337.84,59.986,1467716403,"201051344000579","219011344069620",27.63,23.80,0,331.53,342.95,10.0,7.7,0.040,478592.4,478592.4,17930,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716415,715903.00
07/05/2016 07:00,2,0.326,ACTIVE,211.93,337.24,59.986,1467716403,"201051344000890","219011344069620",27.33,23.50,0,330.33,341.15,9.1,6.8,0.040,473642.8,473642.8,42325,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716415,715904.00
07/05/2016 07:00,2,0.326,ACTIVE,211.93,337.84,60.028,1467716403,"201051344000438","219011344069620",26.84,23.30,0,330.63,341.75,8.9,6.6,0.040,475413.7,475413.7,42331,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716416,715905.00
07/05/2016 07:00,2,0.348,ACTIVE,212.16,338.14,59.996,1467716403,"201051344000417","219011344069620",26.60,23.80,0,330.63,341.45,9.4,7.1,0.044,467442.6,467442.6,42484,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716417,715906.00
07/05/2016 07:00,2,0.244,ACTIVE,211.25,338.14,59.986,1467716403,"274151322000083","219011344069620",26.26,24.50,0,333.93,345.66,6.5,4.3,0.031,732764.2,732764.2,31263,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716418,715907.00
07/05/2016 07:00,2,0.270,ACTIVE,211.48,338.44,59.959,1467716403,"274151322000076","219011344069620",26.46,25.30,0,335.14,346.26,7.2,5.1,0.040,780908.8,780908.8,31269,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716419,715908.00
07/05/2016 07:00,2,0.340,ACTIVE,211.93,337.84,59.996,1467716403,"201051344000868","219011344069620",26.86,23.00,0,331.23,342.95,9.3,7.1,0.040,463594.7,463594.7,37583,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716420,715909.00
07/05/2016 07:00,2,0.244,ACTIVE,211.03,337.84,60.002,1467716403,"274151322000095","219011344069620",27.10,24.80,0,333.63,345.06,6.7,4.6,0.031,772937.0,772937.0,31180,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716421,715910.00
07/05/2016 07:00,2,0.297,ACTIVE,211.93,339.34,60.012,1467716403,"201051344000988","219011344069620",27.33,23.50,0,330.93,344.76,8.3,6.1,0.044,460360.5,460360.5,37874,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716422,715911.00
07/05/2016 07:00,2,0.312,ACTIVE,211.70,336.64,60.002,1467716403,"201051344001025","219011344069620",27.75,23.30,0,330.93,342.05,8.8,6.6,0.044,474150.1,474150.1,42375,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716423,715912.00
07/05/2016 07:00,2,0.324,ACTIVE,211.93,337.54,59.970,1467716403,"201051344000458","219011344069620",27.61,24.00,0,331.53,343.25,9.1,6.9,0.044,471193.0,471193.0,37796,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716423,715913.00
07/05/2016 07:00,2,0.322,ACTIVE,212.38,339.34,59.991,1467716403,"201051344000853","219011344069620",27.31,23.30,0,332.13,344.45,8.9,6.7,0.044,470169.1,470169.1,37405,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716424,715914.00
07/05/2016 07:00,2,0.293,ACTIVE,212.16,338.44,60.002,1467716403,"201051344000685","219011344069620",26.30,23.50,0,330.63,342.95,7.8,5.6,0.044,474768.7,474768.7,42249,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716425,715915.00
07/05/2016 07:00,2,0.291,ACTIVE,212.16,337.84,59.991,1467716403,"201051344000917","219011344069620",27.79,24.00,0,329.43,342.05,8.2,6.0,0.035,471657.4,471657.4,42239,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716426,715916.00
07/05/2016 07:00,2,0.301,ACTIVE,212.16,338.14,59.991,1467716403,"201051344001145","219011344069620",26.70,23.00,0,331.23,342.35,8.2,5.9,0.040,476821.4,476821.4,42093,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716427,715917.00
07/05/2016 07:00,2,0.311,ACTIVE,212.16,338.14,60.002,1467716403,"201051344000651","219011344069620",26.76,22.80,0,330.93,342.05,8.4,6.2,0.035,469494.3,469494.3,42435,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716428,715918.00
07/05/2016 07:00,2,0.232,ACTIVE,210.80,337.54,60.034,1467716403,"274151322000088","219011344069620",25.25,25.30,0,333.03,345.36,5.9,3.8,0.031,707257.0,707257.0,30915,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716429,715919.00
07/05/2016 07:00,2,0.174,ACTIVE,211.70,363.39,59.991,1467716403,"274151322000068","219011344069620",33.91,25.80,0,334.84,365.49,5.9,3.8,0.022,601329.7,601329.7,32523,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716430,715920.00
07/05/2016 07:00,2,0.336,ACTIVE,211.70,336.64,59.986,1467716403,"201051344001135","219011344069620",27.55,23.30,0,329.73,340.85,9.4,7.2,0.040,465485.8,465485.8,42365,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716431,715921.00
07/05/2016 07:00,2,0.322,ACTIVE,211.70,337.84,59.996,1467716403,"201051344000594","219011344069620",27.75,23.80,0,330.63,343.25,9.1,6.8,0.049,475281.6,475281.6,37839,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716432,715922.00
07/05/2016 07:00,2,0.320,ACTIVE,211.93,336.94,59.996,1467716403,"201051344001203","219011344069620",27.08,23.30,0,331.53,342.95,8.8,6.6,0.040,472981.0,472981.0,42411,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716432,715923.00
07/05/2016 07:00,2,0.248,ACTIVE,211.03,338.44,59.986,1467716403,"274151322000054","219011344069620",25.78,25.80,0,333.33,345.66,6.5,4.3,0.035,722208.7,722208.7,30944,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716433,715924.00
07/05/2016 07:00,2,0.328,ACTIVE,211.93,337.54,59.991,1467716403,"201051344000867","219011344069620",27.59,24.00,0,332.13,342.95,9.2,7.0,0.040,462679.1,462679.1,37847,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716434,715925.00
07/05/2016 07:00,2,0.322,ACTIVE,211.93,337.84,59.986,1467716403,"201051344001093","219011344069620",27.53,23.80,0,330.33,342.65,9.0,6.8,0.035,471073.2,471073.2,42300,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716435,715926.00
07/05/2016 07:00,2,0.291,ACTIVE,211.93,338.44,59.981,1467716403,"201051344000900","219011344069620",27.41,23.00,0,331.23,342.95,8.1,5.9,0.044,478684.3,478684.3,37228,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716436,715927.00
07/05/2016 07:00,2,0.338,ACTIVE,212.16,337.84,59.991,1467716403,"201051344000648","219011344069620",26.44,23.00,0,332.73,343.55,9.1,6.8,0.044,469517.5,469517.5,37528,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716437,715928.00
07/05/2016 07:00,2,0.330,ACTIVE,211.93,338.74,59.991,1467716403,"201051344000569","219011344069620",27.61,23.50,0,332.43,342.05,9.3,7.0,0.049,479546.9,479546.9,37153,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716438,715929.00
07/05/2016 07:00,2,0.342,ACTIVE,211.70,337.54,59.996,1467716403,"201051344000983","219011344069620",27.69,23.80,0,331.23,342.65,9.6,7.4,0.044,471254.1,471254.1,37646,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716439,715930.00
07/05/2016 07:00,2,0.322,ACTIVE,211.70,337.84,59.986,1467716403,"201051344001158","219011344069620",26.64,23.30,0,330.93,343.55,8.7,6.5,0.049,464766.2,464766.2,37911,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716440,715931.00
07/05/2016 07:00,2,0.324,ACTIVE,212.38,339.04,59.986,1467716403,"201051344000576","219011344069620",27.02,23.30,0,332.13,343.55,8.9,6.6,0.040,472015.3,472015.3,37312,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716441,715932.00
07/05/2016 07:00,2,0.252,ACTIVE,211.25,337.84,59.991,1467716403,"274151322000087","219011344069620",25.43,26.50,0,333.93,342.65,6.5,4.4,0.027,695321.1,695321.1,31083,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467716442,715933.00
07/05/2016 07:15,2,0.385,ACTIVE,211.93,339.04,59.996,1467717303,"201051344000645","219011344069620",26.74,24.00,0,333.03,344.45,10.4,8.2,0.062,471603.3,471603.3,37439,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717304,715934.00
07/05/2016 07:15,2,0.299,ACTIVE,210.80,337.24,59.981,1467717303,"274151322000085","219011344069620",26.72,25.50,0,333.63,341.45,8.1,5.9,0.035,723354.8,723354.8,30951,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717305,715935.00
07/05/2016 07:15,2,0.387,ACTIVE,211.93,340.25,60.002,1467717303,"201051344000633","219011344069620",27.39,23.80,0,331.83,345.66,10.8,8.5,0.062,462767.4,462767.4,37930,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717306,715936.00
07/05/2016 07:15,2,0.410,ACTIVE,211.70,338.44,59.996,1467717303,"201051344000469","219011344069620",26.02,23.30,0,330.93,344.15,10.8,8.5,0.062,464646.9,464646.9,37866,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717307,715937.00
07/05/2016 07:15,2,0.395,ACTIVE,211.03,337.54,59.991,1467717303,"201051344000646","219011344069620",26.40,24.30,0,330.33,343.25,10.6,8.3,0.057,466826.3,466826.3,42416,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717307,715938.00
07/05/2016 07:15,2,0.334,ACTIVE,210.57,336.94,59.991,1467717303,"274151322000052","219011344069620",26.24,26.30,0,332.73,341.45,8.9,6.7,0.044,739426.7,739426.7,31184,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717308,715939.00
07/05/2016 07:15,2,0.402,ACTIVE,211.70,338.74,59.996,1467717303,"201051344000585","219011344069620",27.73,24.30,0,331.83,343.55,11.3,9.0,0.057,474742.9,474742.9,42418,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717309,715940.00
07/05/2016 07:15,2,0.355,ACTIVE,211.25,336.94,59.991,1467717303,"201051344001230","219011344069620",27.45,23.80,0,330.33,342.35,9.9,7.7,0.049,470330.5,470330.5,42228,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717310,715941.00
07/05/2016 07:15,2,0.363,ACTIVE,211.70,338.14,59.981,1467717303,"201051344000582","219011344069620",27.29,23.50,0,331.83,342.95,10.1,7.8,0.049,463454.3,463454.3,42365,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717311,715942.00
07/05/2016 07:15,2,0.396,ACTIVE,210.80,336.94,59.996,1467717303,"201051344000955","219011344069620",27.55,24.00,0,330.03,342.05,11.1,8.8,0.057,476410.7,476410.7,42318,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717312,715943.00
07/05/2016 07:15,2,0.184,ACTIVE,210.57,388.34,59.996,1467717303,"274151322000094","219011344069620",36.40,26.00,0,335.14,390.44,6.8,4.6,0.040,601346.0,601346.0,32314,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717313,715944.00
07/05/2016 07:15,2,0.422,ACTIVE,211.48,338.44,59.986,1467717303,"201051344000579","219011344069620",27.33,24.80,0,332.43,343.85,11.7,9.4,0.057,478594.5,478594.5,17931,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717314,715945.00
07/05/2016 07:15,2,0.387,ACTIVE,211.25,336.64,59.975,1467717303,"201051344000890","219011344069620",27.43,24.00,0,331.53,342.95,10.8,8.5,0.057,473644.7,473644.7,42326,0,0,0,L,1122011218,0,121.33,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717315,715946.00
07/05/2016 07:15,2,0.383,ACTIVE,211.48,337.54,59.991,1467717303,"201051344000438","219011344069620",27.21,23.80,0,332.43,344.45,10.6,8.3,0.057,475415.6,475415.6,42332,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717316,715947.00
07/05/2016 07:15,2,0.402,ACTIVE,211.25,337.84,59.991,1467717303,"201051344000417","219011344069620",26.84,24.30,0,331.53,343.25,11.0,8.7,0.057,467444.5,467444.5,42485,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717317,715948.00
07/05/2016 07:15,2,0.303,ACTIVE,210.35,336.94,59.996,1467717303,"274151322000083","219011344069620",26.40,25.30,0,333.03,342.05,8.1,5.9,0.035,732765.4,732765.4,31264,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717318,715949.00
07/05/2016 07:15,2,0.332,ACTIVE,211.03,337.84,59.981,1467717303,"274151322000076","219011344069620",26.74,26.00,0,333.93,341.75,9.0,6.8,0.053,780910.3,780910.3,31270,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717319,715950.00
07/05/2016 07:15,2,0.402,ACTIVE,211.25,338.74,59.991,1467717303,"201051344000868","219011344069620",26.78,23.50,0,331.53,343.25,10.9,8.6,0.057,463596.7,463596.7,37584,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717320,715951.00
07/05/2016 07:15,2,0.312,ACTIVE,210.35,336.94,59.975,1467717303,"274151322000095","219011344069620",26.72,25.50,0,333.33,340.85,8.4,6.2,0.044,772938.4,772938.4,31181,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717321,715952.00
07/05/2016 07:15,2,0.357,ACTIVE,211.48,339.65,59.991,1467717303,"201051344000988","219011344069620",27.55,24.30,0,331.23,345.66,10.0,7.7,0.057,460362.2,460362.2,37875,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717321,715953.00
07/05/2016 07:15,2,0.379,ACTIVE,211.03,336.34,59.991,1467717303,"201051344001025","219011344069620",27.39,23.80,0,330.93,343.25,10.6,8.3,0.057,474151.9,474151.9,42376,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717322,715954.00
07/05/2016 07:15,2,0.398,ACTIVE,211.48,337.84,60.002,1467717303,"201051344000458","219011344069620",26.74,24.50,0,332.13,343.25,10.8,8.5,0.066,471194.9,471194.9,37797,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717323,715955.00
07/05/2016 07:15,2,0.387,ACTIVE,211.93,339.34,59.986,1467717303,"201051344000853","219011344069620",27.21,23.80,0,333.03,345.06,10.7,8.4,0.057,470171.0,470171.0,37406,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717324,715956.00
07/05/2016 07:15,2,0.348,ACTIVE,211.70,338.44,59.996,1467717303,"201051344000685","219011344069620",26.76,24.00,0,332.43,344.15,9.5,7.2,0.057,474770.3,474770.3,42250,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717325,715957.00
07/05/2016 07:15,2,0.367,ACTIVE,211.48,338.14,59.986,1467717303,"201051344000917","219011344069620",26.92,24.50,0,331.23,343.55,10.0,7.8,0.053,471659.1,471659.1,42240,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717326,715958.00
07/05/2016 07:15,2,0.365,ACTIVE,211.48,337.84,59.996,1467717303,"201051344001145","219011344069620",26.98,23.80,0,333.03,344.15,10.0,7.7,0.053,476823.1,476823.1,42094,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717327,715959.00
07/05/2016 07:15,2,0.373,ACTIVE,211.48,337.84,59.986,1467717303,"201051344000651","219011344069620",26.96,23.30,0,332.43,343.85,10.2,7.9,0.053,469496.1,469496.1,42436,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717328,715960.00
07/05/2016 07:15,2,0.293,ACTIVE,210.12,336.64,59.981,1467717303,"274151322000088","219011344069620",25.74,25.80,0,332.73,340.85,7.6,5.4,0.044,707258.2,707258.2,30916,0,0,0,L,1151911521,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717329,715961.00
07/05/2016 07:15,2,0.211,ACTIVE,211.25,376.01,59.981,1467717303,"274151322000068","219011344069620",35.23,27.50,0,336.04,397.35,7.5,5.3,0.035,601330.9,601330.9,32524,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717330,715962.00
07/05/2016 07:15,2,0.395,ACTIVE,211.03,336.64,59.981,1467717303,"201051344001135","219011344069620",27.79,23.50,0,331.23,342.35,11.1,8.8,0.062,465487.8,465487.8,42366,0,0,0,L,1122011218,0,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717331,715963.00
07/05/2016 07:15,2,0.379,ACTIVE,211.25,338.74,59.986,1467717303,"201051344000594","219011344069620",27.97,24.30,0,330.33,343.25,10.8,8.5,0.066,475283.6,475283.6,37840,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717332,715964.00
07/05/2016 07:15,2,0.375,ACTIVE,211.25,336.64,59.991,1467717303,"201051344001203","219011344069620",27.69,23.80,0,331.83,343.55,10.6,8.3,0.057,472982.9,472982.9,42412,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717332,715965.00
07/05/2016 07:15,2,0.303,ACTIVE,210.57,338.14,59.986,1467717303,"274151322000054","219011344069620",26.52,26.50,0,332.13,341.15,8.2,6.0,0.044,722210.0,722210.0,30945,0,0,0,L,1151911521,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717333,715966.00
07/05/2016 07:15,2,0.387,ACTIVE,211.70,337.24,60.002,1467717303,"201051344000867","219011344069620",27.89,24.30,0,331.83,343.55,11.0,8.7,0.057,462681.1,462681.1,37848,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717334,715967.00
07/05/2016 07:15,2,0.385,ACTIVE,211.25,337.54,59.981,1467717303,"201051344001093","219011344069620",27.61,24.00,0,331.83,342.95,10.8,8.5,0.053,471075.1,471075.1,42301,0,0,0,L,1122011218,0,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717335,715968.00
07/05/2016 07:15,2,0.359,ACTIVE,211.48,338.74,59.991,1467717303,"201051344000900","219011344069620",27.27,23.50,0,331.53,344.15,9.9,7.7,0.057,478686.0,478686.0,37229,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717336,715969.00
07/05/2016 07:15,2,0.402,ACTIVE,211.70,338.14,59.954,1467717303,"201051344000648","219011344069620",26.78,23.30,0,332.73,344.76,10.9,8.6,0.062,469519.4,469519.4,37529,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717337,715970.00
07/05/2016 07:15,2,0.404,ACTIVE,211.25,338.44,59.991,1467717303,"201051344000569","219011344069620",26.92,24.00,0,332.73,343.85,11.1,8.7,0.057,479548.9,479548.9,37154,0,0,0,L,1122011218,0,120.20,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717338,715971.00
07/05/2016 07:15,2,0.414,ACTIVE,211.48,337.84,59.981,1467717303,"201051344000983","219011344069620",27.08,24.30,0,331.53,343.25,11.4,9.1,0.062,471256.2,471256.2,37647,0,0,0,L,1122011218,0,120.88,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717339,715972.00
07/05/2016 07:15,2,0.383,ACTIVE,211.25,337.54,59.991,1467717303,"201051344001158","219011344069620",26.86,23.80,0,330.93,344.45,10.5,8.2,0.066,464768.0,464768.0,37912,0,0,0,L,1122011218,0,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717340,715973.00
07/05/2016 07:15,2,0.375,ACTIVE,211.93,339.04,59.986,1467717303,"201051344000576","219011344069620",27.99,23.50,0,332.73,343.85,10.7,8.4,0.057,472017.2,472017.2,37313,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717341,715974.00
07/05/2016 07:15,2,0.312,ACTIVE,210.57,336.34,59.938,1467717303,"274151322000087","219011344069620",25.78,27.30,0,332.73,341.75,8.2,6.0,0.022,695322.4,695322.4,31084,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467717342,715975.00
07/05/2016 07:30,2,0.459,ACTIVE,211.48,338.74,60.012,1467718204,"201051344000645","219011344069620",26.84,24.30,0,332.73,345.36,12.5,10.2,0.075,471605.5,471605.5,37440,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718205,715976.00
07/05/2016 07:30,2,0.369,ACTIVE,210.12,337.54,59.975,1467718204,"274151322000085","219011344069620",26.38,26.00,0,333.63,344.76,9.9,7.6,0.053,723356.5,723356.5,30952,0,0,0,L,1151911521,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718206,715977.00
07/05/2016 07:30,2,0.479,ACTIVE,211.48,339.65,59.981,1467718204,"201051344000633","219011344069620",27.21,24.30,0,332.43,346.56,13.2,10.8,0.084,462769.7,462769.7,37931,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718207,715978.00
07/05/2016 07:30,2,0.480,ACTIVE,211.25,338.14,59.981,1467718204,"201051344000469","219011344069620",27.65,23.50,0,330.93,345.06,13.5,11.1,0.093,464649.3,464649.3,37867,0,0,0,L,1122011218,0,120.20,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718208,715979.00
07/05/2016 07:30,2,0.447,ACTIVE,210.12,335.74,59.981,1467718204,"201051344000646","219011344069620",27.69,24.80,0,329.73,343.55,12.6,10.2,0.075,466828.6,466828.6,42417,0,0,0,L,1122011218,0,121.10,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718209,715980.00
07/05/2016 07:30,2,0.398,ACTIVE,209.90,336.04,59.975,1467718204,"274151322000052","219011344069620",26.78,26.80,0,332.73,345.36,10.8,8.5,0.053,739428.6,739428.6,31185,0,0,0,L,1151911521,0,119.97,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718210,715981.00
07/05/2016 07:30,2,0.461,ACTIVE,210.80,336.64,59.975,1467718204,"201051344000585","219011344069620",27.65,24.80,0,330.33,344.15,12.9,10.6,0.075,474745.4,474745.4,42419,0,0,0,L,1122011218,0,120.65,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718211,715982.00
07/05/2016 07:30,2,0.445,ACTIVE,210.35,335.14,59.986,1467718204,"201051344001230","219011344069620",27.59,24.30,0,330.33,342.35,12.4,10.1,0.075,470332.7,470332.7,42229,0,0,0,L,1122011218,0,121.33,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718212,715983.00
07/05/2016 07:30,2,0.428,ACTIVE,210.80,336.64,59.981,1467718204,"201051344000582","219011344069620",27.71,23.80,0,330.93,343.85,12.0,9.7,0.071,463456.5,463456.5,42366,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718213,715984.00
07/05/2016 07:30,2,0.488,ACTIVE,210.12,335.44,59.996,1467718204,"201051344000955","219011344069620",27.95,24.50,0,329.73,343.25,13.8,11.4,0.088,476413.2,476413.2,42319,0,0,0,L,1122011218,0,120.42,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718213,715985.00
07/05/2016 07:30,2,0.195,ACTIVE,210.12,409.38,59.975,1467718204,"274151322000094","219011344069620",38.68,27.00,0,333.93,412.08,7.8,5.6,0.040,601347.3,601347.3,32315,0,0,0,L,1151911521,0,120.20,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718214,715986.00
07/05/2016 07:30,2,0.496,ACTIVE,211.70,338.44,59.975,1467718204,"201051344000579","219011344069620",28.07,25.30,0,332.73,344.15,14.1,11.7,0.080,478597.1,478597.1,17932,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718215,715987.00
07/05/2016 07:30,2,0.471,ACTIVE,211.25,336.64,59.975,1467718204,"201051344000890","219011344069620",27.65,24.80,0,330.33,344.15,13.2,10.8,0.075,473647.1,473647.1,42327,0,0,0,L,1122011218,0,121.55,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718216,715988.00
07/05/2016 07:30,2,0.453,ACTIVE,211.25,336.64,60.018,1467718204,"201051344000438","219011344069620",28.13,24.30,0,331.53,343.85,12.9,10.6,0.075,475417.9,475417.9,42333,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718217,715989.00
07/05/2016 07:30,2,0.471,ACTIVE,211.25,336.94,59.975,1467718204,"201051344000417","219011344069620",27.53,24.50,0,330.33,344.15,13.2,10.8,0.071,467446.9,467446.9,42486,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718218,715990.00
07/05/2016 07:30,2,0.363,ACTIVE,210.80,338.74,59.959,1467718204,"274151322000083","219011344069620",26.42,26.00,0,333.03,345.66,9.7,7.5,0.057,732767.1,732767.1,31265,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718219,715991.00
07/05/2016 07:30,2,0.395,ACTIVE,211.25,339.95,59.959,1467718204,"274151322000076","219011344069620",27.79,26.50,0,333.93,343.55,11.1,8.8,0.062,780912.2,780912.2,31271,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718220,715992.00
07/05/2016 07:30,2,0.492,ACTIVE,211.70,339.04,59.975,1467718204,"201051344000868","219011344069620",26.96,23.80,0,330.93,344.45,13.4,11.0,0.084,463599.1,463599.1,37585,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718221,715993.00
07/05/2016 07:30,2,0.375,ACTIVE,210.80,339.34,59.981,1467718204,"274151322000095","219011344069620",26.94,26.00,0,333.03,345.66,10.2,7.9,0.049,772940.1,772940.1,31182,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718222,715994.00
07/05/2016 07:30,2,0.451,ACTIVE,211.48,340.25,59.981,1467718204,"201051344000988","219011344069620",27.29,24.50,0,331.53,345.96,12.5,10.1,0.088,460364.3,460364.3,37876,0,0,0,L,1122011218,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718223,715995.00
07/05/2016 07:30,2,0.447,ACTIVE,211.03,336.34,60.018,1467718204,"201051344001025","219011344069620",27.51,24.00,0,330.93,343.55,12.5,10.1,0.075,474154.2,474154.2,42377,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718224,715996.00
07/05/2016 07:30,2,0.455,ACTIVE,211.70,338.44,59.975,1467718204,"201051344000458","219011344069620",27.75,25.00,0,331.23,344.15,12.8,10.4,0.075,471197.3,471197.3,37798,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718224,715997.00
07/05/2016 07:30,2,0.453,ACTIVE,212.38,340.25,59.970,1467718204,"201051344000853","219011344069620",27.73,24.30,0,332.43,345.96,12.8,10.4,0.075,470173.3,470173.3,37407,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718225,715998.00
07/05/2016 07:30,2,0.428,ACTIVE,211.70,337.84,59.975,1467718204,"201051344000685","219011344069620",26.86,24.50,0,331.23,344.45,11.6,9.3,0.075,474772.3,474772.3,42251,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718226,715999.00
07/05/2016 07:30,2,0.430,ACTIVE,211.48,337.54,59.975,1467718204,"201051344000917","219011344069620",27.10,24.80,0,330.03,344.76,11.8,9.4,0.066,471661.2,471661.2,42241,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718227,716000.00
07/05/2016 07:30,2,0.426,ACTIVE,211.70,337.84,59.938,1467718204,"201051344001145","219011344069620",27.47,24.00,0,331.83,344.15,11.9,9.5,0.071,476825.2,476825.2,42095,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718228,716001.00
07/05/2016 07:30,2,0.451,ACTIVE,211.48,337.54,59.975,1467718204,"201051344000651","219011344069620",26.66,23.80,0,331.53,343.85,12.2,9.9,0.071,469498.3,469498.3,42437,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718229,716002.00
07/05/2016 07:30,2,0.355,ACTIVE,210.57,339.04,59.959,1467718204,"274151322000088","219011344069620",26.28,26.30,0,332.73,342.35,9.5,7.2,0.049,707259.7,707259.7,30917,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718230,716003.00
07/05/2016 07:30,2,0.238,ACTIVE,211.48,396.45,59.965,1467718204,"274151322000068","219011344069620",37.31,28.30,0,334.84,399.46,9.1,6.8,0.044,601332.4,601332.4,32525,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718231,716004.00
07/05/2016 07:30,2,0.473,ACTIVE,211.03,335.44,59.981,1467718204,"201051344001135","219011344069620",27.57,24.00,0,330.33,342.95,13.2,10.8,0.071,465490.2,465490.2,42367,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718232,716005.00
07/05/2016 07:30,2,0.473,ACTIVE,211.48,338.74,59.970,1467718204,"201051344000594","219011344069620",27.71,24.80,0,330.93,344.45,13.3,10.9,0.080,475285.9,475285.9,37841,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718233,716006.00
07/05/2016 07:30,2,0.473,ACTIVE,211.70,336.94,59.965,1467718204,"201051344001203","219011344069620",27.43,24.30,0,330.93,344.76,13.2,10.8,0.080,472985.2,472985.2,42413,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718234,716007.00
07/05/2016 07:30,2,0.367,ACTIVE,210.80,338.44,59.965,1467718204,"274151322000054","219011344069620",26.76,26.80,0,332.73,345.06,10.0,7.7,0.057,722211.7,722211.7,30946,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718234,716008.00
07/05/2016 07:30,2,0.473,ACTIVE,211.93,338.14,59.975,1467718204,"201051344000867","219011344069620",28.09,24.50,0,331.83,344.45,13.4,11.0,0.075,462683.5,462683.5,37849,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718235,716009.00
07/05/2016 07:30,2,0.480,ACTIVE,211.48,338.14,59.981,1467718204,"201051344001093","219011344069620",28.35,24.50,0,331.23,344.76,13.8,11.4,0.080,471077.5,471077.5,42302,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718236,716010.00
07/05/2016 07:30,2,0.438,ACTIVE,211.70,339.34,59.975,1467718204,"201051344000900","219011344069620",27.73,23.80,0,331.83,344.76,12.3,10.0,0.075,478688.2,478688.2,37230,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718238,716011.00
07/05/2016 07:30,2,0.473,ACTIVE,212.16,339.34,59.991,1467718204,"201051344000648","219011344069620",27.12,23.50,0,332.43,345.66,13.0,10.6,0.075,469521.8,469521.8,37530,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718239,716012.00
07/05/2016 07:30,2,0.449,ACTIVE,211.70,338.44,59.981,1467718204,"201051344000569","219011344069620",28.43,24.50,0,332.13,344.15,13.0,10.6,0.080,479551.3,479551.3,37155,0,0,0,L,1122011218,0,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718240,716013.00
07/05/2016 07:30,2,0.482,ACTIVE,211.70,338.44,59.975,1467718204,"201051344000983","219011344069620",27.53,24.50,0,330.93,344.15,13.5,11.1,0.080,471258.6,471258.6,37648,0,0,0,L,1122011218,0,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718241,716014.00
07/05/2016 07:30,2,0.457,ACTIVE,211.70,338.74,59.991,1467718204,"201051344001158","219011344069620",27.89,24.30,0,330.93,344.45,12.9,10.5,0.084,464770.3,464770.3,37913,0,0,0,L,1122011218,0,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718241,716015.00
07/05/2016 07:30,2,0.457,ACTIVE,212.16,339.65,59.944,1467718204,"201051344000576","219011344069620",27.77,23.80,0,332.43,345.06,12.9,10.5,0.080,472019.4,472019.4,37314,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718242,716016.00
07/05/2016 07:30,2,0.369,ACTIVE,211.03,339.34,59.965,1467718204,"274151322000087","219011344069620",26.48,28.30,0,333.03,344.15,9.9,7.6,0.049,695324.1,695324.1,31085,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467718243,716017.00
07/05/2016 07:45,2,0.646,ACTIVE,212.38,341.75,59.949,1467719104,"201051344000645","219011344069620",27.81,24.80,0,332.13,349.56,18.3,15.7,0.128,471608.7,471608.7,37441,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719105,716018.00
