ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 07:45,2,0.521,ACTIVE,211.03,340.85,59.981,1467719104,"274151322000085","219011344069620",27.19,26.50,0,313.20,345.36,14.4,12.0,0.084,723358.9,723358.9,30953,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719106,716019.00
07/05/2016 07:45,2,0.668,ACTIVE,212.38,342.65,59.981,1467719104,"201051344000633","219011344069620",28.21,24.50,0,330.93,350.77,19.1,16.5,0.133,462773.1,462773.1,37932,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719107,716020.00
07/05/2016 07:45,2,0.689,ACTIVE,212.16,341.15,59.959,1467719104,"201051344000469","219011344069620",28.07,24.00,0,329.43,349.56,19.7,17.1,0.141,464652.7,464652.7,37868,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719108,716021.00
07/05/2016 07:45,2,0.582,ACTIVE,211.25,339.95,59.970,1467719104,"201051344000646","219011344069620",29.18,25.30,0,322.51,346.56,17.2,14.7,0.115,466831.6,466831.6,42418,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719109,716022.00
07/05/2016 07:45,2,0.566,ACTIVE,210.80,338.74,59.970,1467719104,"274151322000052","219011344069620",27.63,27.30,0,312.89,345.06,15.8,13.4,0.102,739431.2,739431.2,31186,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719110,716023.00
07/05/2016 07:45,2,0.604,ACTIVE,211.70,340.85,59.981,1467719104,"201051344000585","219011344069620",28.45,25.30,0,323.11,347.16,17.4,14.9,0.115,474748.5,474748.5,42420,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719110,716024.00
07/05/2016 07:45,2,0.643,ACTIVE,211.48,339.65,59.959,1467719104,"201051344001230","219011344069620",28.15,25.30,0,322.51,346.86,18.4,15.8,0.128,470335.8,470335.8,42230,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719111,716025.00
07/05/2016 07:45,2,0.613,ACTIVE,212.16,341.15,59.986,1467719104,"201051344000582","219011344069620",27.61,24.50,0,322.51,347.46,17.2,14.7,0.115,463459.4,463459.4,42367,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719112,716026.00
07/05/2016 07:45,2,0.697,ACTIVE,211.48,340.25,60.002,1467719104,"201051344000955","219011344069620",28.53,25.00,0,321.91,347.76,20.1,17.5,0.146,476416.7,476416.7,42320,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719113,716027.00
07/05/2016 07:45,2,0.215,ACTIVE,211.03,433.42,59.981,1467719104,"274151322000094","219011344069620",41.09,28.30,0,334.24,435.83,8.8,6.6,0.053,601348.8,601348.8,32316,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719114,716028.00
07/05/2016 07:45,2,0.689,ACTIVE,211.93,341.15,59.981,1467719104,"201051344000579","219011344069620",28.61,25.80,0,332.73,349.26,20.0,17.4,0.141,478600.6,478600.6,17933,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719115,716029.00
07/05/2016 07:45,2,0.670,ACTIVE,211.48,339.34,60.018,1467719104,"201051344000890","219011344069620",28.43,25.50,0,322.81,348.06,19.3,16.7,0.137,473650.4,473650.4,42328,0,0,0,L,1122011218,0,121.55,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719116,716030.00
07/05/2016 07:45,2,0.654,ACTIVE,211.70,340.25,59.975,1467719104,"201051344000438","219011344069620",28.41,24.80,0,323.72,348.66,18.9,16.3,0.137,475421.1,475421.1,42334,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719117,716031.00
07/05/2016 07:45,2,0.660,ACTIVE,211.70,340.25,59.981,1467719104,"201051344000417","219011344069620",27.99,25.30,0,322.51,348.06,18.7,16.2,0.133,467450.2,467450.2,42487,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719118,716032.00
07/05/2016 07:45,2,0.498,ACTIVE,210.80,337.54,59.981,1467719104,"274151322000083","219011344069620",27.65,26.30,0,311.99,344.45,14.0,11.6,0.084,732769.4,732769.4,31266,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719119,716033.00
07/05/2016 07:45,2,0.578,ACTIVE,211.25,340.85,59.986,1467719104,"274151322000076","219011344069620",28.43,27.30,0,314.70,345.96,16.6,14.1,0.110,780915.0,780915.0,31272,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719120,716034.00
07/05/2016 07:45,2,0.688,ACTIVE,211.93,341.15,60.028,1467719104,"201051344000868","219011344069620",28.15,24.00,0,330.93,349.26,19.7,17.1,0.137,463602.5,463602.5,37586,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719121,716035.00
07/05/2016 07:45,2,0.525,ACTIVE,210.80,338.74,59.986,1467719104,"274151322000095","219011344069620",27.87,26.50,0,313.20,343.85,14.8,12.4,0.088,772942.6,772942.6,31183,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719121,716036.00
07/05/2016 07:45,2,0.670,ACTIVE,211.93,342.65,59.981,1467719104,"201051344000988","219011344069620",27.99,25.00,0,330.93,351.37,19.1,16.5,0.146,460367.6,460367.6,37877,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719122,716037.00
07/05/2016 07:45,2,0.633,ACTIVE,211.48,339.34,59.981,1467719104,"201051344001025","219011344069620",28.03,24.50,0,322.81,347.76,18.0,15.4,0.124,474157.3,474157.3,42378,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719123,716038.00
07/05/2016 07:45,2,0.635,ACTIVE,211.93,340.55,59.981,1467719104,"201051344000458","219011344069620",28.15,25.50,0,331.23,348.36,18.1,15.6,0.137,471200.4,471200.4,37799,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719124,716039.00
07/05/2016 07:45,2,0.645,ACTIVE,212.61,342.65,60.018,1467719104,"201051344000853","219011344069620",28.01,24.80,0,333.33,350.17,18.3,15.8,0.137,470176.5,470176.5,37408,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719125,716040.00
07/05/2016 07:45,2,0.605,ACTIVE,211.93,341.15,59.981,1467719104,"201051344000685","219011344069620",27.87,25.00,0,324.02,348.06,17.1,14.6,0.133,474775.2,474775.2,42252,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719126,716041.00
07/05/2016 07:45,2,0.605,ACTIVE,211.93,340.25,59.954,1467719104,"201051344000917","219011344069620",27.97,25.50,0,322.81,347.46,17.1,14.6,0.115,471664.1,471664.1,42242,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719127,716042.00
07/05/2016 07:45,2,0.594,ACTIVE,211.93,339.95,59.981,1467719104,"201051344001145","219011344069620",28.07,24.80,0,323.72,347.76,16.9,14.4,0.119,476828.1,476828.1,42096,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719128,716043.00
07/05/2016 07:45,2,0.623,ACTIVE,211.93,341.15,59.981,1467719104,"201051344000651","219011344069620",27.91,24.30,0,322.81,347.46,17.6,15.1,0.128,469501.3,469501.3,42438,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719129,716044.00
07/05/2016 07:45,2,0.520,ACTIVE,210.57,338.74,59.949,1467719104,"274151322000088","219011344069620",27.12,26.80,0,311.69,344.76,14.3,11.9,0.088,707262.0,707262.0,30918,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719130,716045.00
07/05/2016 07:45,2,0.361,ACTIVE,211.48,393.45,59.981,1467719104,"274151322000068","219011344069620",36.76,29.00,0,336.04,411.48,13.4,11.0,0.075,601334.5,601334.5,32526,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719131,716046.00
07/05/2016 07:45,2,0.660,ACTIVE,211.48,339.04,59.975,1467719104,"201051344001135","219011344069620",28.05,24.50,0,322.51,347.16,18.8,16.2,0.128,465493.5,465493.5,42368,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719131,716047.00
07/05/2016 07:45,2,0.680,ACTIVE,211.70,340.85,59.986,1467719104,"201051344000594","219011344069620",28.01,25.30,0,330.63,348.96,19.3,16.7,0.141,475289.3,475289.3,37842,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719133,716048.00
07/05/2016 07:45,2,0.686,ACTIVE,211.70,340.25,60.002,1467719104,"201051344001203","219011344069620",27.87,24.80,0,324.02,349.86,19.4,16.8,0.141,472988.5,472988.5,42414,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719133,716049.00
07/05/2016 07:45,2,0.514,ACTIVE,210.57,337.84,59.986,1467719104,"274151322000054","219011344069620",27.85,27.30,0,311.99,344.76,14.4,12.0,0.080,722214.1,722214.1,30947,0,0,0,L,1151911521,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719134,716050.00
07/05/2016 07:45,2,0.674,ACTIVE,212.16,340.25,59.975,1467719104,"201051344000867","219011344069620",28.78,25.00,0,331.23,348.96,19.6,17.0,0.137,462686.9,462686.9,37850,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719135,716051.00
07/05/2016 07:45,2,0.729,ACTIVE,211.93,341.75,59.975,1467719104,"201051344001093","219011344069620",28.25,25.00,0,326.72,349.56,20.9,18.2,0.146,471081.1,471081.1,42303,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719136,716052.00
07/05/2016 07:45,2,0.650,ACTIVE,211.93,341.45,59.981,1467719104,"201051344000900","219011344069620",28.07,24.00,0,331.83,349.26,18.6,16.0,0.137,478691.3,478691.3,37231,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719137,716053.00
07/05/2016 07:45,2,0.656,ACTIVE,212.38,340.85,59.981,1467719104,"201051344000648","219011344069620",28.07,24.00,0,332.43,349.56,18.7,16.1,0.133,469525.1,469525.1,37531,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719138,716054.00
07/05/2016 07:45,2,0.648,ACTIVE,212.16,341.45,59.975,1467719104,"201051344000569","219011344069620",28.55,24.80,0,330.93,349.56,18.8,16.2,0.133,479554.5,479554.5,37156,0,0,0,L,1122011218,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719139,716055.00
07/05/2016 07:45,2,0.662,ACTIVE,211.93,340.55,59.981,1467719104,"201051344000983","219011344069620",28.49,25.00,0,331.83,348.96,19.1,16.6,0.141,471262.0,471262.0,37649,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719140,716056.00
07/05/2016 07:45,2,0.672,ACTIVE,211.93,340.55,59.986,1467719104,"201051344001158","219011344069620",27.95,24.80,0,331.23,348.96,19.1,16.5,0.137,464773.6,464773.6,37914,0,0,0,L,1122011218,0,120.65,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719141,716057.00
07/05/2016 07:45,2,0.654,ACTIVE,212.38,342.35,59.981,1467719104,"201051344000576","219011344069620",28.01,24.00,0,331.83,349.86,18.6,16.0,0.133,472022.6,472022.6,37315,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719142,716058.00
07/05/2016 07:45,2,0.518,ACTIVE,210.80,339.04,59.975,1467719104,"274151322000087","219011344069620",27.15,29.00,0,313.20,345.96,14.2,11.8,0.080,695326.5,695326.5,31086,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467719142,716059.00
07/05/2016 08:00,2,0.971,ACTIVE,212.38,343.85,59.959,1467720003,"201051344000645","219011344069620",28.31,25.30,0,333.03,355.58,27.9,25.0,0.212,471613.7,471613.7,37442,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720004,716060.00
07/05/2016 08:00,2,0.797,ACTIVE,210.80,338.14,59.959,1467720003,"274151322000085","219011344069620",27.65,26.80,0,331.23,347.46,22.4,19.7,0.141,723362.7,723362.7,30954,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720005,716061.00
07/05/2016 08:00,2,0.992,ACTIVE,212.38,345.36,59.933,1467720003,"201051344000633","219011344069620",28.71,25.30,0,332.13,357.08,28.9,26.0,0.230,462778.3,462778.3,37933,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720006,716062.00
07/05/2016 08:00,2,1.018,ACTIVE,211.93,343.55,59.975,1467720003,"201051344000469","219011344069620",28.77,24.30,0,331.83,356.18,29.7,26.7,0.239,464658.1,464658.1,37869,0,0,0,L,1122011218,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720007,716063.00
07/05/2016 08:00,2,0.939,ACTIVE,211.25,342.05,59.970,1467720003,"201051344000646","219011344069620",28.61,25.80,0,330.03,357.38,27.2,24.4,0.212,466836.4,466836.4,42419,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720008,716064.00
07/05/2016 08:00,2,0.865,ACTIVE,210.57,339.04,60.007,1467720003,"274151322000052","219011344069620",27.73,28.00,0,329.73,348.66,24.4,21.6,0.164,739435.5,739435.5,31187,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720009,716065.00
07/05/2016 08:00,2,0.910,ACTIVE,211.93,342.95,59.965,1467720003,"201051344000585","219011344069620",28.39,26.00,0,331.83,356.48,26.2,23.4,0.194,474753.2,474753.2,42421,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720010,716066.00
07/05/2016 08:00,2,0.994,ACTIVE,211.25,342.05,59.959,1467720003,"201051344001230","219011344069620",28.05,26.30,0,330.03,358.88,28.2,25.3,0.221,470340.9,470340.9,42231,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720011,716067.00
07/05/2016 08:00,2,0.928,ACTIVE,212.16,342.65,59.917,1467720003,"201051344000582","219011344069620",28.01,25.00,0,332.13,363.09,26.3,23.5,0.208,463464.1,463464.1,42368,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720012,716068.00
07/05/2016 08:00,2,1.041,ACTIVE,211.25,342.35,59.959,1467720003,"201051344000955","219011344069620",28.53,25.50,0,330.63,361.89,30.1,27.1,0.243,476422.2,476422.2,42321,0,0,0,L,1122011218,0,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720012,716069.00
07/05/2016 08:00,2,0.541,ACTIVE,210.80,396.45,59.959,1467720003,"274151322000094","219011344069620",37.13,28.80,0,333.93,444.54,20.4,17.7,0.137,601352.0,601352.0,32317,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720013,716070.00
07/05/2016 08:00,2,1.029,ACTIVE,211.93,343.85,59.965,1467720003,"201051344000579","219011344069620",28.55,26.30,0,332.43,355.88,29.8,26.8,0.234,478606.1,478606.1,17934,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720014,716071.00
07/05/2016 08:00,2,1.014,ACTIVE,211.48,342.05,59.954,1467720003,"201051344000890","219011344069620",28.43,26.30,0,331.23,356.18,29.2,26.3,0.221,473655.7,473655.7,42329,0,0,0,L,1122011218,0,121.55,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720015,716072.00
07/05/2016 08:00,2,1.000,ACTIVE,211.70,343.55,59.954,1467720003,"201051344000438","219011344069620",28.15,25.50,0,331.83,357.68,28.5,25.6,0.230,475426.3,475426.3,42335,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720016,716073.00
07/05/2016 08:00,2,0.980,ACTIVE,211.93,342.95,59.959,1467720003,"201051344000417","219011344069620",28.27,26.00,0,330.63,357.38,28.1,25.2,0.221,467455.3,467455.3,42488,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720017,716074.00
07/05/2016 08:00,2,0.762,ACTIVE,210.80,339.34,59.949,1467720003,"274151322000083","219011344069620",28.11,27.30,0,330.93,347.46,21.7,19.0,0.141,732773.1,732773.1,31267,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720018,716075.00
07/05/2016 08:00,2,0.895,ACTIVE,211.48,338.74,59.959,1467720003,"274151322000076","219011344069620",28.90,27.50,0,331.53,350.17,26.2,23.3,0.177,780919.6,780919.6,31273,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720019,716076.00
07/05/2016 08:00,2,1.027,ACTIVE,211.93,344.15,59.965,1467720003,"201051344000868","219011344069620",28.39,24.50,0,331.83,355.88,29.6,26.6,0.230,463607.9,463607.9,37587,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720020,716077.00
07/05/2016 08:00,2,0.809,ACTIVE,210.80,343.55,59.949,1467720003,"274151322000095","219011344069620",28.86,26.80,0,330.03,347.46,23.6,20.9,0.159,772946.6,772946.6,31184,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720021,716078.00
07/05/2016 08:00,2,1.010,ACTIVE,211.93,345.96,59.959,1467720003,"201051344000988","219011344069620",28.55,25.50,0,332.13,357.68,29.2,26.2,0.239,460372.8,460372.8,37878,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720022,716079.00
07/05/2016 08:00,2,0.951,ACTIVE,211.48,341.75,59.965,1467720003,"201051344001025","219011344069620",28.43,25.30,0,331.53,354.97,27.4,24.5,0.208,474162.2,474162.2,42379,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720023,716080.00
07/05/2016 08:00,2,0.947,ACTIVE,211.93,343.25,59.959,1467720003,"201051344000458","219011344069620",28.69,26.00,0,332.13,354.67,27.6,24.7,0.217,471205.4,471205.4,37800,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720024,716081.00
07/05/2016 08:00,2,0.973,ACTIVE,212.83,345.06,59.954,1467720003,"201051344000853","219011344069620",28.33,25.00,0,333.33,356.78,27.9,25.0,0.221,470181.5,470181.5,37409,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720025,716082.00
07/05/2016 08:00,2,0.928,ACTIVE,211.93,343.55,59.991,1467720003,"201051344000685","219011344069620",28.33,25.80,0,331.53,360.99,26.7,23.8,0.217,474779.9,474779.9,42253,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720026,716083.00
07/05/2016 08:00,2,0.924,ACTIVE,211.93,342.95,59.959,1467720003,"201051344000917","219011344069620",28.33,26.00,0,331.23,360.69,26.5,23.7,0.208,471668.8,471668.8,42243,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720027,716084.00
07/05/2016 08:00,2,0.906,ACTIVE,211.93,342.95,59.981,1467720003,"201051344001145","219011344069620",28.31,25.30,0,332.13,354.67,26.0,23.2,0.203,476832.7,476832.7,42097,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720028,716085.00
07/05/2016 08:00,2,0.949,ACTIVE,212.16,343.85,59.954,1467720003,"201051344000651","219011344069620",28.37,24.80,0,332.43,360.99,27.3,24.5,0.212,469506.2,469506.2,42439,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720029,716086.00
07/05/2016 08:00,2,0.805,ACTIVE,210.35,342.35,59.965,1467720003,"274151322000088","219011344069620",27.79,27.30,0,329.13,347.46,22.7,20.0,0.150,707265.9,707265.9,30919,0,0,0,L,1151911521,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720030,716087.00
07/05/2016 08:00,2,0.549,ACTIVE,211.25,401.56,59.959,1467720003,"274151322000068","219011344069620",37.61,30.00,0,334.84,420.20,21.0,18.3,0.133,601338.1,601338.1,32527,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720030,716088.00
07/05/2016 08:00,2,0.977,ACTIVE,211.70,342.35,59.991,1467720003,"201051344001135","219011344069620",28.55,25.00,0,331.23,355.88,28.2,25.3,0.217,465498.6,465498.6,42369,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720031,716089.00
07/05/2016 08:00,2,1.025,ACTIVE,211.48,343.55,59.907,1467720003,"201051344000594","219011344069620",28.01,25.80,0,331.53,355.58,29.1,26.2,0.230,475294.6,475294.6,37843,0,0,0,L,1122011218,0,120.88,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720032,716090.00
07/05/2016 08:00,2,1.021,ACTIVE,211.93,342.95,59.933,1467720003,"201051344001203","219011344069620",28.45,25.50,0,332.13,356.78,29.4,26.5,0.234,472993.9,472993.9,42415,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720033,716091.00
07/05/2016 08:00,2,0.809,ACTIVE,210.80,341.15,59.928,1467720003,"274151322000054","219011344069620",27.83,27.50,0,330.33,348.06,22.8,20.1,0.146,722218.0,722218.0,30948,0,0,0,L,1151911521,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720034,716092.00
07/05/2016 08:00,2,1.023,ACTIVE,211.93,342.95,59.954,1467720003,"201051344000867","219011344069620",28.61,25.50,0,331.23,355.88,29.7,26.7,0.225,462692.3,462692.3,37851,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720035,716093.00
07/05/2016 08:00,2,1.082,ACTIVE,211.70,344.45,59.954,1467720003,"201051344001093","219011344069620",28.61,25.80,0,330.63,358.28,31.4,28.4,0.243,471086.9,471086.9,42304,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720036,716094.00
07/05/2016 08:00,2,0.979,ACTIVE,211.93,344.15,59.928,1467720003,"201051344000900","219011344069620",28.86,24.50,0,332.13,355.58,28.6,25.7,0.225,478696.5,478696.5,37232,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720037,716095.00
07/05/2016 08:00,2,0.979,ACTIVE,212.38,343.55,59.970,1467720003,"201051344000648","219011344069620",28.31,24.80,0,333.03,355.58,28.1,25.2,0.221,469530.2,469530.2,37532,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720038,716096.00
07/05/2016 08:00,2,0.959,ACTIVE,212.16,343.25,59.922,1467720003,"201051344000569","219011344069620",29.10,25.30,0,332.13,355.28,28.3,25.4,0.221,479559.7,479559.7,37157,0,0,0,L,1122011218,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720039,716097.00
07/05/2016 08:00,2,0.975,ACTIVE,212.16,343.55,59.949,1467720003,"201051344000983","219011344069620",28.94,25.50,0,331.83,355.28,28.6,25.7,0.221,471267.2,471267.2,37650,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720040,716098.00
07/05/2016 08:00,2,1.018,ACTIVE,212.16,343.85,59.922,1467720003,"201051344001158","219011344069620",28.07,25.30,0,332.43,356.18,29.0,26.0,0.234,464778.8,464778.8,37915,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720040,716099.00
07/05/2016 08:00,2,0.977,ACTIVE,212.61,344.45,59.949,1467720003,"201051344000576","219011344069620",28.37,24.80,0,332.73,356.18,28.1,25.2,0.217,472027.7,472027.7,37316,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720041,716100.00
07/05/2016 08:00,2,0.787,ACTIVE,210.80,337.84,59.917,1467720003,"274151322000087","219011344069620",27.67,30.00,0,327.32,347.76,22.1,19.4,0.119,695330.3,695330.3,31087,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720042,716101.00
07/05/2016 08:15,2,1.369,ACTIVE,213.51,348.36,59.970,1467720903,"201051344000645","219011344069620",28.67,25.80,0,332.43,366.10,39.8,36.5,0.318,471621.3,471621.3,37443,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720904,716102.00
07/05/2016 08:15,2,1.145,ACTIVE,210.80,339.65,59.954,1467720903,"274151322000085","219011344069620",28.17,27.50,0,329.43,353.77,32.7,29.6,0.217,723368.8,723368.8,30955,0,0,0,L,1151911521,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720905,716103.00
07/05/2016 08:15,2,1.402,ACTIVE,213.51,349.86,59.949,1467720903,"201051344000633","219011344069620",28.77,25.80,0,332.13,366.70,40.9,37.6,0.336,462786.2,462786.2,37934,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720906,716104.00
07/05/2016 08:15,2,1.424,ACTIVE,213.29,349.26,59.959,1467720903,"201051344000469","219011344069620",28.96,24.80,0,330.33,366.40,41.8,38.4,0.354,464666.3,464666.3,37870,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720907,716105.00
07/05/2016 08:15,2,1.344,ACTIVE,211.03,344.76,59.965,1467720903,"201051344000646","219011344069620",28.45,26.30,0,330.33,362.19,38.8,35.5,0.314,466843.8,466843.8,42420,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720908,716106.00
07/05/2016 08:15,2,1.230,ACTIVE,210.80,348.06,59.938,1467720903,"274151322000052","219011344069620",28.13,28.80,0,329.43,355.28,35.1,32.0,0.225,739442.2,739442.2,31188,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720909,716107.00
07/05/2016 08:15,2,1.291,ACTIVE,211.93,345.66,59.949,1467720903,"201051344000585","219011344069620",28.78,26.50,0,331.83,361.89,37.7,34.4,0.305,474760.4,474760.4,42422,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720910,716108.00
07/05/2016 08:15,2,1.375,ACTIVE,211.48,345.06,59.944,1467720903,"201051344001230","219011344069620",28.80,27.00,0,327.92,362.19,40.1,36.8,0.336,470348.7,470348.7,42232,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720911,716109.00
07/05/2016 08:15,2,1.316,ACTIVE,212.16,345.96,59.959,1467720903,"201051344000582","219011344069620",28.37,25.50,0,331.53,362.79,37.8,34.6,0.309,463471.3,463471.3,42369,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720912,716110.00
07/05/2016 08:15,2,1.438,ACTIVE,211.25,345.06,59.970,1467720903,"201051344000955","219011344069620",29.00,26.30,0,330.03,363.69,42.2,38.8,0.354,476430.4,476430.4,42322,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720913,716111.00
07/05/2016 08:15,2,0.760,ACTIVE,210.57,415.69,59.965,1467720903,"274151322000094","219011344069620",38.80,29.50,0,330.93,425.61,30.0,27.0,0.208,601357.6,601357.6,32318,0,0,0,L,1151911521,0,120.42,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720914,716112.00
07/05/2016 08:15,2,1.436,ACTIVE,213.06,348.96,59.975,1467720903,"201051344000579","219011344069620",28.73,26.80,0,332.13,365.80,41.8,38.4,0.340,478614.2,478614.2,17935,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720914,716113.00
07/05/2016 08:15,2,1.406,ACTIVE,211.25,344.15,59.938,1467720903,"201051344000890","219011344069620",28.82,27.30,0,331.23,363.69,41.1,37.7,0.327,473663.7,473663.7,42330,0,0,0,L,1122011218,0,121.78,119.97,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720915,716114.00
07/05/2016 08:15,2,1.389,ACTIVE,211.70,345.96,59.954,1467720903,"201051344000438","219011344069620",28.84,26.30,0,331.53,364.29,40.6,37.2,0.340,475434.1,475434.1,42336,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720916,716115.00
07/05/2016 08:15,2,1.375,ACTIVE,211.70,345.66,59.975,1467720903,"201051344000417","219011344069620",28.41,26.80,0,330.63,362.49,39.6,36.3,0.327,467462.9,467462.9,42489,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720917,716116.00
07/05/2016 08:15,2,1.121,ACTIVE,210.80,340.55,59.959,1467720903,"274151322000083","219011344069620",28.27,28.00,0,328.82,353.17,32.1,29.0,0.221,732779.1,732779.1,31268,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720918,716117.00
07/05/2016 08:15,2,1.287,ACTIVE,211.25,342.65,59.938,1467720903,"274151322000076","219011344069620",29.34,28.50,0,332.73,356.48,38.3,35.0,0.270,780926.8,780926.8,31274,0,0,0,L,1151911521,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720919,716118.00
07/05/2016 08:15,2,1.441,ACTIVE,212.83,347.76,59.944,1467720903,"201051344000868","219011344069620",28.45,25.00,0,331.83,365.49,41.5,38.2,0.331,463616.0,463616.0,37588,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720920,716119.00
07/05/2016 08:15,2,1.195,ACTIVE,210.80,341.15,59.949,1467720903,"274151322000095","219011344069620",29.12,27.80,0,329.43,354.97,35.3,32.1,0.239,772953.2,772953.2,31185,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720921,716120.00
07/05/2016 08:15,2,1.439,ACTIVE,213.06,349.56,59.954,1467720903,"201051344000988","219011344069620",28.49,26.00,0,331.83,367.90,41.6,38.2,0.345,460380.8,460380.8,37879,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720922,716121.00
07/05/2016 08:15,2,1.352,ACTIVE,211.48,344.15,59.965,1467720903,"201051344001025","219011344069620",28.75,26.00,0,331.23,363.39,39.4,36.1,0.314,474169.7,474169.7,42380,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720923,716122.00
07/05/2016 08:15,2,1.361,ACTIVE,213.29,348.06,59.922,1467720903,"201051344000458","219011344069620",28.53,26.50,0,332.43,364.59,39.3,36.0,0.331,471212.9,471212.9,37801,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720924,716123.00
07/05/2016 08:15,2,1.371,ACTIVE,213.74,349.56,59.954,1467720903,"201051344000853","219011344069620",28.67,25.50,0,333.63,367.00,39.9,36.6,0.331,470189.1,470189.1,37410,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720925,716124.00
07/05/2016 08:15,2,1.326,ACTIVE,211.93,346.56,59.975,1467720903,"201051344000685","219011344069620",28.63,26.30,0,331.83,363.39,38.5,35.2,0.336,474787.2,474787.2,42254,0,0,0,L,1122011218,0,122.46,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720926,716125.00
07/05/2016 08:15,2,1.324,ACTIVE,211.93,345.36,59.928,1467720903,"201051344000917","219011344069620",28.43,26.30,0,330.33,362.79,38.1,34.9,0.305,471676.0,471676.0,42244,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720926,716126.00
07/05/2016 08:15,2,1.283,ACTIVE,211.70,344.76,59.907,1467720903,"201051344001145","219011344069620",28.77,25.80,0,332.43,362.19,37.4,34.2,0.301,476839.8,476839.8,42098,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720927,716127.00
07/05/2016 08:15,2,1.338,ACTIVE,211.93,346.26,59.938,1467720903,"201051344000651","219011344069620",28.84,25.50,0,331.53,363.39,39.1,35.8,0.327,469513.7,469513.7,42440,0,0,0,L,1122011218,0,122.23,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720928,716128.00
07/05/2016 08:15,2,1.178,ACTIVE,210.57,341.15,59.938,1467720903,"274151322000088","219011344069620",27.85,28.00,0,327.92,354.07,33.2,30.1,0.221,707272.2,707272.2,30920,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720929,716129.00
07/05/2016 08:15,2,0.770,ACTIVE,211.48,412.68,59.975,1467720903,"274151322000068","219011344069620",38.65,30.80,0,330.63,427.71,30.1,27.2,0.199,601343.8,601343.8,32528,0,0,0,L,1151911521,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720930,716130.00
07/05/2016 08:15,2,1.373,ACTIVE,211.48,345.06,59.949,1467720903,"201051344001135","219011344069620",28.65,25.80,0,330.93,362.19,39.9,36.6,0.323,465506.3,465506.3,42370,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720931,716131.00
07/05/2016 08:15,2,1.424,ACTIVE,212.83,348.66,59.981,1467720903,"201051344000594","219011344069620",28.69,26.30,0,330.93,365.49,41.4,38.0,0.336,475302.6,475302.6,37844,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720932,716132.00
07/05/2016 08:15,2,1.441,ACTIVE,211.70,345.66,59.922,1467720903,"201051344001203","219011344069620",28.51,26.30,0,331.83,365.80,41.6,38.3,0.340,473001.9,473001.9,42416,0,0,0,L,1122011218,0,122.23,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720933,716133.00
07/05/2016 08:15,2,1.156,ACTIVE,210.80,347.46,59.928,1467720903,"274151322000054","219011344069620",28.39,28.30,0,329.13,354.37,33.2,30.1,0.225,722224.2,722224.2,30949,0,0,0,L,1151911521,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720934,716134.00
07/05/2016 08:15,2,1.434,ACTIVE,213.29,348.06,59.954,1467720903,"201051344000867","219011344069620",28.73,26.30,0,331.53,365.19,41.8,38.4,0.336,462700.5,462700.5,37852,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720935,716135.00
07/05/2016 08:15,2,1.486,ACTIVE,211.70,347.46,59.928,1467720903,"201051344001093","219011344069620",28.86,26.30,0,331.23,365.80,43.5,40.1,0.354,471095.4,471095.4,42305,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720936,716136.00
07/05/2016 08:15,2,1.414,ACTIVE,213.06,349.26,59.944,1467720903,"201051344000900","219011344069620",28.57,25.00,0,331.83,365.80,40.9,37.6,0.331,478704.3,478704.3,37233,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720936,716137.00
07/05/2016 08:15,2,1.373,ACTIVE,213.29,348.66,59.991,1467720903,"201051344000648","219011344069620",28.63,25.30,0,332.43,365.49,39.9,36.6,0.323,469537.8,469537.8,37533,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720937,716138.00
07/05/2016 08:15,2,1.379,ACTIVE,213.06,348.06,59.917,1467720903,"201051344000569","219011344069620",28.78,25.80,0,331.83,365.49,40.2,36.9,0.331,479567.4,479567.4,37158,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720938,716139.00
07/05/2016 08:15,2,1.391,ACTIVE,213.06,348.06,59.970,1467720903,"201051344000983","219011344069620",28.86,25.80,0,331.53,365.19,40.7,37.3,0.336,471275.0,471275.0,37651,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720939,716140.00
07/05/2016 08:15,2,1.406,ACTIVE,213.06,349.26,59.901,1467720903,"201051344001158","219011344069620",28.80,25.80,0,331.53,365.80,41.1,37.7,0.340,464786.8,464786.8,37916,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720940,716141.00
07/05/2016 08:15,2,1.375,ACTIVE,213.51,349.26,59.944,1467720903,"201051344000576","219011344069620",28.67,25.00,0,332.43,365.80,40.0,36.6,0.323,472035.4,472035.4,37317,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720941,716142.00
07/05/2016 08:15,2,1.150,ACTIVE,211.03,346.26,59.944,1467720903,"274151322000087","219011344069620",27.81,31.30,0,331.23,353.17,32.4,29.3,0.186,695336.3,695336.3,31088,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467720942,716143.00
07/05/2016 08:30,2,1.836,ACTIVE,213.96,354.97,59.959,1467721803,"201051344000645","219011344069620",28.63,26.30,0,323.41,375.71,53.3,49.5,0.438,471632.1,471632.1,37444,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721804,716144.00
07/05/2016 08:30,2,1.586,ACTIVE,211.48,343.25,59.996,1467721803,"274151322000085","219011344069620",27.81,28.50,0,318.91,359.78,44.6,41.1,0.296,723377.6,723377.6,30956,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721805,716145.00
07/05/2016 08:30,2,1.859,ACTIVE,213.96,354.07,59.965,1467721803,"201051344000633","219011344069620",28.75,26.50,0,323.11,376.92,54.2,50.4,0.455,462797.1,462797.1,37935,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721806,716146.00
07/05/2016 08:30,2,1.873,ACTIVE,213.74,354.37,59.944,1467721803,"201051344000469","219011344069620",29.12,25.50,0,314.40,377.82,55.2,51.4,0.473,464677.5,464677.5,37871,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721807,716147.00
07/05/2016 08:30,2,1.789,ACTIVE,212.38,351.67,59.959,1467721803,"201051344000646","219011344069620",28.55,27.00,0,319.21,372.41,51.8,48.1,0.438,466854.2,466854.2,42421,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721808,716148.00
07/05/2016 08:30,2,1.660,ACTIVE,211.03,342.35,59.975,1467721803,"274151322000052","219011344069620",28.27,30.00,0,318.00,361.29,47.5,44.0,0.331,739451.6,739451.6,31189,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721809,716149.00
07/05/2016 08:30,2,1.734,ACTIVE,213.06,351.37,59.938,1467721803,"201051344000585","219011344069620",28.86,27.50,0,321.91,372.11,50.7,47.0,0.415,474770.5,474770.5,42423,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721810,716150.00
07/05/2016 08:30,2,1.816,ACTIVE,212.61,351.37,59.954,1467721803,"201051344001230","219011344069620",28.92,28.30,0,318.30,373.31,53.3,49.5,0.438,470359.4,470359.4,42233,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721811,716151.00
07/05/2016 08:30,2,1.756,ACTIVE,213.06,352.57,59.907,1467721803,"201051344000582","219011344069620",28.53,26.30,0,322.21,373.31,50.7,47.0,0.415,463481.5,463481.5,42370,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721812,716152.00
07/05/2016 08:30,2,1.869,ACTIVE,212.16,352.27,59.933,1467721803,"201051344000955","219011344069620",29.26,27.00,0,317.10,374.51,55.5,51.6,0.473,476441.7,476441.7,42323,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721813,716153.00
07/05/2016 08:30,2,1.037,ACTIVE,211.03,419.30,59.981,1467721803,"274151322000094","219011344069620",39.10,30.30,0,331.23,436.43,41.2,37.8,0.283,601365.6,601365.6,32319,0,0,0,L,1151911521,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721814,716154.00
07/05/2016 08:30,2,1.881,ACTIVE,213.74,353.47,59.954,1467721803,"201051344000579","219011344069620",28.82,27.50,0,322.81,376.01,54.9,51.1,0.460,478625.4,478625.4,17936,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721815,716155.00
07/05/2016 08:30,2,1.861,ACTIVE,212.38,350.77,59.970,1467721803,"201051344000890","219011344069620",28.75,28.50,0,319.81,374.21,54.2,50.4,0.433,473674.7,473674.7,42331,0,0,0,L,1122011218,0,122.23,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721815,716156.00
07/05/2016 08:30,2,1.826,ACTIVE,212.83,353.17,59.944,1467721803,"201051344000438","219011344069620",28.98,27.30,0,322.81,375.11,53.7,49.9,0.451,475445.0,475445.0,42337,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721816,716157.00
07/05/2016 08:30,2,1.822,ACTIVE,212.83,351.67,59.986,1467721803,"201051344000417","219011344069620",28.29,28.00,0,321.91,373.31,52.2,48.5,0.442,467473.5,467473.5,42490,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721817,716158.00
07/05/2016 08:30,2,1.535,ACTIVE,210.80,347.46,59.886,1467721803,"274151322000083","219011344069620",28.49,29.00,0,319.21,359.48,44.3,40.8,0.314,732787.8,732787.8,31269,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721818,716159.00
07/05/2016 08:30,2,1.760,ACTIVE,211.93,344.76,59.949,1467721803,"274151322000076","219011344069620",29.18,29.50,0,318.61,363.99,52.0,48.3,0.371,780937.2,780937.2,31275,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721819,716160.00
07/05/2016 08:30,2,1.902,ACTIVE,213.29,353.17,59.986,1467721803,"201051344000868","219011344069620",28.47,25.80,0,322.51,375.71,54.9,51.0,0.446,463627.1,463627.1,37589,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721820,716161.00
