ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 08:30,2,1.650,ACTIVE,210.80,341.45,59.954,1467721803,"274151322000095","219011344069620",29.18,28.80,0,318.00,361.29,48.8,45.2,0.331,772962.9,772962.9,31186,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721821,716162.00
07/05/2016 08:30,2,1.885,ACTIVE,213.51,355.28,59.965,1467721803,"201051344000988","219011344069620",28.78,26.80,0,318.61,380.52,55.0,51.1,0.460,460392.0,460392.0,37880,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721822,716163.00
07/05/2016 08:30,2,1.795,ACTIVE,212.61,350.47,60.007,1467721803,"201051344001025","219011344069620",28.86,27.00,0,320.71,373.91,52.5,48.8,0.429,474180.3,474180.3,42381,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721823,716164.00
07/05/2016 08:30,2,1.789,ACTIVE,213.74,352.57,59.975,1467721803,"201051344000458","219011344069620",28.92,27.00,0,323.11,375.11,52.5,48.7,0.451,471223.5,471223.5,37802,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721824,716165.00
07/05/2016 08:30,2,1.820,ACTIVE,214.19,354.67,60.023,1467721803,"201051344000853","219011344069620",28.80,26.30,0,325.52,376.62,53.1,49.3,0.451,470199.9,470199.9,37411,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721825,716166.00
07/05/2016 08:30,2,1.756,ACTIVE,212.83,352.87,59.975,1467721803,"201051344000685","219011344069620",28.94,27.00,0,323.11,373.31,51.5,47.8,0.451,474797.6,474797.6,42255,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721826,716167.00
07/05/2016 08:30,2,1.748,ACTIVE,212.83,351.97,59.981,1467721803,"201051344000917","219011344069620",28.90,27.00,0,322.21,373.01,51.2,47.5,0.424,471686.3,471686.3,42245,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721826,716168.00
07/05/2016 08:30,2,1.729,ACTIVE,212.83,351.37,59.981,1467721803,"201051344001145","219011344069620",28.78,26.80,0,322.51,372.41,50.5,46.8,0.415,476849.9,476849.9,42099,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721827,716169.00
07/05/2016 08:30,2,1.799,ACTIVE,213.06,352.27,59.886,1467721803,"201051344000651","219011344069620",28.80,26.00,0,322.81,374.81,52.5,48.7,0.433,469524.2,469524.2,42441,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721828,716170.00
07/05/2016 08:30,2,1.621,ACTIVE,211.25,343.25,60.002,1467721803,"274151322000088","219011344069620",27.69,29.00,0,318.30,359.78,45.5,42.0,0.305,707281.1,707281.1,30921,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721829,716171.00
07/05/2016 08:30,2,1.090,ACTIVE,211.70,410.58,59.970,1467721803,"274151322000068","219011344069620",38.21,31.50,0,330.03,436.43,42.0,38.7,0.274,601352.0,601352.0,32529,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721830,716172.00
07/05/2016 08:30,2,1.826,ACTIVE,212.38,351.67,60.018,1467721803,"201051344001135","219011344069620",28.59,26.50,0,319.81,373.61,52.9,49.1,0.429,465517.0,465517.0,42371,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721831,716173.00
07/05/2016 08:30,2,1.885,ACTIVE,212.83,352.57,59.991,1467721803,"201051344000594","219011344069620",28.69,27.30,0,320.71,374.81,54.8,51.0,0.442,475313.6,475313.6,37845,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721832,716174.00
07/05/2016 08:30,2,1.900,ACTIVE,212.83,352.27,59.981,1467721803,"201051344001203","219011344069620",28.65,27.30,0,323.41,376.31,55.2,51.4,0.464,473013.1,473013.1,42417,0,0,0,L,1122011218,0,122.68,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721833,716175.00
07/05/2016 08:30,2,1.594,ACTIVE,211.03,345.66,59.991,1467721803,"274151322000054","219011344069620",28.17,29.30,0,318.00,360.99,45.5,42.0,0.318,722233.2,722233.2,30950,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721834,716176.00
07/05/2016 08:30,2,1.902,ACTIVE,213.51,352.27,60.002,1467721803,"201051344000867","219011344069620",28.61,26.80,0,322.81,375.11,55.2,51.3,0.455,462711.6,462711.6,37853,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721835,716177.00
07/05/2016 08:30,2,1.939,ACTIVE,212.83,353.17,59.965,1467721803,"201051344001093","219011344069620",28.92,27.30,0,321.61,376.62,56.9,53.0,0.460,471107.0,471107.0,42306,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721835,716178.00
07/05/2016 08:30,2,1.852,ACTIVE,213.74,354.67,60.028,1467721803,"201051344000900","219011344069620",29.12,25.50,0,323.41,376.01,54.6,50.7,0.451,478715.3,478715.3,37234,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721836,716179.00
07/05/2016 08:30,2,1.809,ACTIVE,213.74,352.57,60.023,1467721803,"201051344000648","219011344069620",28.90,26.00,0,323.11,375.41,53.0,49.2,0.433,469548.5,469548.5,37534,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721837,716180.00
07/05/2016 08:30,2,1.826,ACTIVE,213.74,352.87,59.949,1467721803,"201051344000569","219011344069620",28.92,26.30,0,323.41,376.01,53.5,49.7,0.446,479578.2,479578.2,37159,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721838,716181.00
07/05/2016 08:30,2,1.844,ACTIVE,213.96,353.77,59.907,1467721803,"201051344000983","219011344069620",28.88,26.50,0,323.11,375.41,53.9,50.1,0.455,471285.9,471285.9,37652,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721839,716182.00
07/05/2016 08:30,2,1.881,ACTIVE,213.51,353.17,59.965,1467721803,"201051344001158","219011344069620",28.55,26.80,0,323.11,376.01,54.4,50.5,0.451,464797.8,464797.8,37917,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721840,716183.00
07/05/2016 08:30,2,1.818,ACTIVE,214.19,354.07,60.034,1467721803,"201051344000576","219011344069620",28.88,25.80,0,323.41,376.01,53.2,49.4,0.438,472046.1,472046.1,37318,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721841,716184.00
07/05/2016 08:30,2,1.566,ACTIVE,211.25,348.06,59.959,1467721803,"274151322000087","219011344069620",27.83,33.00,0,318.00,358.58,44.1,40.6,0.270,695345.0,695345.0,31089,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467721842,716185.00
07/05/2016 08:45,2,2.355,ACTIVE,214.87,359.78,59.886,1467722703,"201051344000645","219011344069620",28.63,27.00,0,335.44,391.64,68.3,64.0,0.557,471646.2,471646.2,37445,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722704,716186.00
07/05/2016 08:45,2,2.066,ACTIVE,211.93,355.58,59.959,1467722703,"274151322000085","219011344069620",27.81,29.50,0,332.43,368.50,58.2,54.2,0.402,723389.5,723389.5,30957,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722705,716187.00
07/05/2016 08:45,2,2.367,ACTIVE,214.41,358.58,59.933,1467722703,"201051344000633","219011344069620",28.80,27.50,0,334.24,392.25,69.1,64.8,0.592,462811.5,462811.5,37936,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722706,716188.00
07/05/2016 08:45,2,2.400,ACTIVE,214.87,359.48,59.959,1467722703,"201051344000469","219011344069620",28.98,26.00,0,334.84,392.25,70.5,66.1,0.597,464692.1,464692.1,37872,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722707,716189.00
07/05/2016 08:45,2,2.277,ACTIVE,212.61,357.08,59.970,1467722703,"201051344000646","219011344069620",28.80,28.30,0,332.43,383.83,66.5,62.2,0.570,466867.9,466867.9,42422,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722708,716190.00
07/05/2016 08:45,2,2.143,ACTIVE,211.48,351.97,59.991,1467722703,"274151322000052","219011344069620",28.43,31.50,0,332.13,370.30,61.6,57.5,0.433,739464.3,739464.3,31190,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722709,716191.00
07/05/2016 08:45,2,2.318,ACTIVE,212.83,356.48,60.002,1467722703,"201051344001230","219011344069620",28.98,29.50,0,332.43,383.53,68.0,63.7,0.561,470373.5,470373.5,42234,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722711,716192.00
07/05/2016 08:45,2,2.258,ACTIVE,213.51,357.68,59.949,1467722703,"201051344000582","219011344069620",28.63,26.80,0,334.24,384.43,65.5,61.3,0.539,463495.0,463495.0,42371,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722712,716193.00
07/05/2016 08:45,2,2.412,ACTIVE,212.61,356.48,59.996,1467722703,"201051344000955","219011344069620",28.84,28.00,0,321.31,392.85,70.5,66.1,0.597,476456.4,476456.4,42324,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722713,716194.00
07/05/2016 08:45,2,1.379,ACTIVE,211.70,422.90,59.949,1467722703,"274151322000094","219011344069620",38.72,31.30,0,333.33,438.23,53.9,50.1,0.376,601376.6,601376.6,32320,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722714,716195.00
07/05/2016 08:45,2,2.377,ACTIVE,214.41,360.08,59.959,1467722703,"201051344000579","219011344069620",29.06,28.50,0,335.14,391.34,70.0,65.7,0.592,478639.9,478639.9,17937,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722714,716196.00
07/05/2016 08:45,2,2.361,ACTIVE,212.61,356.48,60.007,1467722703,"201051344000890","219011344069620",28.86,29.80,0,332.13,385.33,69.1,64.7,0.575,473689.0,473689.0,42332,0,0,0,L,1122011218,0,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722715,716197.00
07/05/2016 08:45,2,2.348,ACTIVE,213.29,358.28,60.018,1467722703,"201051344000438","219011344069620",28.80,28.00,0,318.00,392.85,68.5,64.2,0.579,475459.2,475459.2,42338,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722716,716198.00
07/05/2016 08:45,2,2.277,ACTIVE,213.06,356.48,59.996,1467722703,"201051344000417","219011344069620",28.92,29.00,0,332.43,383.83,66.8,62.5,0.570,467487.3,467487.3,42491,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722717,716199.00
07/05/2016 08:45,2,2.033,ACTIVE,211.70,345.96,59.954,1467722703,"274151322000083","219011344069620",28.35,30.50,0,332.43,368.20,58.4,54.4,0.420,732799.6,732799.6,31270,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722718,716200.00
07/05/2016 08:45,2,2.287,ACTIVE,212.16,358.58,59.928,1467722703,"274151322000076","219011344069620",29.12,30.80,0,333.93,373.61,67.5,63.2,0.482,780951.1,780951.1,31276,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722719,716201.00
07/05/2016 08:45,2,2.418,ACTIVE,213.96,358.28,59.986,1467722703,"201051344000868","219011344069620",28.59,26.30,0,334.24,386.83,70.1,65.7,0.579,463641.6,463641.6,37590,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722720,716202.00
07/05/2016 08:45,2,2.170,ACTIVE,211.48,346.86,59.870,1467722703,"274151322000095","219011344069620",29.16,30.30,0,332.43,371.21,64.1,59.9,0.446,772975.9,772975.9,31187,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722721,716203.00
07/05/2016 08:45,2,2.400,ACTIVE,214.41,360.38,59.928,1467722703,"201051344000988","219011344069620",28.92,27.30,0,333.63,394.05,70.3,66.0,0.597,460406.6,460406.6,37881,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722723,716204.00
07/05/2016 08:45,2,2.289,ACTIVE,213.29,356.48,59.912,1467722703,"201051344001025","219011344069620",29.16,28.30,0,332.73,385.03,67.7,63.4,0.552,474194.3,474194.3,42382,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722723,716205.00
07/05/2016 08:45,2,2.289,ACTIVE,214.64,358.88,59.922,1467722703,"201051344000458","219011344069620",29.16,27.80,0,335.14,388.94,67.6,63.4,0.583,471237.4,471237.4,37803,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722724,716206.00
07/05/2016 08:45,2,2.330,ACTIVE,215.32,359.48,59.912,1467722703,"201051344000853","219011344069620",29.00,26.80,0,335.44,391.64,68.4,64.1,0.575,470214.0,470214.0,37412,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722725,716207.00
07/05/2016 08:45,2,2.254,ACTIVE,213.29,357.08,59.965,1467722703,"201051344000685","219011344069620",29.10,27.80,0,332.13,384.43,66.4,62.2,0.575,474811.3,474811.3,42256,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722726,716208.00
07/05/2016 08:45,2,2.275,ACTIVE,213.74,357.08,59.965,1467722703,"201051344000917","219011344069620",28.63,27.80,0,333.03,384.13,66.0,61.7,0.557,471699.9,471699.9,42246,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722727,716209.00
07/05/2016 08:45,2,2.246,ACTIVE,213.29,356.78,59.965,1467722703,"201051344001145","219011344069620",28.69,27.80,0,334.54,383.23,65.3,61.1,0.539,476863.3,476863.3,42100,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722728,716210.00
07/05/2016 08:45,2,2.316,ACTIVE,213.74,359.18,59.996,1467722703,"201051344000651","219011344069620",28.73,27.30,0,334.54,387.44,67.4,63.1,0.557,469538.1,469538.1,42442,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722729,716211.00
07/05/2016 08:45,2,2.086,ACTIVE,211.48,345.36,59.949,1467722703,"274151322000088","219011344069620",27.95,30.00,0,331.53,368.50,59.0,55.0,0.402,707293.2,707293.2,30922,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722730,716212.00
07/05/2016 08:45,2,1.400,ACTIVE,212.38,422.00,59.949,1467722703,"274151322000068","219011344069620",38.66,32.40,0,333.93,444.54,54.3,50.5,0.371,601363.0,601363.0,32530,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722731,716213.00
07/05/2016 08:45,2,2.336,ACTIVE,213.06,356.78,59.996,1467722703,"201051344001135","219011344069620",28.57,27.30,0,333.03,384.13,67.6,63.3,0.566,465531.0,465531.0,42372,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722732,716214.00
07/05/2016 08:45,2,2.381,ACTIVE,213.96,358.28,59.981,1467722703,"201051344000594","219011344069620",28.90,28.30,0,331.53,386.23,69.7,65.3,0.579,475328.1,475328.1,37846,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722733,716215.00
07/05/2016 08:45,2,2.377,ACTIVE,213.51,358.28,59.954,1467722703,"201051344001203","219011344069620",29.12,28.50,0,333.93,387.14,70.1,65.8,0.601,473027.7,473027.7,42418,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722734,716216.00
07/05/2016 08:45,2,2.080,ACTIVE,211.70,345.96,59.933,1467722703,"274151322000054","219011344069620",28.13,30.30,0,332.13,369.10,59.2,55.2,0.407,722245.3,722245.3,30951,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722734,716217.00
07/05/2016 08:45,2,2.381,ACTIVE,214.41,358.28,59.996,1467722703,"201051344000867","219011344069620",29.12,27.80,0,334.24,386.23,70.2,65.9,0.575,462726.2,462726.2,37854,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722735,716218.00
07/05/2016 08:45,2,2.441,ACTIVE,213.51,359.78,59.944,1467722703,"201051344001093","219011344069620",29.02,28.00,0,334.24,387.74,71.8,67.4,0.592,471122.0,471122.0,42307,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722736,716219.00
07/05/2016 08:45,2,2.385,ACTIVE,214.41,358.58,59.954,1467722703,"201051344000900","219011344069620",29.08,26.00,0,334.54,391.34,70.2,65.8,0.579,478729.8,478729.8,37235,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722737,716220.00
07/05/2016 08:45,2,2.314,ACTIVE,214.64,357.08,59.965,1467722703,"201051344000648","219011344069620",29.04,26.50,0,335.74,390.74,68.1,63.8,0.566,469562.6,469562.6,37535,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722738,716221.00
07/05/2016 08:45,2,2.326,ACTIVE,214.41,359.48,59.954,1467722703,"201051344000569","219011344069620",29.24,27.00,0,335.74,391.34,68.9,64.6,0.575,479592.4,479592.4,37160,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722739,716222.00
07/05/2016 08:45,2,2.342,ACTIVE,214.41,359.18,60.018,1467722703,"201051344000983","219011344069620",29.26,27.30,0,334.84,389.24,69.4,65.1,0.588,471300.2,471300.2,37653,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722740,716223.00
07/05/2016 08:45,2,2.404,ACTIVE,214.41,359.48,59.954,1467722703,"201051344001158","219011344069620",28.67,27.50,0,334.84,392.25,69.8,65.5,0.588,464812.2,464812.2,37918,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722741,716224.00
07/05/2016 08:45,2,2.309,ACTIVE,214.87,360.38,60.012,1467722703,"201051344000576","219011344069620",29.26,26.30,0,335.44,391.94,68.5,64.2,0.570,472060.3,472060.3,37319,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722742,716225.00
07/05/2016 08:45,2,2.049,ACTIVE,211.93,346.56,59.970,1467722703,"274151322000087","219011344069620",27.97,35.00,0,332.73,367.00,58.0,54.1,0.367,695356.8,695356.8,31090,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722743,716226.00
07/05/2016 08:45,2,2.223,ACTIVE,213.74,357.08,60.007,1467722703,"201051344000585","219011344069620",29.48,28.30,0,333.03,383.23,66.4,62.1,0.548,474784.6,474784.6,42424,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467722743,716227.00
07/05/2016 09:00,2,2.912,ACTIVE,215.09,348.66,59.938,1467723603,"201051344000645","219011344069620",28.43,29.30,0,334.84,396.45,83.8,79.0,0.384,471664.8,471664.8,37446,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723604,716228.00
07/05/2016 09:00,2,2.584,ACTIVE,211.70,345.66,59.970,1467723603,"274151322000085","219011344069620",27.79,31.00,0,333.03,376.62,72.7,68.2,0.504,723405.4,723405.4,30958,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723605,716229.00
07/05/2016 09:00,2,2.889,ACTIVE,215.09,350.17,59.986,1467723603,"201051344000633","219011344069620",28.77,30.00,0,334.54,396.15,84.2,79.3,0.407,462830.2,462830.2,37937,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723606,716230.00
07/05/2016 09:00,2,2.916,ACTIVE,215.09,348.96,59.965,1467723603,"201051344000469","219011344069620",29.04,27.80,0,334.24,398.26,85.8,80.9,0.415,464711.2,464711.2,37873,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723607,716231.00
07/05/2016 09:00,2,2.820,ACTIVE,213.06,345.96,59.944,1467723603,"201051344000646","219011344069620",28.63,30.30,0,333.33,390.74,81.8,77.1,0.398,466886.0,466886.0,42423,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723608,716232.00
07/05/2016 09:00,2,2.654,ACTIVE,211.25,361.29,59.959,1467723603,"274151322000052","219011344069620",28.41,34.50,0,328.82,377.82,76.3,71.7,0.544,739481.1,739481.1,31191,0,0,0,L,1151911521,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723609,716233.00
07/05/2016 09:00,2,2.795,ACTIVE,213.96,346.56,59.996,1467723603,"201051344000585","219011344069620",28.96,30.50,0,333.93,389.84,82.0,77.3,0.384,474802.0,474802.0,42425,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723610,716234.00
07/05/2016 09:00,2,2.863,ACTIVE,213.06,345.06,60.012,1467723603,"201051344001230","219011344069620",28.77,31.80,0,332.43,389.54,83.4,78.6,0.393,470392.0,470392.0,42235,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723610,716235.00
07/05/2016 09:00,2,2.814,ACTIVE,213.96,347.46,60.012,1467723603,"201051344000582","219011344069620",28.39,29.00,0,334.24,391.64,80.9,76.1,0.376,463512.8,463512.8,42372,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723611,716236.00
07/05/2016 09:00,2,2.928,ACTIVE,213.06,345.36,60.002,1467723603,"201051344000955","219011344069620",28.80,30.50,0,332.43,390.14,85.5,80.6,0.407,476475.4,476475.4,42325,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723612,716237.00
07/05/2016 09:00,2,1.707,ACTIVE,211.48,431.32,59.965,1467723603,"274151322000094","219011344069620",39.02,32.60,0,389.54,447.85,67.5,63.2,0.482,601391.4,601391.4,32321,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723613,716238.00
07/05/2016 09:00,2,2.945,ACTIVE,215.09,349.26,59.938,1467723603,"201051344000579","219011344069620",28.59,30.80,0,334.84,398.86,85.3,80.4,0.415,478658.8,478658.8,17938,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723614,716239.00
07/05/2016 09:00,2,2.887,ACTIVE,213.06,345.66,59.933,1467723603,"201051344000890","219011344069620",28.77,32.80,0,332.73,391.34,84.2,79.3,0.389,473707.7,473707.7,42333,0,0,0,L,1122011218,0,122.68,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723615,716240.00
07/05/2016 09:00,2,2.838,ACTIVE,213.51,347.16,59.970,1467723603,"201051344000438","219011344069620",29.06,30.50,0,334.54,391.94,83.6,78.7,0.398,475477.8,475477.8,42339,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723616,716241.00
07/05/2016 09:00,2,2.830,ACTIVE,213.51,346.26,59.996,1467723603,"201051344000417","219011344069620",28.49,31.80,0,333.33,390.74,81.6,76.9,0.393,467505.5,467505.5,42492,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723617,716242.00
07/05/2016 09:00,2,2.533,ACTIVE,211.25,361.89,59.959,1467723603,"274151322000083","219011344069620",28.45,32.20,0,332.13,377.22,72.8,68.4,0.535,732815.6,732815.6,31271,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723618,716243.00
07/05/2016 09:00,2,2.791,ACTIVE,212.16,352.57,59.959,1467723603,"274151322000076","219011344069620",29.14,34.30,0,334.24,378.12,82.3,77.5,0.327,780969.5,780969.5,31277,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723619,716244.00
07/05/2016 09:00,2,2.867,ACTIVE,214.41,347.76,59.975,1467723603,"201051344000868","219011344069620",28.94,28.50,0,334.24,392.55,84.0,79.2,0.389,463660.6,463660.6,37591,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723620,716245.00
07/05/2016 09:00,2,2.713,ACTIVE,211.25,346.56,59.954,1467723603,"274151322000095","219011344069620",28.61,33.30,0,331.83,377.52,78.6,73.9,0.301,772993.5,772993.5,31188,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723621,716246.00
07/05/2016 09:00,2,2.893,ACTIVE,215.09,350.77,59.944,1467723603,"201051344000988","219011344069620",28.51,29.80,0,333.93,400.06,83.6,78.7,0.393,460425.6,460425.6,37882,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723621,716247.00
07/05/2016 09:00,2,2.807,ACTIVE,213.74,345.96,59.986,1467723603,"201051344001025","219011344069620",28.55,30.50,0,334.54,391.04,81.2,76.4,0.371,474212.7,474212.7,42383,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723622,716248.00
07/05/2016 09:00,2,2.744,ACTIVE,215.09,348.96,59.975,1467723603,"201051344000458","219011344069620",29.00,30.00,0,335.14,395.85,80.7,75.9,0.389,471255.8,471255.8,37804,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723623,716249.00
07/05/2016 09:00,2,2.771,ACTIVE,215.54,349.86,59.959,1467723603,"201051344000853","219011344069620",28.96,28.80,0,335.74,398.26,81.3,76.6,0.389,470232.6,470232.6,37413,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723624,716250.00
07/05/2016 09:00,2,2.734,ACTIVE,213.51,346.56,59.959,1467723603,"201051344000685","219011344069620",28.47,30.50,0,334.24,390.44,78.9,74.2,0.393,474829.4,474829.4,42257,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723625,716251.00
07/05/2016 09:00,2,2.713,ACTIVE,213.74,347.16,60.002,1467723603,"201051344000917","219011344069620",28.59,30.50,0,333.63,390.44,78.5,73.8,0.371,471717.9,471717.9,42247,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723626,716252.00
07/05/2016 09:00,2,2.672,ACTIVE,213.51,345.66,59.954,1467723603,"201051344001145","219011344069620",28.77,30.00,0,334.84,390.14,77.9,73.3,0.362,476881.1,476881.1,42101,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723627,716253.00
07/05/2016 09:00,2,2.744,ACTIVE,213.96,346.26,59.949,1467723603,"201051344000651","219011344069620",28.71,29.50,0,334.24,391.64,79.8,75.1,0.362,469556.5,469556.5,42443,0,0,0,L,1122011218,0,123.36,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723628,716254.00
07/05/2016 09:00,2,2.500,ACTIVE,211.25,348.06,59.970,1467723603,"274151322000088","219011344069620",27.83,31.30,0,332.13,376.92,70.6,66.2,0.486,707309.3,707309.3,30923,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723629,716255.00
07/05/2016 09:00,2,1.695,ACTIVE,212.16,420.20,59.944,1467723603,"274151322000068","219011344069620",38.39,33.50,0,387.74,450.56,66.3,62.1,0.446,601377.8,601377.8,32531,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723630,716256.00
07/05/2016 09:00,2,2.748,ACTIVE,213.51,345.96,59.986,1467723603,"201051344001135","219011344069620",28.71,30.30,0,334.24,390.74,80.0,75.2,0.371,465549.3,465549.3,42373,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723631,716257.00
07/05/2016 09:00,2,2.799,ACTIVE,214.19,348.36,59.991,1467723603,"201051344000594","219011344069620",28.84,31.30,0,334.24,391.34,81.8,77.0,0.371,475347.0,475347.0,37847,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723631,716258.00
07/05/2016 09:00,2,2.799,ACTIVE,213.96,346.86,60.007,1467723603,"201051344001203","219011344069620",28.96,31.00,0,334.24,392.55,82.2,77.4,0.380,473046.7,473046.7,42419,0,0,0,L,1122011218,0,123.36,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723632,716259.00
07/05/2016 09:00,2,2.516,ACTIVE,211.25,361.59,59.949,1467723603,"274151322000054","219011344069620",27.91,31.50,0,331.53,377.82,71.0,66.6,0.495,722261.4,722261.4,30952,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723633,716260.00
07/05/2016 09:00,2,2.842,ACTIVE,214.87,347.76,59.981,1467723603,"201051344000867","219011344069620",28.55,30.00,0,334.54,391.64,82.1,77.3,0.376,462745.2,462745.2,37855,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723634,716261.00
07/05/2016 09:00,2,2.867,ACTIVE,213.74,346.86,59.965,1467723603,"201051344001093","219011344069620",28.55,30.80,0,334.24,392.25,82.8,78.0,0.384,471141.3,471141.3,42308,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723635,716262.00
07/05/2016 09:00,2,2.793,ACTIVE,214.64,347.76,59.965,1467723603,"201051344000900","219011344069620",29.10,28.30,0,334.24,396.75,82.4,77.6,0.389,478748.9,478748.9,37236,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723636,716263.00
07/05/2016 09:00,2,2.744,ACTIVE,215.09,348.66,59.996,1467723603,"201051344000648","219011344069620",28.77,28.50,0,335.14,396.45,79.9,75.2,0.371,469581.0,469581.0,37536,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723637,716264.00
07/05/2016 09:00,2,2.773,ACTIVE,214.87,348.06,59.933,1467723603,"201051344000569","219011344069620",28.86,29.00,0,334.24,396.75,81.0,76.3,0.380,479611.0,479611.0,37161,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723638,716265.00
07/05/2016 09:00,2,2.783,ACTIVE,214.87,348.06,59.965,1467723603,"201051344000983","219011344069620",28.96,29.30,0,334.54,395.25,81.6,76.8,0.393,471319.0,471319.0,37654,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723639,716266.00
07/05/2016 09:00,2,2.838,ACTIVE,215.09,348.96,59.944,1467723603,"201051344001158","219011344069620",28.41,29.30,0,334.24,397.96,81.7,77.0,0.389,464831.0,464831.0,37919,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723640,716267.00
07/05/2016 09:00,2,2.762,ACTIVE,215.32,350.17,59.928,1467723603,"201051344000576","219011344069620",28.94,28.00,0,334.54,398.56,81.0,76.2,0.371,472078.8,472078.8,37320,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723641,716268.00
07/05/2016 09:00,2,2.500,ACTIVE,211.25,360.99,59.954,1467723603,"274151322000087","219011344069620",27.67,37.50,0,332.43,374.81,70.1,65.8,0.455,695372.5,695372.5,31091,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467723642,716269.00
07/05/2016 09:15,2,3.215,ACTIVE,215.77,349.86,59.965,1467724503,"201051344000645","219011344069620",28.71,29.80,0,317.70,394.95,93.5,88.3,0.429,471684.9,471684.9,37447,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724505,716270.00
07/05/2016 09:15,2,2.926,ACTIVE,212.16,341.75,59.949,1467724503,"274151322000085","219011344069620",27.65,33.50,0,333.03,377.82,81.9,77.1,0.309,723422.9,723422.9,30959,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724506,716271.00
07/05/2016 09:15,2,3.217,ACTIVE,215.32,351.07,59.938,1467724503,"201051344000633","219011344069620",28.69,31.00,0,315.30,394.35,93.5,88.4,0.451,462850.5,462850.5,37938,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724506,716272.00
07/05/2016 09:15,2,3.211,ACTIVE,215.77,350.77,59.933,1467724503,"201051344000469","219011344069620",29.16,28.50,0,317.40,397.05,94.9,89.7,0.464,464731.8,464731.8,37874,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724507,716273.00
07/05/2016 09:15,2,2.973,ACTIVE,211.70,341.15,59.975,1467724503,"274151322000052","219011344069620",28.29,36.30,0,328.52,377.52,85.3,80.4,0.336,739499.5,739499.5,31192,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724509,716274.00
07/05/2016 09:15,2,3.055,ACTIVE,214.41,349.56,59.991,1467724503,"201051344000585","219011344069620",29.34,31.80,0,318.00,390.14,90.8,85.7,0.424,474821.7,474821.7,42426,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724510,716275.00
07/05/2016 09:15,2,3.121,ACTIVE,213.51,347.16,59.912,1467724503,"201051344001230","219011344069620",28.98,32.60,0,317.10,388.64,91.7,86.6,0.433,470411.9,470411.9,42236,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724511,716276.00
07/05/2016 09:15,2,3.092,ACTIVE,214.64,348.06,59.928,1467724503,"201051344000582","219011344069620",28.51,30.00,0,318.30,390.44,89.3,84.2,0.415,463532.1,463532.1,42373,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724512,716277.00
07/05/2016 09:15,2,3.205,ACTIVE,213.74,347.76,59.933,1467724503,"201051344000955","219011344069620",28.78,31.80,0,318.91,389.84,93.4,88.2,0.451,476495.8,476495.8,42326,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724513,716278.00
07/05/2016 09:15,2,1.932,ACTIVE,212.16,430.42,59.954,1467724503,"274151322000094","219011344069620",38.86,34.80,0,386.23,452.06,74.8,70.3,0.521,601407.7,601407.7,32322,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724514,716279.00
07/05/2016 09:15,2,3.180,ACTIVE,215.54,350.17,59.965,1467724503,"201051344000579","219011344069620",28.96,32.20,0,320.11,396.75,93.3,88.1,0.438,478679.2,478679.2,17939,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724515,716280.00
07/05/2016 09:15,2,3.199,ACTIVE,213.96,347.16,59.933,1467724503,"201051344000890","219011344069620",28.41,33.80,0,319.51,389.54,92.1,87.0,0.424,473727.8,473727.8,42334,0,0,0,L,1122011218,0,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724516,716281.00
07/05/2016 09:15,2,3.160,ACTIVE,214.19,349.26,59.917,1467724503,"201051344000438","219011344069620",28.71,31.50,0,315.90,390.74,91.8,86.7,0.442,475497.8,475497.8,42340,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724517,716282.00
07/05/2016 09:15,2,3.117,ACTIVE,214.19,348.96,59.959,1467724503,"201051344000417","219011344069620",28.55,33.00,0,318.00,390.14,90.1,85.0,0.429,467525.1,467525.1,42493,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724518,716283.00
07/05/2016 09:15,2,2.854,ACTIVE,211.70,341.15,59.944,1467724503,"274151322000083","219011344069620",28.45,35.60,0,331.53,377.52,82.1,77.3,0.318,732833.3,732833.3,31272,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724518,716284.00
07/05/2016 09:15,2,3.145,ACTIVE,212.61,342.05,59.949,1467724503,"274151322000076","219011344069620",29.00,35.80,0,328.52,378.42,92.3,87.1,0.362,780989.5,780989.5,31278,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724519,716285.00
07/05/2016 09:15,2,3.236,ACTIVE,215.09,350.47,59.922,1467724503,"201051344000868","219011344069620",28.73,29.50,0,318.30,391.64,94.2,89.0,0.429,463681.1,463681.1,37592,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724520,716286.00
07/05/2016 09:15,2,3.061,ACTIVE,211.93,341.15,59.975,1467724503,"274151322000095","219011344069620",28.90,35.60,0,327.62,377.52,89.6,84.5,0.336,773012.8,773012.8,31189,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724521,716287.00
07/05/2016 09:15,2,3.271,ACTIVE,215.77,352.27,59.981,1467724503,"201051344000988","219011344069620",28.47,30.50,0,316.80,398.56,94.3,89.1,0.451,460446.1,460446.1,37883,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724522,716288.00
07/05/2016 09:15,2,3.156,ACTIVE,214.19,348.96,59.986,1467724503,"201051344001025","219011344069620",28.96,32.20,0,318.61,390.74,92.7,87.5,0.424,474232.7,474232.7,42384,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724523,716289.00
07/05/2016 09:15,2,3.131,ACTIVE,215.77,350.47,59.965,1467724503,"201051344000458","219011344069620",29.10,30.80,0,318.61,394.05,92.3,87.2,0.451,471275.8,471275.8,37805,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724524,716290.00
07/05/2016 09:15,2,3.203,ACTIVE,216.22,351.97,59.981,1467724503,"201051344000853","219011344069620",28.84,29.50,0,321.31,397.66,93.5,88.4,0.442,470252.8,470252.8,37414,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724525,716291.00
07/05/2016 09:15,2,3.146,ACTIVE,213.96,348.66,59.986,1467724503,"201051344000685","219011344069620",28.59,31.00,0,317.40,389.84,91.1,86.0,0.451,474849.0,474849.0,42258,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724526,716292.00
07/05/2016 09:15,2,3.104,ACTIVE,214.19,348.36,59.981,1467724503,"201051344000917","219011344069620",28.90,31.00,0,320.41,390.14,90.7,85.7,0.433,471737.5,471737.5,42248,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724527,716293.00
07/05/2016 09:15,2,3.098,ACTIVE,213.74,347.16,59.917,1467724503,"201051344001145","219011344069620",28.75,30.30,0,320.71,389.24,90.2,85.1,0.420,476900.6,476900.6,42102,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724528,716294.00
07/05/2016 09:15,2,3.184,ACTIVE,214.64,349.26,59.944,1467724503,"201051344000651","219011344069620",28.63,30.50,0,317.40,391.04,92.2,87.1,0.433,469576.4,469576.4,42444,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724529,716295.00
07/05/2016 09:15,2,2.916,ACTIVE,211.48,341.75,59.944,1467724503,"274151322000088","219011344069620",27.77,34.00,0,332.13,376.92,82.0,77.3,0.305,707326.9,707326.9,30924,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724530,716296.00
07/05/2016 09:15,2,1.979,ACTIVE,212.83,423.50,59.944,1467724503,"274151322000068","219011344069620",38.19,35.40,0,385.33,450.56,76.3,71.7,0.539,601394.2,601394.2,32532,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724530,716297.00
07/05/2016 09:15,2,3.125,ACTIVE,213.96,346.56,59.986,1467724503,"201051344001135","219011344069620",29.02,30.50,0,318.91,389.84,91.9,86.8,0.424,465569.3,465569.3,42374,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724531,716298.00
07/05/2016 09:15,2,3.219,ACTIVE,214.64,349.56,59.954,1467724503,"201051344000594","219011344069620",28.75,32.40,0,318.00,391.94,93.8,88.6,0.438,475367.3,475367.3,37848,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724532,716299.00
07/05/2016 09:15,2,3.188,ACTIVE,214.41,348.66,59.917,1467724503,"201051344001203","219011344069620",29.12,32.00,0,317.70,391.94,94.1,88.9,0.451,473067.1,473067.1,42420,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724533,716300.00
07/05/2016 09:15,2,2.908,ACTIVE,211.70,339.65,59.922,1467724503,"274151322000054","219011344069620",27.97,34.00,0,331.83,378.12,82.4,77.6,0.314,722279.2,722279.2,30953,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724534,716301.00
07/05/2016 09:15,2,3.230,ACTIVE,215.32,349.56,59.975,1467724503,"201051344000867","219011344069620",28.78,31.30,0,316.80,391.34,94.2,89.0,0.429,462765.7,462765.7,37856,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724535,716302.00
07/05/2016 09:15,2,3.238,ACTIVE,214.41,349.56,59.986,1467724503,"201051344001093","219011344069620",28.92,32.00,0,318.00,391.64,94.9,89.7,0.451,471161.9,471161.9,42309,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724536,716303.00
07/05/2016 09:15,2,3.195,ACTIVE,215.32,350.47,59.954,1467724503,"201051344000900","219011344069620",29.26,28.80,0,318.00,395.85,94.8,89.5,0.442,478769.4,478769.4,37237,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724537,716304.00
