ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 09:15,2,3.166,ACTIVE,215.54,349.26,59.917,1467724503,"201051344000648","219011344069620",28.63,30.00,0,318.61,394.05,91.8,86.7,0.429,469600.9,469600.9,37537,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724538,716305.00
07/05/2016 09:15,2,3.170,ACTIVE,215.54,350.47,59.928,1467724503,"201051344000569","219011344069620",29.00,29.80,0,318.00,393.45,93.1,87.9,0.442,479631.2,479631.2,37162,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724539,716306.00
07/05/2016 09:15,2,3.166,ACTIVE,215.77,350.77,59.917,1467724503,"201051344000983","219011344069620",29.14,29.80,0,317.10,394.35,93.4,88.3,0.451,471339.3,471339.3,37655,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724540,716307.00
07/05/2016 09:15,2,3.211,ACTIVE,215.77,350.47,59.965,1467724503,"201051344001158","219011344069620",28.67,30.30,0,317.70,396.15,93.3,88.1,0.446,464851.3,464851.3,37920,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724541,716308.00
07/05/2016 09:15,2,3.141,ACTIVE,216.00,351.97,59.981,1467724503,"201051344000576","219011344069620",29.06,28.80,0,318.30,396.45,92.5,87.4,0.433,472098.9,472098.9,37321,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724541,716309.00
07/05/2016 09:15,2,2.832,ACTIVE,211.93,350.47,59.965,1467724503,"274151322000087","219011344069620",28.07,40.80,0,332.43,375.71,80.5,75.8,0.287,695389.9,695389.9,31092,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724542,716310.00
07/05/2016 09:15,2,3.098,ACTIVE,213.74,347.76,59.954,1467724503,"201051344000646","219011344069620",29.02,31.50,0,318.91,390.14,91.1,86.0,0.433,466906.6,466906.6,42424,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467724543,716311.00
07/05/2016 09:30,2,3.908,ACTIVE,216.22,353.47,59.986,1467725403,"201051344000645","219011344069620",28.71,30.80,0,317.70,395.25,113.6,107.7,0.521,471706.6,471706.6,37448,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725404,716312.00
07/05/2016 09:30,2,3.561,ACTIVE,211.93,351.37,59.949,1467725403,"274151322000085","219011344069620",27.71,35.00,0,328.82,379.32,100.0,94.5,0.389,723442.0,723442.0,30960,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725405,716313.00
07/05/2016 09:30,2,3.928,ACTIVE,215.54,354.37,59.975,1467725403,"201051344000633","219011344069620",28.61,31.30,0,318.30,392.55,113.8,107.9,0.548,462872.3,462872.3,37939,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725406,716314.00
07/05/2016 09:30,2,3.943,ACTIVE,216.22,354.07,59.954,1467725403,"201051344000469","219011344069620",28.96,28.30,0,317.70,395.55,115.7,109.7,0.557,464754.0,464754.0,37875,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725407,716315.00
07/05/2016 09:30,2,3.842,ACTIVE,213.51,350.47,59.944,1467725403,"201051344000646","219011344069620",28.59,32.40,0,316.80,389.54,111.2,105.5,0.530,466927.1,466927.1,42425,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725408,716316.00
07/05/2016 09:30,2,3.656,ACTIVE,211.70,352.27,59.970,1467725403,"274151322000052","219011344069620",28.23,38.60,0,326.72,376.62,104.6,99.0,0.411,739519.5,739519.5,31193,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725409,716317.00
07/05/2016 09:30,2,3.828,ACTIVE,214.87,350.77,59.954,1467725403,"201051344000585","219011344069620",28.71,32.20,0,318.91,389.84,111.4,105.6,0.521,474843.1,474843.1,42427,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725410,716318.00
07/05/2016 09:30,2,3.797,ACTIVE,213.51,349.56,59.959,1467725403,"201051344001230","219011344069620",29.20,33.30,0,318.61,388.64,112.2,106.4,0.526,470433.4,470433.4,42237,0,0,0,L,1122011218,0,122.91,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725410,716319.00
07/05/2016 09:30,2,3.777,ACTIVE,214.87,351.07,59.917,1467725403,"201051344000582","219011344069620",28.73,31.30,0,319.21,390.74,109.9,104.1,0.508,463553.2,463553.2,42374,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725411,716320.00
07/05/2016 09:30,2,3.918,ACTIVE,213.74,351.07,59.933,1467725403,"201051344000955","219011344069620",28.90,32.40,0,318.91,389.84,114.6,108.7,0.557,476517.7,476517.7,42327,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725412,716321.00
07/05/2016 09:30,2,2.352,ACTIVE,211.70,419.00,59.949,1467725403,"274151322000094","219011344069620",39.10,36.30,0,395.85,453.86,94.4,89.2,0.376,601425.5,601425.5,32323,0,0,0,L,1151911521,0,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725413,716322.00
07/05/2016 09:30,2,3.939,ACTIVE,216.22,353.77,59.981,1467725403,"201051344000579","219011344069620",28.82,32.60,0,320.41,394.35,115.0,109.1,0.539,478701.3,478701.3,17940,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725414,716323.00
07/05/2016 09:30,2,3.900,ACTIVE,213.96,351.07,59.991,1467725403,"201051344000890","219011344069620",28.77,34.80,0,318.30,390.44,113.6,107.8,0.526,473749.5,473749.5,42335,0,0,0,L,1122011218,0,123.14,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725415,716324.00
07/05/2016 09:30,2,3.914,ACTIVE,214.41,350.17,59.996,1467725403,"201051344000438","219011344069620",28.57,32.40,0,317.10,390.74,113.2,107.4,0.539,475519.4,475519.4,42341,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725416,716325.00
07/05/2016 09:30,2,3.793,ACTIVE,214.19,350.47,59.991,1467725403,"201051344000417","219011344069620",28.82,34.50,0,317.10,389.54,110.8,105.0,0.544,467546.3,467546.3,42494,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725417,716326.00
07/05/2016 09:30,2,3.551,ACTIVE,211.70,345.96,59.944,1467725403,"274151322000083","219011344069620",28.25,38.00,0,327.32,380.52,101.6,96.1,0.407,732852.7,732852.7,31273,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725418,716327.00
07/05/2016 09:30,2,3.848,ACTIVE,212.38,343.25,59.954,1467725403,"274151322000076","219011344069620",29.02,37.80,0,329.13,378.12,113.2,107.3,0.451,781011.3,781011.3,31279,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725419,716328.00
07/05/2016 09:30,2,3.857,ACTIVE,215.32,352.27,59.949,1467725403,"201051344000868","219011344069620",29.14,29.50,0,315.90,391.94,113.8,107.9,0.526,463703.2,463703.2,37593,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725420,716329.00
07/05/2016 09:30,2,3.729,ACTIVE,211.48,354.67,59.949,1467725403,"274151322000095","219011344069620",28.96,37.50,0,327.62,377.52,109.3,103.6,0.415,773034.0,773034.0,31190,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725421,716330.00
07/05/2016 09:30,2,3.887,ACTIVE,216.22,354.37,59.959,1467725403,"201051344000988","219011344069620",28.94,30.50,0,316.80,397.35,113.8,108.0,0.530,460468.2,460468.2,37884,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725421,716331.00
07/05/2016 09:30,2,3.830,ACTIVE,214.41,349.26,59.949,1467725403,"201051344001025","219011344069620",28.82,32.60,0,318.30,390.74,111.9,106.1,0.499,474254.5,474254.5,42385,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725422,716332.00
07/05/2016 09:30,2,3.840,ACTIVE,216.22,352.87,59.933,1467725403,"201051344000458","219011344069620",28.71,31.30,0,317.70,394.35,111.6,105.8,0.544,471297.5,471297.5,37806,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725423,716333.00
07/05/2016 09:30,2,3.895,ACTIVE,216.90,354.67,59.986,1467725403,"201051344000853","219011344069620",28.57,29.80,0,320.41,398.26,112.7,106.8,0.535,470274.7,470274.7,37415,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725424,716334.00
07/05/2016 09:30,2,3.773,ACTIVE,214.19,349.56,59.981,1467725403,"201051344000685","219011344069620",28.80,32.00,0,317.40,389.84,110.1,104.3,0.548,474870.3,474870.3,42259,0,0,0,L,1122011218,0,123.59,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725425,716335.00
07/05/2016 09:30,2,3.742,ACTIVE,214.87,351.67,59.986,1467725403,"201051344000917","219011344069620",28.94,31.80,0,318.91,390.14,109.7,104.0,0.495,471758.7,471758.7,42249,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725426,716336.00
07/05/2016 09:30,2,3.707,ACTIVE,214.19,349.86,59.991,1467725403,"201051344001145","219011344069620",28.98,31.50,0,319.81,389.24,108.9,103.2,0.508,476921.7,476921.7,42103,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725427,716337.00
07/05/2016 09:30,2,3.854,ACTIVE,214.87,350.77,59.986,1467725403,"201051344000651","219011344069620",28.49,30.80,0,317.70,391.04,111.1,105.3,0.513,469598.0,469598.0,42445,0,0,0,L,1122011218,0,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725428,716338.00
07/05/2016 09:30,2,3.520,ACTIVE,211.25,342.05,59.970,1467725403,"274151322000088","219011344069620",27.89,34.80,0,327.92,377.82,99.4,94.0,0.380,707346.2,707346.2,30925,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725429,716339.00
07/05/2016 09:30,2,2.389,ACTIVE,212.61,414.19,59.981,1467725403,"274151322000068","219011344069620",38.82,38.20,0,389.24,451.16,93.4,88.2,0.345,601412.1,601412.1,32533,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725430,716340.00
07/05/2016 09:30,2,3.797,ACTIVE,214.41,349.56,59.938,1467725403,"201051344001135","219011344069620",28.84,30.50,0,318.61,390.14,111.0,105.2,0.521,465590.9,465590.9,42375,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725431,716341.00
07/05/2016 09:30,2,3.896,ACTIVE,214.87,351.97,59.954,1467725403,"201051344000594","219011344069620",28.71,33.50,0,318.30,391.04,113.3,107.4,0.535,475389.4,475389.4,37849,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725432,716342.00
07/05/2016 09:30,2,3.848,ACTIVE,214.64,351.07,59.959,1467725403,"201051344001203","219011344069620",29.16,32.60,0,315.30,392.25,113.6,107.8,0.539,473089.3,473089.3,42421,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725433,716343.00
07/05/2016 09:30,2,3.512,ACTIVE,211.48,346.56,59.959,1467725403,"274151322000054","219011344069620",28.19,35.60,0,327.32,377.82,100.2,94.7,0.389,722298.6,722298.6,30954,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725434,716344.00
07/05/2016 09:30,2,3.854,ACTIVE,215.54,351.67,59.944,1467725403,"201051344000867","219011344069620",29.14,32.00,0,318.30,391.34,113.8,107.9,0.526,462787.8,462787.8,37857,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725435,716345.00
07/05/2016 09:30,2,3.895,ACTIVE,214.64,352.87,59.965,1467725403,"201051344001093","219011344069620",29.02,32.40,0,317.10,391.64,114.5,108.6,0.530,471184.1,471184.1,42310,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725435,716346.00
07/05/2016 09:30,2,3.904,ACTIVE,215.77,353.47,59.970,1467725403,"201051344000900","219011344069620",29.02,29.50,0,318.61,396.15,114.8,108.9,0.530,478791.7,478791.7,37238,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725436,716347.00
07/05/2016 09:30,2,3.795,ACTIVE,216.00,353.17,59.970,1467725403,"201051344000648","219011344069620",28.94,30.30,0,316.20,393.45,111.2,105.5,0.521,469622.6,469622.6,37538,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725437,716348.00
07/05/2016 09:30,2,3.789,ACTIVE,216.00,352.87,59.970,1467725403,"201051344000569","219011344069620",29.38,30.50,0,317.70,391.94,112.7,106.8,0.530,479653.2,479653.2,37163,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725438,716349.00
07/05/2016 09:30,2,3.834,ACTIVE,216.00,352.87,59.975,1467725403,"201051344000983","219011344069620",29.12,30.50,0,319.21,392.85,113.1,107.3,0.530,471361.4,471361.4,37656,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725439,716350.00
07/05/2016 09:30,2,3.848,ACTIVE,216.00,353.47,60.018,1467725403,"201051344001158","219011344069620",28.75,31.50,0,316.20,395.55,112.0,106.2,0.535,464873.2,464873.2,37921,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725440,716351.00
07/05/2016 09:30,2,3.758,ACTIVE,216.00,353.47,59.986,1467725403,"201051344000576","219011344069620",29.14,30.00,0,318.61,396.15,111.0,105.2,0.521,472120.7,472120.7,37322,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725441,716352.00
07/05/2016 09:30,2,3.455,ACTIVE,211.70,346.26,59.944,1467725403,"274151322000087","219011344069620",27.77,42.80,0,329.73,376.31,97.1,91.8,0.349,695408.9,695408.9,31093,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467725442,716353.00
07/05/2016 09:45,2,3.639,ACTIVE,216.45,351.97,59.959,1467726303,"201051344000645","219011344069620",28.69,32.00,0,326.12,383.23,105.8,100.2,0.486,471733.0,471733.0,37449,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726304,716354.00
07/05/2016 09:45,2,3.385,ACTIVE,212.61,350.77,59.954,1467726303,"274151322000085","219011344069620",27.35,36.50,0,321.31,366.70,93.7,88.5,0.362,723465.2,723465.2,30961,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726305,716355.00
07/05/2016 09:45,2,3.682,ACTIVE,216.22,352.87,60.002,1467726303,"201051344000633","219011344069620",28.55,33.30,0,322.81,383.53,106.3,100.7,0.513,462898.7,462898.7,37940,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726306,716356.00
07/05/2016 09:45,2,3.717,ACTIVE,216.67,353.17,59.991,1467726303,"201051344000469","219011344069620",28.84,29.80,0,325.82,383.83,108.7,103.0,0.521,464780.8,464780.8,37876,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726307,716357.00
07/05/2016 09:45,2,3.631,ACTIVE,214.64,351.97,59.981,1467726303,"201051344000646","219011344069620",28.57,34.80,0,321.91,382.03,105.1,99.5,0.499,466952.9,466952.9,42426,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726308,716358.00
07/05/2016 09:45,2,3.520,ACTIVE,212.83,345.66,59.986,1467726303,"274151322000052","219011344069620",27.93,40.40,0,318.30,367.90,99.5,94.1,0.389,739543.8,739543.8,31194,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726309,716359.00
07/05/2016 09:45,2,3.658,ACTIVE,215.77,352.57,59.959,1467726303,"201051344000585","219011344069620",28.59,34.00,0,322.51,380.22,105.9,100.3,0.499,474869.0,474869.0,42428,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726310,716360.00
07/05/2016 09:45,2,3.658,ACTIVE,214.64,349.26,59.975,1467726303,"201051344001230","219011344069620",28.61,34.80,0,321.91,379.62,106.0,100.4,0.504,470459.4,470459.4,42238,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726311,716361.00
07/05/2016 09:45,2,3.582,ACTIVE,215.54,352.57,59.928,1467726303,"201051344000582","219011344069620",28.65,32.20,0,323.11,381.12,103.9,98.3,0.477,463578.6,463578.6,42375,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726312,716362.00
07/05/2016 09:45,2,3.768,ACTIVE,214.64,351.37,59.954,1467726303,"201051344000955","219011344069620",28.25,33.80,0,322.51,382.33,107.8,102.1,0.508,476544.2,476544.2,42328,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726313,716363.00
07/05/2016 09:45,2,2.326,ACTIVE,212.83,406.97,59.954,1467726303,"274151322000094","219011344069620",37.95,40.00,0,392.55,437.63,89.9,84.9,0.354,601447.4,601447.4,32324,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726313,716364.00
07/05/2016 09:45,2,3.754,ACTIVE,216.67,352.57,59.954,1467726303,"201051344000579","219011344069620",28.59,34.30,0,324.02,383.83,108.7,102.9,0.513,478727.8,478727.8,17941,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726314,716365.00
07/05/2016 09:45,2,3.701,ACTIVE,214.87,351.37,59.970,1467726303,"201051344000890","219011344069620",28.59,36.80,0,322.51,379.92,107.2,101.5,0.491,473775.7,473775.7,42336,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726315,716366.00
07/05/2016 09:45,2,3.729,ACTIVE,215.32,351.97,59.970,1467726303,"201051344000438","219011344069620",28.31,33.80,0,322.21,383.53,106.9,101.2,0.508,475545.6,475545.6,42342,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726316,716367.00
07/05/2016 09:45,2,3.666,ACTIVE,215.09,352.27,59.949,1467726303,"201051344000417","219011344069620",28.17,36.00,0,323.41,381.42,104.7,99.1,0.504,467571.9,467571.9,42495,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726317,716368.00
07/05/2016 09:45,2,3.418,ACTIVE,212.61,353.77,59.954,1467726303,"274151322000083","219011344069620",28.09,40.40,0,317.70,367.00,97.3,92.0,0.389,732876.3,732876.3,31274,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726318,716369.00
07/05/2016 09:45,2,3.697,ACTIVE,213.29,354.37,59.933,1467726303,"274151322000076","219011344069620",28.69,39.50,0,321.91,370.30,107.4,101.8,0.420,781037.6,781037.6,31280,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726319,716370.00
07/05/2016 09:45,2,3.752,ACTIVE,215.77,352.57,60.002,1467726303,"201051344000868","219011344069620",28.55,30.80,0,321.91,382.63,108.5,102.8,0.499,463729.9,463729.9,37594,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726320,716371.00
07/05/2016 09:45,2,3.633,ACTIVE,212.61,352.27,59.965,1467726303,"274151322000095","219011344069620",28.51,38.80,0,318.00,369.10,104.9,99.3,0.398,773059.6,773059.6,31191,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726321,716372.00
07/05/2016 09:45,2,3.775,ACTIVE,216.67,355.88,59.981,1467726303,"201051344000988","219011344069620",28.39,32.00,0,322.51,384.73,108.5,102.8,0.508,460494.9,460494.9,37885,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726322,716373.00
07/05/2016 09:45,2,3.689,ACTIVE,215.54,350.47,59.975,1467726303,"201051344001025","219011344069620",28.71,35.20,0,322.81,382.03,107.3,101.7,0.491,474280.7,474280.7,42386,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726323,716374.00
07/05/2016 09:45,2,3.736,ACTIVE,216.67,352.57,59.954,1467726303,"201051344000458","219011344069620",28.29,32.60,0,324.32,382.93,107.0,101.4,0.517,471323.6,471323.6,37807,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726324,716375.00
07/05/2016 09:45,2,3.699,ACTIVE,217.13,354.37,59.949,1467726303,"201051344000853","219011344069620",28.84,31.30,0,328.82,383.53,108.0,102.4,0.513,470301.2,470301.2,37416,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726324,716376.00
07/05/2016 09:45,2,3.652,ACTIVE,214.87,351.67,59.922,1467726303,"201051344000685","219011344069620",28.43,32.80,0,322.81,381.73,105.2,99.6,0.513,474896.1,474896.1,42260,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726325,716377.00
07/05/2016 09:45,2,3.627,ACTIVE,215.77,353.17,59.959,1467726303,"201051344000917","219011344069620",28.55,33.00,0,322.21,380.52,104.9,99.3,0.495,471784.3,471784.3,42250,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726326,716378.00
07/05/2016 09:45,2,3.588,ACTIVE,215.32,352.27,59.954,1467726303,"201051344001145","219011344069620",28.73,33.00,0,322.21,382.33,104.4,98.9,0.486,476947.1,476947.1,42104,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726327,716379.00
07/05/2016 09:45,2,3.691,ACTIVE,216.00,352.57,59.965,1467726303,"201051344000651","219011344069620",28.63,32.20,0,322.51,383.23,107.0,101.3,0.491,469624.0,469624.0,42446,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726328,716380.00
07/05/2016 09:45,2,3.457,ACTIVE,212.61,354.67,59.991,1467726303,"274151322000088","219011344069620",27.45,37.80,0,319.21,366.70,96.1,90.8,0.362,707369.4,707369.4,30926,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726329,716381.00
07/05/2016 09:45,2,2.332,ACTIVE,213.29,421.40,59.981,1467726303,"274151322000068","219011344069620",38.57,40.20,0,391.04,440.94,91.2,86.1,0.340,601433.8,601433.8,32534,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726330,716382.00
07/05/2016 09:45,2,3.748,ACTIVE,215.54,351.07,59.933,1467726303,"201051344001135","219011344069620",28.37,32.40,0,322.21,381.73,107.7,102.0,0.504,465616.8,465616.8,42376,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726331,716383.00
07/05/2016 09:45,2,3.832,ACTIVE,215.54,352.87,60.002,1467726303,"201051344000594","219011344069620",28.27,35.00,0,322.21,382.63,109.7,104.0,0.517,475415.9,475415.9,37850,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726332,716384.00
07/05/2016 09:45,2,3.826,ACTIVE,215.77,352.57,59.986,1467726303,"201051344001203","219011344069620",28.55,34.80,0,321.61,383.83,110.7,104.9,0.517,473115.8,473115.8,42422,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726333,716385.00
07/05/2016 09:45,2,3.506,ACTIVE,212.61,343.85,59.991,1467726303,"274151322000054","219011344069620",27.67,38.00,0,317.70,367.60,98.2,92.8,0.380,722322.1,722322.1,30955,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726334,716386.00
07/05/2016 09:45,2,3.842,ACTIVE,216.22,352.57,59.965,1467726303,"201051344000867","219011344069620",28.55,32.80,0,323.11,382.63,111.1,105.3,0.513,462814.4,462814.4,37858,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726334,716387.00
07/05/2016 09:45,2,3.783,ACTIVE,216.00,353.77,59.928,1467726303,"201051344001093","219011344069620",28.96,34.00,0,321.61,383.53,111.0,105.2,0.517,471210.7,471210.7,42311,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726335,716388.00
07/05/2016 09:45,2,3.773,ACTIVE,216.45,354.37,59.928,1467726303,"201051344000900","219011344069620",29.30,31.00,0,322.81,383.83,111.9,106.1,0.513,478818.5,478818.5,37239,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726336,716389.00
07/05/2016 09:45,2,3.768,ACTIVE,216.67,353.47,59.944,1467726303,"201051344000648","219011344069620",28.47,31.00,0,325.52,383.83,108.7,103.0,0.508,469648.5,469648.5,37539,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726337,716390.00
07/05/2016 09:45,2,3.812,ACTIVE,216.45,353.77,59.991,1467726303,"201051344000569","219011344069620",28.47,32.00,0,323.11,383.23,109.9,104.1,0.513,479679.6,479679.6,37164,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726338,716391.00
07/05/2016 09:45,2,3.777,ACTIVE,216.45,353.17,59.912,1467726303,"201051344000983","219011344069620",28.90,32.00,0,322.81,384.13,110.5,104.8,0.530,471388.0,471388.0,37657,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726339,716392.00
07/05/2016 09:45,2,3.826,ACTIVE,216.45,352.87,59.986,1467726303,"201051344001158","219011344069620",28.21,32.40,0,325.82,383.53,109.4,103.6,0.517,464899.5,464899.5,37922,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726340,716393.00
07/05/2016 09:45,2,3.678,ACTIVE,216.67,354.37,59.944,1467726303,"201051344000576","219011344069620",29.20,30.80,0,323.11,383.53,108.8,103.1,0.513,472146.9,472146.9,37323,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726341,716394.00
07/05/2016 09:45,2,3.451,ACTIVE,212.61,344.45,59.975,1467726303,"274151322000087","219011344069620",27.49,46.40,0,321.31,365.19,96.1,90.8,0.345,695431.9,695431.9,31094,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467726342,716395.00
07/05/2016 10:00,2,3.754,ACTIVE,216.45,352.87,59.965,1467727204,"201051344000645","219011344069620",28.53,32.00,0,328.82,387.74,108.5,102.8,0.495,471761.2,471761.2,37450,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727205,716396.00
07/05/2016 10:00,2,3.467,ACTIVE,213.06,343.25,59.954,1467727204,"274151322000085","219011344069620",27.35,38.20,0,321.91,370.30,96.0,90.7,0.371,723489.9,723489.9,30962,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727206,716397.00
07/05/2016 10:00,2,3.824,ACTIVE,216.00,353.17,59.970,1467727204,"201051344000633","219011344069620",28.29,33.80,0,327.92,387.74,109.6,103.9,0.526,462926.9,462926.9,37941,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727207,716398.00
07/05/2016 10:00,2,3.828,ACTIVE,216.67,354.07,59.996,1467727204,"201051344000469","219011344069620",28.84,30.30,0,328.52,388.94,111.9,106.0,0.539,464809.5,464809.5,37877,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727208,716399.00
07/05/2016 10:00,2,3.725,ACTIVE,214.64,351.07,59.986,1467727204,"201051344000646","219011344069620",28.65,35.00,0,322.51,384.13,108.1,102.4,0.517,466980.5,466980.5,42427,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727209,716400.00
07/05/2016 10:00,2,3.613,ACTIVE,212.83,344.15,59.959,1467727204,"274151322000052","219011344069620",27.85,42.80,0,322.51,372.11,102.0,96.5,0.402,739569.9,739569.9,31195,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727210,716401.00
07/05/2016 10:00,2,3.803,ACTIVE,215.54,352.87,59.959,1467727204,"201051344000585","219011344069620",28.49,34.30,0,327.62,385.63,109.7,104.0,0.517,474896.8,474896.8,42429,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727211,716402.00
07/05/2016 10:00,2,3.816,ACTIVE,214.64,349.56,59.944,1467727204,"201051344001230","219011344069620",28.31,35.80,0,323.11,391.64,109.4,103.7,0.508,470487.2,470487.2,42239,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727212,716403.00
07/05/2016 10:00,2,3.789,ACTIVE,215.77,352.87,59.896,1467727204,"201051344000582","219011344069620",28.29,32.60,0,326.42,385.33,108.5,102.8,0.495,463605.9,463605.9,42376,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727213,716404.00
07/05/2016 10:00,2,3.971,ACTIVE,214.87,350.77,59.933,1467727204,"201051344000955","219011344069620",27.99,34.80,0,322.21,383.53,112.5,106.7,0.548,476572.4,476572.4,42329,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727213,716405.00
07/05/2016 10:00,2,2.451,ACTIVE,212.83,406.07,59.970,1467727204,"274151322000094","219011344069620",38.07,40.60,0,390.44,442.74,94.2,89.0,0.367,601470.8,601470.8,32325,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727214,716406.00
07/05/2016 10:00,2,3.943,ACTIVE,216.67,353.77,59.928,1467727204,"201051344000579","219011344069620",28.69,35.00,0,329.73,388.94,114.6,108.7,0.544,478756.1,478756.1,17942,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727215,716407.00
07/05/2016 10:00,2,3.881,ACTIVE,214.87,352.27,59.975,1467727204,"201051344000890","219011344069620",28.67,37.50,0,322.21,383.53,112.7,106.8,0.517,473803.6,473803.6,42337,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727216,716408.00
07/05/2016 10:00,2,3.896,ACTIVE,215.32,351.97,59.965,1467727204,"201051344000438","219011344069620",28.45,34.80,0,325.22,385.33,112.3,106.5,0.539,475573.4,475573.4,42343,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727217,716409.00
07/05/2016 10:00,2,3.830,ACTIVE,215.09,351.07,59.922,1467727204,"201051344000417","219011344069620",28.25,37.80,0,322.81,383.53,109.7,103.9,0.526,467599.2,467599.2,42496,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727218,716410.00
07/05/2016 10:00,2,3.584,ACTIVE,212.61,355.88,59.986,1467727204,"274151322000083","219011344069620",28.07,41.50,0,323.41,370.90,101.9,96.5,0.398,732901.8,732901.8,31275,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727219,716411.00
07/05/2016 10:00,2,3.869,ACTIVE,213.51,350.77,59.981,1467727204,"274151322000076","219011344069620",28.49,41.00,0,321.91,374.51,111.7,105.9,0.433,781065.8,781065.8,31281,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727220,716412.00
07/05/2016 10:00,2,3.869,ACTIVE,215.54,351.97,59.959,1467727204,"201051344000868","219011344069620",28.65,31.50,0,327.62,387.44,112.2,106.4,0.517,463758.4,463758.4,37595,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727221,716413.00
07/05/2016 10:00,2,3.746,ACTIVE,212.61,354.37,59.981,1467727204,"274151322000095","219011344069620",28.51,41.00,0,321.91,373.91,108.1,102.4,0.411,773087.1,773087.1,31192,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727222,716414.00
07/05/2016 10:00,2,3.836,ACTIVE,216.45,354.37,59.981,1467727204,"201051344000988","219011344069620",28.61,32.20,0,327.62,388.94,111.1,105.3,0.526,460523.4,460523.4,37886,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727222,716415.00
07/05/2016 10:00,2,3.791,ACTIVE,215.32,351.07,59.986,1467727204,"201051344001025","219011344069620",28.57,35.20,0,322.81,397.66,109.7,103.9,0.499,474308.8,474308.8,42387,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727223,716416.00
07/05/2016 10:00,2,3.777,ACTIVE,216.45,352.87,59.933,1467727204,"201051344000458","219011344069620",28.73,33.00,0,329.13,387.44,109.9,104.1,0.535,471351.7,471351.7,37808,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727224,716417.00
07/05/2016 10:00,2,3.840,ACTIVE,216.90,353.77,59.944,1467727204,"201051344000853","219011344069620",28.80,31.80,0,328.52,390.14,112.0,106.2,0.526,470329.5,470329.5,37417,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727225,716418.00
07/05/2016 10:00,2,3.779,ACTIVE,214.87,352.57,59.981,1467727204,"201051344000685","219011344069620",28.51,34.30,0,323.72,383.83,109.1,103.4,0.539,474923.6,474923.6,42261,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727226,716419.00
07/05/2016 10:00,2,3.783,ACTIVE,215.77,353.17,60.007,1467727204,"201051344000917","219011344069620",28.71,34.00,0,324.62,384.13,110.0,104.2,0.521,471811.8,471811.8,42251,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727227,716420.00
07/05/2016 10:00,2,3.791,ACTIVE,215.09,351.07,59.959,1467727204,"201051344001145","219011344069620",28.75,33.80,0,324.02,384.43,110.3,104.6,0.521,476974.5,476974.5,42105,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727228,716421.00
07/05/2016 10:00,2,3.961,ACTIVE,216.00,353.77,60.028,1467727204,"201051344000651","219011344069620",28.33,32.80,0,327.62,385.93,113.7,107.8,0.530,469651.9,469651.9,42447,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727229,716422.00
07/05/2016 10:00,2,3.693,ACTIVE,212.61,344.45,59.954,1467727204,"274151322000088","219011344069620",27.27,38.40,0,321.61,370.90,102.1,96.6,0.384,707394.3,707394.3,30927,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727230,716423.00
07/05/2016 10:00,2,2.414,ACTIVE,213.74,420.80,59.975,1467727204,"274151322000068","219011344069620",39.34,42.30,0,394.65,441.84,95.7,90.4,0.362,601457.3,601457.3,32535,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727231,716424.00
07/05/2016 10:00,2,4.002,ACTIVE,215.54,351.67,59.970,1467727204,"201051344001135","219011344069620",28.23,32.80,0,320.41,385.33,114.4,108.5,0.526,465644.6,465644.6,42377,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727231,716425.00
07/05/2016 10:00,2,4.045,ACTIVE,215.32,353.47,59.954,1467727204,"201051344000594","219011344069620",28.25,35.80,0,324.02,387.14,115.7,109.8,0.539,475444.2,475444.2,37851,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727232,716426.00
07/05/2016 10:00,2,3.988,ACTIVE,215.77,352.27,59.986,1467727204,"201051344001203","219011344069620",28.63,35.20,0,327.32,390.74,115.6,109.6,0.544,473144.2,473144.2,42423,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727233,716427.00
07/05/2016 10:00,2,3.656,ACTIVE,212.83,356.18,60.007,1467727204,"274151322000054","219011344069620",27.59,39.00,0,323.11,372.11,102.1,96.7,0.384,722347.2,722347.2,30956,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727234,716428.00
07/05/2016 10:00,2,3.947,ACTIVE,216.00,351.37,59.954,1467727204,"201051344000867","219011344069620",28.51,32.60,0,327.32,385.63,113.9,108.0,0.530,462842.8,462842.8,37859,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727235,716429.00
07/05/2016 10:00,2,3.877,ACTIVE,215.77,351.97,59.965,1467727204,"201051344001093","219011344069620",28.57,34.80,0,316.50,393.45,112.2,106.4,0.517,471239.1,471239.1,42312,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727236,716430.00
07/05/2016 10:00,2,3.844,ACTIVE,216.22,352.87,59.996,1467727204,"201051344000900","219011344069620",29.08,30.80,0,327.92,388.94,113.2,107.3,0.526,478847.2,478847.2,37240,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727237,716431.00
07/05/2016 10:00,2,3.795,ACTIVE,216.22,352.27,59.938,1467727204,"201051344000648","219011344069620",28.43,31.80,0,328.22,387.74,109.3,103.5,0.517,469676.3,469676.3,37540,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727238,716432.00
07/05/2016 10:00,2,3.797,ACTIVE,216.22,354.07,59.959,1467727204,"201051344000569","219011344069620",28.75,32.00,0,328.52,387.74,110.5,104.8,0.521,479707.9,479707.9,37165,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727239,716433.00
07/05/2016 10:00,2,3.770,ACTIVE,216.45,352.27,59.970,1467727204,"201051344000983","219011344069620",29.02,32.40,0,328.82,387.44,110.8,105.0,0.521,471416.4,471416.4,37658,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727240,716434.00
07/05/2016 10:00,2,3.811,ACTIVE,216.45,352.57,60.007,1467727204,"201051344001158","219011344069620",28.29,32.60,0,329.43,387.74,109.2,103.5,0.521,464927.6,464927.6,37923,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727241,716435.00
07/05/2016 10:00,2,3.740,ACTIVE,216.67,354.67,60.007,1467727204,"201051344000576","219011344069620",28.78,30.80,0,328.52,390.14,109.0,103.3,0.513,472175.1,472175.1,37324,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727242,716436.00
07/05/2016 10:00,2,3.426,ACTIVE,213.06,349.56,60.007,1467727204,"274151322000087","219011344069620",27.59,49.00,0,321.31,369.40,95.7,90.5,0.345,695456.6,695456.6,31095,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467727243,716437.00
07/05/2016 10:15,2,4.629,ACTIVE,217.13,355.58,59.954,1467728103,"201051344000645","219011344069620",28.51,32.40,0,337.54,387.74,133.6,127.0,0.605,471788.7,471788.7,37451,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728104,716438.00
07/05/2016 10:15,2,4.189,ACTIVE,213.06,348.96,59.981,1467728103,"274151322000085","219011344069620",27.51,39.50,0,334.24,371.21,116.5,110.6,0.451,723514.1,723514.1,30963,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728105,716439.00
07/05/2016 10:15,2,4.629,ACTIVE,216.22,356.18,59.944,1467728103,"201051344000633","219011344069620",28.37,34.50,0,334.54,385.33,133.1,126.5,0.623,462954.4,462954.4,37942,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728106,716440.00
07/05/2016 10:15,2,4.639,ACTIVE,217.13,356.78,59.954,1467728103,"201051344000469","219011344069620",28.78,30.50,0,334.54,388.94,135.1,128.5,0.645,464837.5,464837.5,37878,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728107,716441.00
07/05/2016 10:15,2,4.514,ACTIVE,214.87,352.87,59.886,1467728103,"201051344000646","219011344069620",28.57,35.60,0,332.43,383.83,130.8,124.3,0.623,467007.6,467007.6,42428,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728108,716442.00
07/05/2016 10:15,2,4.373,ACTIVE,213.06,348.06,59.944,1467728103,"274151322000052","219011344069620",27.85,44.00,0,333.63,372.41,123.3,117.1,0.486,739595.3,739595.3,31196,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728109,716443.00
07/05/2016 10:15,2,4.568,ACTIVE,216.22,354.97,59.986,1467728103,"201051344000585","219011344069620",28.73,35.00,0,333.63,383.23,132.9,126.4,0.623,474924.1,474924.1,42430,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728110,716444.00
07/05/2016 10:15,2,4.506,ACTIVE,214.87,352.57,59.917,1467728103,"201051344001230","219011344069620",29.02,35.60,0,333.03,383.53,132.5,126.0,0.601,470514.3,470514.3,42240,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728111,716445.00
07/05/2016 10:15,2,4.561,ACTIVE,216.22,354.67,59.996,1467728103,"201051344000582","219011344069620",28.41,33.30,0,333.33,384.73,131.2,124.7,0.601,463632.6,463632.6,42377,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728112,716446.00
07/05/2016 10:15,2,4.719,ACTIVE,215.09,354.07,59.912,1467728103,"201051344000955","219011344069620",28.11,35.60,0,333.33,383.83,134.3,127.7,0.654,476599.9,476599.9,42330,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728113,716447.00
