ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 10:15,2,2.916,ACTIVE,213.29,422.00,59.933,1467728103,"274151322000094","219011344069620",38.43,42.30,0,391.04,443.04,113.8,107.9,0.442,601493.8,601493.8,32326,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728113,716448.00
07/05/2016 10:15,2,4.689,ACTIVE,217.13,355.58,59.944,1467728103,"201051344000579","219011344069620",28.67,35.40,0,335.74,388.94,136.1,129.5,0.641,478783.9,478783.9,17943,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728114,716449.00
07/05/2016 10:15,2,4.676,ACTIVE,215.32,354.07,59.965,1467728103,"201051344000890","219011344069620",28.31,37.80,0,333.03,383.83,134.0,127.4,0.619,473830.9,473830.9,42338,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728115,716450.00
07/05/2016 10:15,2,4.631,ACTIVE,215.77,354.37,59.954,1467728103,"201051344000438","219011344069620",28.51,35.40,0,333.63,384.43,133.7,127.1,0.641,475600.6,475600.6,42344,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728116,716451.00
07/05/2016 10:15,2,4.586,ACTIVE,215.32,354.37,59.917,1467728103,"201051344000417","219011344069620",28.33,38.00,0,332.73,382.93,131.6,125.1,0.632,467625.9,467625.9,42497,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728117,716452.00
07/05/2016 10:15,2,4.346,ACTIVE,212.61,343.85,59.928,1467728103,"274151322000083","219011344069620",28.01,42.80,0,333.33,372.71,123.3,117.1,0.491,732926.8,732926.8,31276,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728118,716453.00
07/05/2016 10:15,2,4.664,ACTIVE,213.51,363.09,59.954,1467728103,"274151322000076","219011344069620",28.67,42.50,0,333.63,374.21,135.3,128.7,0.552,781093.3,781093.3,31282,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728119,716454.00
07/05/2016 10:15,2,4.729,ACTIVE,216.22,355.28,59.959,1467728103,"201051344000868","219011344069620",28.82,31.00,0,333.63,385.33,138.1,131.3,0.628,463786.3,463786.3,37596,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728120,716455.00
07/05/2016 10:15,2,4.621,ACTIVE,212.83,350.77,59.928,1467728103,"274151322000095","219011344069620",28.49,41.80,0,333.93,374.51,133.5,127.0,0.508,773114.1,773114.1,31193,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728121,716456.00
07/05/2016 10:15,2,4.818,ACTIVE,217.13,357.98,59.981,1467728103,"201051344000988","219011344069620",28.35,32.40,0,336.94,390.14,138.3,131.6,0.654,460551.3,460551.3,37887,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728122,716457.00
07/05/2016 10:15,2,4.736,ACTIVE,216.00,354.67,59.917,1467728103,"201051344001025","219011344069620",28.51,36.30,0,333.63,384.43,136.8,130.1,0.623,474336.4,474336.4,42388,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728122,716458.00
07/05/2016 10:15,2,4.725,ACTIVE,217.35,357.08,59.917,1467728103,"201051344000853","219011344069620",28.98,32.00,0,338.74,390.14,138.7,132.0,0.654,470357.4,470357.4,37418,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728125,716459.00
07/05/2016 10:15,2,4.713,ACTIVE,215.32,354.97,59.975,1467728103,"201051344000685","219011344069620",28.15,34.80,0,333.33,383.53,134.4,127.8,0.658,474950.7,474950.7,42262,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728125,716460.00
07/05/2016 10:15,2,4.582,ACTIVE,216.00,353.77,59.970,1467728103,"201051344000917","219011344069620",28.78,34.30,0,333.03,383.83,133.6,127.0,0.628,471838.8,471838.8,42252,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728127,716461.00
07/05/2016 10:15,2,4.600,ACTIVE,215.32,353.77,59.965,1467728103,"201051344001145","219011344069620",28.45,34.00,0,333.33,382.93,132.6,126.0,0.619,477001.3,477001.3,42106,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728128,716462.00
07/05/2016 10:15,2,4.676,ACTIVE,216.22,355.28,59.959,1467728103,"201051344000651","219011344069620",28.53,33.30,0,333.93,384.73,135.1,128.5,0.623,469679.3,469679.3,42448,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728129,716463.00
07/05/2016 10:15,2,4.365,ACTIVE,212.61,346.56,59.938,1467728103,"274151322000088","219011344069620",27.29,39.50,0,333.33,372.11,120.6,114.4,0.460,707418.8,707418.8,30928,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728130,716464.00
07/05/2016 10:15,2,2.951,ACTIVE,213.51,423.20,59.912,1467728103,"274151322000068","219011344069620",38.43,43.60,0,391.04,442.14,115.0,109.0,0.446,601480.3,601480.3,32536,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728131,716465.00
07/05/2016 10:15,2,4.682,ACTIVE,215.77,354.67,59.922,1467728103,"201051344001135","219011344069620",28.53,34.00,0,333.93,383.83,135.2,128.6,0.632,465672.0,465672.0,42378,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728131,716466.00
07/05/2016 10:15,2,4.805,ACTIVE,215.54,354.97,59.944,1467728103,"201051344000594","219011344069620",28.45,36.30,0,332.73,385.03,138.5,131.7,0.623,475472.0,475472.0,37852,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728132,716467.00
07/05/2016 10:15,2,4.764,ACTIVE,216.22,354.67,59.970,1467728103,"201051344001203","219011344069620",28.75,35.80,0,334.24,385.33,138.7,131.9,0.654,473172.1,473172.1,42424,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728133,716468.00
07/05/2016 10:15,2,4.412,ACTIVE,213.06,357.68,59.954,1467728103,"274151322000054","219011344069620",27.45,40.40,0,333.63,373.91,122.8,116.6,0.468,722372.0,722372.0,30957,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728134,716469.00
07/05/2016 10:15,2,4.811,ACTIVE,216.22,353.77,59.986,1467728103,"201051344000867","219011344069620",28.49,33.30,0,333.93,384.43,138.9,132.1,0.636,462870.8,462870.8,37860,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728135,716470.00
07/05/2016 10:15,2,4.711,ACTIVE,216.22,355.88,59.922,1467728103,"201051344001093","219011344069620",28.88,35.00,0,333.33,385.63,137.8,131.1,0.632,471266.8,471266.8,42313,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728136,716471.00
07/05/2016 10:15,2,4.793,ACTIVE,216.90,356.78,59.965,1467728103,"201051344000900","219011344069620",29.04,31.00,0,333.93,389.84,141.0,134.2,0.650,478875.5,478875.5,37241,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728137,716472.00
07/05/2016 10:15,2,4.701,ACTIVE,216.90,355.88,59.917,1467728103,"201051344000648","219011344069620",28.75,32.00,0,335.44,388.34,136.8,130.1,0.641,469703.8,469703.8,37541,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728138,716473.00
07/05/2016 10:15,2,4.754,ACTIVE,217.13,355.88,59.965,1467728103,"201051344000569","219011344069620",28.94,32.80,0,333.03,388.64,139.2,132.5,0.654,479735.8,479735.8,37166,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728139,716474.00
07/05/2016 10:15,2,4.787,ACTIVE,217.13,356.18,59.944,1467728103,"201051344000983","219011344069620",28.78,32.40,0,334.54,388.94,139.6,132.8,0.663,471444.5,471444.5,37659,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728140,716475.00
07/05/2016 10:15,2,4.830,ACTIVE,217.13,356.18,59.938,1467728103,"201051344001158","219011344069620",28.15,33.00,0,335.14,388.64,137.8,131.0,0.654,464955.4,464955.4,37924,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728141,716476.00
07/05/2016 10:15,2,4.742,ACTIVE,217.35,357.38,59.954,1467728103,"201051344000576","219011344069620",28.78,31.30,0,337.84,390.14,138.2,131.5,0.645,472202.8,472202.8,37325,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728142,716477.00
07/05/2016 10:15,2,4.402,ACTIVE,213.06,345.36,59.933,1467728103,"274151322000087","219011344069620",27.19,50.80,0,333.93,370.60,121.3,115.2,0.438,695480.9,695480.9,31096,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728143,716478.00
07/05/2016 10:15,2,4.764,ACTIVE,217.13,355.58,60.002,1467728103,"201051344000458","219011344069620",28.77,33.30,0,335.74,389.24,138.8,132.1,0.676,471380.0,471380.0,37809,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467728144,716479.00
07/05/2016 10:30,2,4.080,ACTIVE,216.45,352.57,59.938,1467729003,"201051344000645","219011344069620",28.37,32.60,0,335.44,391.64,117.3,111.3,0.535,471817.5,471817.5,37452,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729004,716480.00
07/05/2016 10:30,2,3.744,ACTIVE,212.83,355.88,59.959,1467729003,"274151322000085","219011344069620",27.17,40.00,0,329.13,377.52,103.1,97.6,0.398,723539.3,723539.3,30964,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729005,716481.00
07/05/2016 10:30,2,4.088,ACTIVE,216.00,354.07,59.949,1467729003,"201051344000633","219011344069620",28.51,34.80,0,333.93,390.74,118.0,112.0,0.561,462983.1,462983.1,37943,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729006,716482.00
07/05/2016 10:30,2,4.137,ACTIVE,216.22,353.77,59.965,1467729003,"201051344000469","219011344069620",28.67,30.80,0,334.24,391.94,120.0,113.9,0.575,464866.7,464866.7,37879,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729007,716483.00
07/05/2016 10:30,2,4.006,ACTIVE,214.64,350.77,59.965,1467729003,"201051344000646","219011344069620",28.61,35.80,0,332.13,385.63,115.9,110.0,0.552,467035.8,467035.8,42429,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729008,716484.00
07/05/2016 10:30,2,3.855,ACTIVE,212.61,355.28,59.949,1467729003,"274151322000052","219011344069620",27.93,43.80,0,333.03,374.51,109.1,103.4,0.424,739621.8,739621.8,31197,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729009,716485.00
07/05/2016 10:30,2,4.043,ACTIVE,215.77,352.87,59.996,1467729003,"201051344000585","219011344069620",28.75,35.40,0,333.03,385.93,117.7,111.7,0.557,474952.6,474952.6,42431,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729010,716486.00
07/05/2016 10:30,2,3.928,ACTIVE,214.64,351.37,59.981,1467729003,"201051344001230","219011344069620",29.02,35.80,0,332.73,385.93,115.4,109.4,0.539,470542.5,470542.5,42241,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729011,716487.00
07/05/2016 10:30,2,4.000,ACTIVE,215.77,352.27,59.944,1467729003,"201051344000582","219011344069620",28.35,33.80,0,333.03,386.83,114.8,108.8,0.535,463660.5,463660.5,42378,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729012,716488.00
07/05/2016 10:30,2,4.080,ACTIVE,214.87,352.27,59.986,1467729003,"201051344000955","219011344069620",28.41,35.80,0,332.13,385.63,117.4,111.4,0.566,476628.4,476628.4,42331,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729013,716489.00
07/05/2016 10:30,2,2.545,ACTIVE,213.06,418.09,59.954,1467729003,"274151322000094","219011344069620",38.23,42.80,0,387.14,441.24,98.8,93.5,0.389,601517.7,601517.7,32327,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729014,716490.00
07/05/2016 10:30,2,4.123,ACTIVE,216.67,354.07,59.981,1467729003,"201051344000579","219011344069620",28.33,36.00,0,335.14,391.34,118.4,112.3,0.566,478812.7,478812.7,17944,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729014,716491.00
07/05/2016 10:30,2,4.053,ACTIVE,215.09,351.07,59.981,1467729003,"201051344000890","219011344069620",28.29,38.20,0,333.33,385.93,116.1,110.1,0.535,473859.3,473859.3,42339,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729015,716492.00
07/05/2016 10:30,2,3.977,ACTIVE,215.54,352.27,59.954,1467729003,"201051344000438","219011344069620",28.55,36.00,0,333.63,386.53,115.0,109.1,0.548,475628.9,475628.9,42345,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729016,716493.00
07/05/2016 10:30,2,3.939,ACTIVE,215.32,351.97,59.917,1467729003,"201051344000417","219011344069620",28.23,38.40,0,332.73,385.03,112.7,106.8,0.544,467653.7,467653.7,42498,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729017,716494.00
07/05/2016 10:30,2,3.748,ACTIVE,212.61,357.38,59.965,1467729003,"274151322000083","219011344069620",27.83,44.00,0,332.43,373.91,105.7,100.1,0.420,732952.8,732952.8,31277,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729018,716495.00
07/05/2016 10:30,2,4.000,ACTIVE,213.29,345.06,59.954,1467729003,"274151322000076","219011344069620",28.29,43.40,0,333.33,376.62,114.6,108.7,0.460,781121.8,781121.8,31283,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729019,716496.00
07/05/2016 10:30,2,4.021,ACTIVE,215.77,352.57,59.928,1467729003,"201051344000868","219011344069620",28.78,31.80,0,333.63,387.14,117.3,111.3,0.539,463815.3,463815.3,37597,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729020,716497.00
07/05/2016 10:30,2,3.957,ACTIVE,212.61,353.17,59.933,1467729003,"274151322000095","219011344069620",28.39,42.50,0,331.83,376.62,113.8,107.9,0.433,773142.1,773142.1,31194,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729021,716498.00
07/05/2016 10:30,2,4.080,ACTIVE,216.67,354.07,59.965,1467729003,"201051344000988","219011344069620",28.37,32.80,0,334.24,392.55,117.1,111.1,0.552,460580.2,460580.2,37888,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729022,716499.00
07/05/2016 10:30,2,4.020,ACTIVE,215.77,351.07,59.922,1467729003,"201051344001025","219011344069620",28.51,36.50,0,333.33,386.53,116.1,110.1,0.530,474365.0,474365.0,42389,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729023,716500.00
07/05/2016 10:30,2,3.979,ACTIVE,216.67,353.77,59.986,1467729003,"201051344000458","219011344069620",28.69,33.30,0,334.84,390.74,115.7,109.7,0.561,471407.9,471407.9,37810,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729024,716501.00
07/05/2016 10:30,2,3.971,ACTIVE,217.13,354.67,59.928,1467729003,"201051344000853","219011344069620",29.04,32.20,0,336.04,392.55,116.7,110.7,0.561,470386.3,470386.3,37419,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729024,716502.00
07/05/2016 10:30,2,3.967,ACTIVE,215.09,351.97,59.965,1467729003,"201051344000685","219011344069620",28.23,34.80,0,333.33,385.93,113.4,107.5,0.561,474978.7,474978.7,42263,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729025,716503.00
07/05/2016 10:30,2,3.938,ACTIVE,215.77,353.17,60.007,1467729003,"201051344000917","219011344069620",28.31,34.50,0,331.53,386.23,112.9,107.1,0.535,471866.7,471866.7,42253,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729026,716504.00
07/05/2016 10:30,2,3.920,ACTIVE,215.09,352.27,59.912,1467729003,"201051344001145","219011344069620",28.39,34.00,0,333.33,385.63,112.8,107.0,0.530,477029.1,477029.1,42107,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729027,716505.00
07/05/2016 10:30,2,4.047,ACTIVE,216.00,351.97,59.949,1467729003,"201051344000651","219011344069620",28.03,34.30,0,334.24,388.34,114.9,109.0,0.535,469707.5,469707.5,42449,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729028,716506.00
07/05/2016 10:30,2,3.756,ACTIVE,212.38,343.55,59.944,1467729003,"274151322000088","219011344069620",26.98,41.00,0,328.52,377.52,102.5,97.0,0.384,707443.9,707443.9,30929,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729029,716507.00
07/05/2016 10:30,2,2.504,ACTIVE,213.29,418.70,59.954,1467729003,"274151322000068","219011344069620",38.51,44.00,0,390.14,447.55,97.5,92.1,0.380,601504.2,601504.2,32537,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729030,716508.00
07/05/2016 10:30,2,3.977,ACTIVE,215.54,350.77,59.981,1467729003,"201051344001135","219011344069620",28.63,34.50,0,333.33,385.93,115.3,109.4,0.526,465700.2,465700.2,42379,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729031,716509.00
07/05/2016 10:30,2,4.061,ACTIVE,215.32,352.87,59.938,1467729003,"201051344000594","219011344069620",28.47,37.80,0,332.13,386.83,117.0,111.0,0.544,475500.7,475500.7,37853,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729032,716510.00
07/05/2016 10:30,2,4.016,ACTIVE,215.77,352.57,59.965,1467729003,"201051344001203","219011344069620",28.63,36.50,0,333.03,387.14,116.5,110.5,0.557,473200.9,473200.9,42425,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729032,716511.00
07/05/2016 10:30,2,3.754,ACTIVE,212.61,345.36,59.938,1467729003,"274151322000054","219011344069620",27.15,40.80,0,332.13,374.51,103.2,97.6,0.398,722397.4,722397.4,30958,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729034,716512.00
07/05/2016 10:30,2,4.006,ACTIVE,215.77,350.77,59.896,1467729003,"201051344000867","219011344069620",28.57,33.00,0,333.93,386.53,115.8,109.9,0.539,462899.6,462899.6,37861,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729035,716513.00
07/05/2016 10:30,2,3.859,ACTIVE,215.77,352.57,59.970,1467729003,"201051344001093","219011344069620",28.94,34.80,0,333.03,386.83,113.2,107.3,0.521,471295.2,471295.2,42314,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729035,716514.00
07/05/2016 10:30,2,3.957,ACTIVE,216.22,353.47,59.917,1467729003,"201051344000900","219011344069620",28.98,31.00,0,334.54,392.55,116.2,110.2,0.539,478904.6,478904.6,37242,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729036,716515.00
07/05/2016 10:30,2,3.873,ACTIVE,216.45,353.47,59.996,1467729003,"201051344000648","219011344069620",28.73,32.40,0,335.14,390.44,112.7,106.9,0.530,469732.1,469732.1,37542,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729037,716516.00
07/05/2016 10:30,2,3.945,ACTIVE,216.45,353.47,59.970,1467729003,"201051344000569","219011344069620",28.71,32.80,0,334.84,391.04,114.7,108.8,0.539,479764.5,479764.5,37167,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729038,716517.00
07/05/2016 10:30,2,3.930,ACTIVE,216.45,352.87,59.954,1467729003,"201051344000983","219011344069620",28.92,32.60,0,333.93,390.44,115.0,109.1,0.548,471473.4,471473.4,37660,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729039,716518.00
07/05/2016 10:30,2,3.986,ACTIVE,216.22,352.27,59.949,1467729003,"201051344001158","219011344069620",28.01,33.30,0,334.84,390.74,113.1,107.2,0.535,464983.8,464983.8,37925,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729040,716519.00
07/05/2016 10:30,2,3.918,ACTIVE,216.67,352.27,59.949,1467729003,"201051344000576","219011344069620",28.51,31.50,0,335.44,392.85,113.2,107.3,0.521,472231.4,472231.4,37326,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729041,716520.00
07/05/2016 10:30,2,3.604,ACTIVE,212.61,345.36,59.965,1467729003,"274151322000087","219011344069620",27.17,52.30,0,329.13,378.12,99.2,93.9,0.358,695505.8,695505.8,31097,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729042,716521.00
07/05/2016 10:45,2,4.092,ACTIVE,218.03,356.18,59.959,1467729903,"201051344000645","219011344069620",28.43,32.20,0,327.62,413.59,117.8,111.7,0.539,471845.7,471845.7,37453,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729904,716522.00
07/05/2016 10:45,2,3.752,ACTIVE,213.74,358.88,59.959,1467729903,"274151322000085","219011344069620",27.17,40.00,0,322.21,373.91,103.3,97.8,0.393,723564.0,723564.0,30965,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729905,716523.00
07/05/2016 10:45,2,4.062,ACTIVE,217.58,356.18,59.975,1467729903,"201051344000633","219011344069620",28.49,34.50,0,326.72,420.20,117.3,111.3,0.544,463011.3,463011.3,37944,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729906,716524.00
07/05/2016 10:45,2,4.105,ACTIVE,218.03,356.18,59.975,1467729903,"201051344000469","219011344069620",28.77,30.30,0,327.32,424.11,119.5,113.5,0.566,464895.2,464895.2,37880,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729908,716525.00
07/05/2016 10:45,2,4.041,ACTIVE,215.09,352.87,59.991,1467729903,"201051344000646","219011344069620",28.39,36.00,0,322.21,389.54,116.2,110.3,0.557,467063.4,467063.4,42430,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729908,716526.00
07/05/2016 10:45,2,3.877,ACTIVE,213.74,353.17,59.991,1467729903,"274151322000052","219011344069620",27.89,44.50,0,321.91,373.01,109.5,103.7,0.438,739647.7,739647.7,31198,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729909,716527.00
07/05/2016 10:45,2,4.113,ACTIVE,216.22,354.97,59.933,1467729903,"201051344000585","219011344069620",28.47,35.20,0,327.32,389.54,118.7,112.6,0.552,474980.7,474980.7,42432,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729910,716528.00
07/05/2016 10:45,2,4.029,ACTIVE,215.09,351.97,59.901,1467729903,"201051344001230","219011344069620",28.33,35.80,0,322.81,387.74,115.7,109.7,0.535,470570.0,470570.0,42242,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729911,716529.00
07/05/2016 10:45,2,3.965,ACTIVE,216.22,354.67,60.002,1467729903,"201051344000582","219011344069620",28.51,34.00,0,327.02,390.44,114.5,108.6,0.530,463687.8,463687.8,42379,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729912,716530.00
07/05/2016 10:45,2,4.014,ACTIVE,215.09,353.47,60.002,1467729903,"201051344000955","219011344069620",28.63,35.40,0,323.72,389.54,116.3,110.4,0.557,476656.4,476656.4,42332,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729913,716531.00
07/05/2016 10:45,2,2.531,ACTIVE,213.51,410.88,59.938,1467729903,"274151322000094","219011344069620",38.25,43.20,0,388.94,444.54,98.1,92.7,0.389,601541.2,601541.2,32328,0,0,0,L,1151911521,0,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729914,716532.00
07/05/2016 10:45,2,4.031,ACTIVE,218.03,355.88,59.981,1467729903,"201051344000579","219011344069620",28.71,35.40,0,328.82,423.50,117.2,111.2,0.557,478841.0,478841.0,17945,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729915,716533.00
07/05/2016 10:45,2,3.980,ACTIVE,215.09,353.47,59.944,1467729903,"201051344000890","219011344069620",28.41,38.20,0,327.32,389.84,114.6,108.7,0.526,473887.1,473887.1,42340,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729916,716534.00
07/05/2016 10:45,2,3.932,ACTIVE,215.77,354.07,59.954,1467729903,"201051344000438","219011344069620",28.57,35.80,0,327.62,390.44,113.8,107.9,0.539,475656.6,475656.6,42346,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729917,716535.00
07/05/2016 10:45,2,3.859,ACTIVE,215.54,353.17,60.012,1467729903,"201051344000417","219011344069620",28.39,38.40,0,327.62,388.64,110.9,105.1,0.530,467681.0,467681.0,42499,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729917,716536.00
07/05/2016 10:45,2,3.676,ACTIVE,213.06,356.18,59.991,1467729903,"274151322000083","219011344069620",27.83,44.50,0,322.21,375.41,103.7,98.1,0.411,732978.5,732978.5,31278,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729919,716537.00
07/05/2016 10:45,2,3.855,ACTIVE,213.96,350.77,59.954,1467729903,"274151322000076","219011344069620",28.57,43.40,0,322.21,377.52,111.4,105.6,0.446,781149.7,781149.7,31284,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729920,716538.00
07/05/2016 10:45,2,3.871,ACTIVE,216.90,355.28,59.996,1467729903,"201051344000868","219011344069620",28.55,31.30,0,327.92,424.71,112.0,106.2,0.517,463843.8,463843.8,37598,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729920,716539.00
07/05/2016 10:45,2,3.773,ACTIVE,213.06,353.47,59.917,1467729903,"274151322000095","219011344069620",28.23,42.80,0,322.21,378.72,107.9,102.3,0.407,773169.6,773169.6,31195,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729921,716540.00
07/05/2016 10:45,2,3.797,ACTIVE,217.58,357.08,59.975,1467729903,"201051344000988","219011344069620",28.78,32.20,0,327.92,391.64,110.7,104.9,0.521,460608.6,460608.6,37889,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729922,716541.00
07/05/2016 10:45,2,3.807,ACTIVE,215.54,352.27,59.928,1467729903,"201051344001025","219011344069620",28.51,36.80,0,327.62,389.54,109.9,104.2,0.499,474393.2,474393.2,42390,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729923,716542.00
07/05/2016 10:45,2,3.785,ACTIVE,217.58,354.97,59.944,1467729903,"201051344000458","219011344069620",28.88,33.30,0,328.52,422.90,110.8,105.1,0.530,471436.0,471436.0,37811,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729924,716543.00
07/05/2016 10:45,2,3.859,ACTIVE,218.26,355.88,59.986,1467729903,"201051344000853","219011344069620",28.73,32.00,0,329.43,411.48,112.3,106.4,0.526,470414.7,470414.7,37420,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729925,716544.00
07/05/2016 10:45,2,3.785,ACTIVE,215.09,353.77,59.981,1467729903,"201051344000685","219011344069620",28.31,34.80,0,328.22,389.24,108.5,102.8,0.539,475006.2,475006.2,42264,0,0,0,L,1122011218,0,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729926,716545.00
07/05/2016 10:45,2,3.748,ACTIVE,215.77,353.77,59.922,1467729903,"201051344000917","219011344069620",28.67,34.30,0,328.22,388.94,108.8,103.1,0.513,471894.1,471894.1,42254,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729927,716546.00
07/05/2016 10:45,2,3.777,ACTIVE,215.32,352.87,59.922,1467729903,"201051344001145","219011344069620",28.47,34.50,0,327.32,389.24,109.0,103.2,0.513,477056.4,477056.4,42108,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729928,716547.00
07/05/2016 10:45,2,3.854,ACTIVE,216.22,354.07,59.981,1467729903,"201051344000651","219011344069620",28.59,34.50,0,328.52,392.85,111.6,105.8,0.513,469735.3,469735.3,42450,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729928,716548.00
07/05/2016 10:45,2,3.619,ACTIVE,213.51,355.58,59.965,1467729903,"274151322000088","219011344069620",27.19,41.00,0,322.81,373.91,99.8,94.4,0.367,707468.6,707468.6,30930,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729929,716549.00
07/05/2016 10:45,2,2.422,ACTIVE,214.19,418.70,59.954,1467729903,"274151322000068","219011344069620",38.65,44.00,0,391.04,440.94,94.8,89.6,0.358,601527.7,601527.7,32538,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729930,716550.00
07/05/2016 10:45,2,3.869,ACTIVE,215.54,352.57,59.991,1467729903,"201051344001135","219011344069620",28.59,34.30,0,327.92,389.54,112.0,106.2,0.526,465727.9,465727.9,42380,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729931,716551.00
07/05/2016 10:45,2,3.945,ACTIVE,216.90,354.67,59.949,1467729903,"201051344000594","219011344069620",28.49,37.30,0,327.92,423.81,113.8,108.0,0.526,475528.9,475528.9,37854,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729932,716552.00
07/05/2016 10:45,2,3.914,ACTIVE,216.00,353.47,59.949,1467729903,"201051344001203","219011344069620",28.69,36.00,0,327.62,391.34,113.6,107.7,0.539,473229.1,473229.1,42426,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729933,716553.00
07/05/2016 10:45,2,3.643,ACTIVE,213.51,346.26,59.917,1467729903,"274151322000054","219011344069620",27.53,41.50,0,322.21,372.11,101.6,96.1,0.384,722422.4,722422.4,30959,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729934,716554.00
07/05/2016 10:45,2,3.998,ACTIVE,217.35,355.28,60.002,1467729903,"201051344000867","219011344069620",28.55,33.30,0,328.52,422.30,115.6,109.6,0.526,462928.0,462928.0,37862,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729935,716555.00
07/05/2016 10:45,2,3.918,ACTIVE,216.00,353.77,59.949,1467729903,"201051344001093","219011344069620",28.63,34.80,0,327.32,390.74,113.6,107.8,0.521,471323.0,471323.0,42315,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729936,716556.00
07/05/2016 10:45,2,3.965,ACTIVE,217.58,357.08,59.938,1467729903,"201051344000900","219011344069620",29.20,30.80,0,327.32,424.41,117.4,111.4,0.539,478933.2,478933.2,37243,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729937,716557.00
07/05/2016 10:45,2,3.988,ACTIVE,217.80,355.88,59.981,1467729903,"201051344000648","219011344069620",28.19,31.80,0,328.82,422.30,113.9,108.0,0.517,469759.9,469759.9,37543,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729937,716558.00
07/05/2016 10:45,2,3.988,ACTIVE,218.03,356.48,59.986,1467729903,"201051344000569","219011344069620",28.75,32.60,0,328.52,393.45,116.1,110.2,0.544,479792.8,479792.8,37168,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729938,716559.00
07/05/2016 10:45,2,3.975,ACTIVE,218.03,354.97,59.912,1467729903,"201051344000983","219011344069620",29.10,32.40,0,327.62,423.81,117.2,111.2,0.539,471501.8,471501.8,37661,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729939,716560.00
07/05/2016 10:45,2,4.027,ACTIVE,218.03,356.18,59.996,1467729903,"201051344001158","219011344069620",28.31,32.80,0,328.82,421.70,115.4,109.5,0.552,465011.9,465011.9,37926,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729940,716561.00
07/05/2016 10:45,2,3.980,ACTIVE,218.03,357.68,60.018,1467729903,"201051344000576","219011344069620",28.80,31.50,0,328.52,413.59,116.1,110.2,0.539,472259.5,472259.5,37327,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729941,716562.00
07/05/2016 10:45,2,3.666,ACTIVE,213.74,344.45,59.981,1467729903,"274151322000087","219011344069620",27.47,52.00,0,321.31,372.11,101.9,96.5,0.354,695530.5,695530.5,31098,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467729942,716563.00
07/05/2016 11:00,2,3.926,ACTIVE,217.80,356.18,59.991,1467730803,"201051344000645","219011344069620",28.61,32.20,0,338.74,388.64,113.8,107.9,0.513,471870.6,471870.6,37454,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730804,716564.00
07/05/2016 11:00,2,3.646,ACTIVE,213.51,350.17,59.996,1467730803,"274151322000085","219011344069620",27.23,40.40,0,328.22,380.52,100.6,95.2,0.384,723585.9,723585.9,30966,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730805,716565.00
07/05/2016 11:00,2,3.977,ACTIVE,217.35,357.08,59.970,1467730803,"201051344000633","219011344069620",28.49,34.30,0,338.44,388.94,114.8,108.8,0.544,463036.1,463036.1,37945,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730806,716566.00
07/05/2016 11:00,2,3.979,ACTIVE,217.80,357.38,59.996,1467730803,"201051344000469","219011344069620",28.82,29.80,0,338.44,389.54,116.1,110.2,0.561,464920.4,464920.4,37881,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730807,716567.00
07/05/2016 11:00,2,3.904,ACTIVE,214.87,353.47,60.007,1467730803,"201051344000646","219011344069620",28.41,36.00,0,333.63,387.74,112.2,106.4,0.539,467087.8,467087.8,42431,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730808,716568.00
07/05/2016 11:00,2,3.719,ACTIVE,213.06,352.57,59.970,1467730803,"274151322000052","219011344069620",28.05,44.80,0,327.62,378.12,105.6,100.0,0.415,739670.8,739670.8,31199,0,0,0,L,1151911521,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730809,716569.00
07/05/2016 11:00,2,3.922,ACTIVE,216.22,354.07,59.938,1467730803,"201051344000585","219011344069620",28.63,35.40,0,334.84,388.34,113.8,107.9,0.530,475005.6,475005.6,42433,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730810,716570.00
07/05/2016 11:00,2,3.805,ACTIVE,214.87,351.97,59.970,1467730803,"201051344001230","219011344069620",28.80,36.30,0,333.63,384.13,111.0,105.2,0.517,470594.3,470594.3,42243,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730811,716571.00
07/05/2016 11:00,2,3.816,ACTIVE,216.00,354.07,59.991,1467730803,"201051344000582","219011344069620",28.43,34.30,0,335.14,388.64,109.9,104.1,0.508,463712.0,463712.0,42380,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730811,716572.00
07/05/2016 11:00,2,3.871,ACTIVE,215.09,351.67,59.959,1467730803,"201051344000955","219011344069620",28.39,36.00,0,333.93,384.43,111.3,105.5,0.539,476681.0,476681.0,42333,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730812,716573.00
07/05/2016 11:00,2,2.398,ACTIVE,213.06,412.98,59.991,1467730803,"274151322000094","219011344069620",38.57,43.20,0,385.03,446.95,93.8,88.6,0.367,601561.9,601561.9,32329,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730813,716574.00
07/05/2016 11:00,2,3.863,ACTIVE,217.35,355.28,59.970,1467730803,"201051344000579","219011344069620",28.59,35.40,0,339.34,388.34,111.9,106.1,0.530,478866.0,478866.0,17946,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730814,716575.00
07/05/2016 11:00,2,3.787,ACTIVE,214.87,351.67,60.002,1467730803,"201051344000890","219011344069620",28.55,38.20,0,334.54,384.73,109.5,103.7,0.504,473911.6,473911.6,42341,0,0,0,L,1122011218,0,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730815,716576.00
07/05/2016 11:00,2,3.768,ACTIVE,215.54,352.57,59.944,1467730803,"201051344000438","219011344069620",28.51,36.00,0,334.84,387.44,108.8,103.1,0.517,475681.1,475681.1,42347,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730816,716577.00
07/05/2016 11:00,2,3.727,ACTIVE,215.09,353.17,59.996,1467730803,"201051344000417","219011344069620",28.23,38.40,0,334.24,383.83,106.5,100.9,0.508,467705.1,467705.1,42500,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730817,716578.00
07/05/2016 11:00,2,3.547,ACTIVE,212.83,351.07,59.965,1467730803,"274151322000083","219011344069620",27.93,44.80,0,328.82,378.72,100.2,94.8,0.398,733001.3,733001.3,31279,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730818,716579.00
07/05/2016 11:00,2,3.768,ACTIVE,213.51,358.58,59.975,1467730803,"274151322000076","219011344069620",28.51,43.40,0,333.33,374.21,108.8,103.1,0.429,781174.5,781174.5,31285,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730819,716580.00
07/05/2016 11:00,2,3.803,ACTIVE,216.45,354.07,60.007,1467730803,"201051344000868","219011344069620",28.80,31.00,0,338.14,389.84,110.9,105.1,0.508,463868.9,463868.9,37599,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730820,716581.00
07/05/2016 11:00,2,3.742,ACTIVE,212.83,345.06,59.959,1467730803,"274151322000095","219011344069620",28.47,43.20,0,333.03,373.91,107.8,102.1,0.407,773194.1,773194.1,31196,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730821,716582.00
07/05/2016 11:00,2,3.904,ACTIVE,217.58,357.08,59.944,1467730803,"201051344000988","219011344069620",28.17,32.20,0,338.14,389.54,111.3,105.5,0.508,460633.6,460633.6,37890,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730822,716583.00
07/05/2016 11:00,2,3.857,ACTIVE,215.32,353.77,59.965,1467730803,"201051344001025","219011344069620",28.35,36.50,0,334.84,387.74,110.8,105.0,0.504,474418.0,474418.0,42391,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730823,716584.00
07/05/2016 11:00,2,3.852,ACTIVE,217.13,355.28,59.954,1467730803,"201051344000458","219011344069620",28.71,33.30,0,339.34,388.64,112.0,106.2,0.535,471460.9,471460.9,37812,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730824,716585.00
07/05/2016 11:00,2,3.855,ACTIVE,218.03,357.08,59.996,1467730803,"201051344000853","219011344069620",29.02,32.20,0,338.74,389.84,113.3,107.4,0.535,470439.8,470439.8,37421,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730825,716586.00
07/05/2016 11:00,2,3.805,ACTIVE,215.09,353.47,59.954,1467730803,"201051344000685","219011344069620",28.51,34.80,0,335.14,387.44,109.8,104.1,0.535,475030.5,475030.5,42265,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730825,716587.00
07/05/2016 11:00,2,3.756,ACTIVE,215.54,353.17,59.970,1467730803,"201051344000917","219011344069620",28.80,34.50,0,334.24,387.74,109.6,103.8,0.508,471918.3,471918.3,42255,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730826,716588.00
07/05/2016 11:00,2,3.787,ACTIVE,215.09,352.57,60.012,1467730803,"201051344001145","219011344069620",28.55,34.30,0,335.74,386.83,109.5,103.7,0.513,477080.6,477080.6,42109,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730827,716589.00
