ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 11:00,2,3.922,ACTIVE,216.00,354.37,59.986,1467730803,"201051344000651","219011344069620",28.15,34.30,0,336.94,388.94,111.8,106.0,0.517,469759.9,469759.9,42451,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730828,716590.00
07/05/2016 11:00,2,3.645,ACTIVE,213.06,342.95,59.981,1467730803,"274151322000088","219011344069620",27.17,40.40,0,328.52,380.52,100.3,94.9,0.376,707490.6,707490.6,30931,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730829,716591.00
07/05/2016 11:00,2,2.434,ACTIVE,214.19,420.20,59.965,1467730803,"274151322000068","219011344069620",38.90,43.80,0,389.24,449.95,97.0,91.7,0.371,601548.6,601548.6,32539,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730830,716592.00
07/05/2016 11:00,2,3.996,ACTIVE,215.32,353.17,59.986,1467730803,"201051344001135","219011344069620",28.13,34.80,0,334.84,386.83,113.9,108.0,0.530,465752.5,465752.5,42381,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730831,716593.00
07/05/2016 11:00,2,4.053,ACTIVE,216.22,354.07,59.938,1467730803,"201051344000594","219011344069620",28.43,37.00,0,336.04,389.54,116.8,110.8,0.535,475553.9,475553.9,37855,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730832,716594.00
07/05/2016 11:00,2,3.971,ACTIVE,215.77,353.47,60.007,1467730803,"201051344001203","219011344069620",29.00,35.60,0,336.64,389.54,116.6,110.6,0.548,473254.0,473254.0,42427,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730833,716595.00
07/05/2016 11:00,2,3.770,ACTIVE,213.51,351.07,59.975,1467730803,"274151322000054","219011344069620",27.31,41.30,0,328.52,380.52,104.3,98.8,0.393,722444.7,722444.7,30960,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730834,716596.00
07/05/2016 11:00,2,4.078,ACTIVE,216.90,353.77,60.007,1467730803,"201051344000867","219011344069620",28.63,33.00,0,338.14,388.64,118.2,112.2,0.548,462953.0,462953.0,37863,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730834,716597.00
07/05/2016 11:00,2,4.014,ACTIVE,216.00,355.28,59.981,1467730803,"201051344001093","219011344069620",28.37,35.00,0,335.44,388.64,115.3,109.4,0.526,471347.5,471347.5,42316,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730835,716598.00
07/05/2016 11:00,2,4.027,ACTIVE,217.35,355.58,59.991,1467730803,"201051344000900","219011344069620",29.18,30.80,0,338.14,389.54,119.0,113.0,0.548,478958.6,478958.6,37244,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730836,716599.00
07/05/2016 11:00,2,3.980,ACTIVE,217.35,356.48,60.002,1467730803,"201051344000648","219011344069620",28.92,31.30,0,339.04,389.24,116.7,110.7,0.557,469784.6,469784.6,37544,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730837,716600.00
07/05/2016 11:00,2,4.121,ACTIVE,217.58,356.48,59.986,1467730803,"201051344000569","219011344069620",28.77,32.60,0,338.44,389.24,120.1,114.0,0.561,479817.9,479817.9,37169,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730838,716601.00
07/05/2016 11:00,2,4.133,ACTIVE,218.03,356.18,59.944,1467730803,"201051344000983","219011344069620",29.12,32.20,0,338.74,389.24,121.9,115.7,0.570,471527.0,471527.0,37662,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730839,716602.00
07/05/2016 11:00,2,4.201,ACTIVE,217.80,356.48,60.023,1467730803,"201051344001158","219011344069620",28.41,33.00,0,338.74,388.64,120.8,114.7,0.570,465036.6,465036.6,37927,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730840,716603.00
07/05/2016 11:00,2,4.176,ACTIVE,218.03,358.58,59.996,1467730803,"201051344000576","219011344069620",28.75,31.00,0,338.44,389.24,121.6,115.5,0.566,472284.4,472284.4,37328,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730841,716604.00
07/05/2016 11:00,2,3.836,ACTIVE,213.51,346.56,60.007,1467730803,"274151322000087","219011344069620",27.53,52.00,0,329.13,380.52,106.9,101.3,0.384,695552.4,695552.4,31099,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467730842,716605.00
07/05/2016 11:15,2,2.654,ACTIVE,215.54,361.59,60.007,1467731703,"201051344000645","219011344069620",28.15,31.00,0,318.61,399.16,75.7,71.1,0.636,471893.1,471893.1,37455,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731704,716606.00
07/05/2016 11:15,2,2.424,ACTIVE,211.93,362.19,60.002,1467731703,"274151322000085","219011344069620",27.12,38.80,0,322.81,379.92,66.6,62.3,0.464,723605.9,723605.9,30967,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731705,716607.00
07/05/2016 11:15,2,2.607,ACTIVE,215.09,362.49,59.944,1467731703,"201051344000633","219011344069620",28.63,33.00,0,319.81,397.96,75.6,71.0,0.650,463058.7,463058.7,37946,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731706,716608.00
07/05/2016 11:15,2,2.641,ACTIVE,215.32,362.79,59.991,1467731703,"201051344000469","219011344069620",28.59,29.30,0,317.10,402.16,76.5,71.9,0.658,464943.3,464943.3,37882,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731707,716609.00
07/05/2016 11:15,2,2.598,ACTIVE,213.06,359.18,59.912,1467731703,"201051344000646","219011344069620",28.25,35.40,0,317.10,392.25,74.3,69.8,0.636,467110.1,467110.1,42432,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731708,716610.00
07/05/2016 11:15,2,2.490,ACTIVE,212.16,363.69,59.928,1467731703,"274151322000052","219011344069620",27.71,42.80,0,321.91,378.42,69.9,65.5,0.495,739691.8,739691.8,31200,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731709,716611.00
07/05/2016 11:15,2,2.646,ACTIVE,213.96,360.38,60.012,1467731703,"201051344000585","219011344069620",28.41,34.50,0,318.00,395.85,76.2,71.6,0.636,475028.2,475028.2,42434,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731710,716612.00
07/05/2016 11:15,2,2.508,ACTIVE,213.06,357.98,59.875,1467731703,"201051344001230","219011344069620",28.65,35.00,0,318.00,390.44,72.8,68.4,0.605,470616.3,470616.3,42244,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731711,716613.00
07/05/2016 11:15,2,2.549,ACTIVE,213.96,359.18,59.880,1467731703,"201051344000582","219011344069620",28.19,33.00,0,316.50,395.85,72.7,68.3,0.601,463733.9,463733.9,42381,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731712,716614.00
07/05/2016 11:15,2,2.615,ACTIVE,213.29,358.58,59.996,1467731703,"201051344000955","219011344069620",28.11,35.20,0,316.20,391.04,74.5,70.0,0.632,476703.4,476703.4,42334,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731713,716615.00
07/05/2016 11:15,2,1.619,ACTIVE,212.16,408.78,59.922,1467731703,"274151322000094","219011344069620",37.79,41.50,0,386.53,449.65,61.9,57.8,0.438,601580.7,601580.7,32330,0,0,0,L,1151911521,0,120.88,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731714,716616.00
07/05/2016 11:15,2,2.639,ACTIVE,215.32,362.49,60.002,1467731703,"201051344000579","219011344069620",28.39,34.80,0,319.21,397.05,75.9,71.3,0.663,478888.7,478888.7,17947,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731715,716617.00
07/05/2016 11:15,2,2.566,ACTIVE,213.06,358.28,59.986,1467731703,"201051344000890","219011344069620",28.53,36.80,0,316.20,391.04,74.2,69.7,0.601,473933.9,473933.9,42342,0,0,0,L,1122011218,0,122.68,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731716,716618.00
07/05/2016 11:15,2,2.576,ACTIVE,213.74,360.08,59.854,1467731703,"201051344000438","219011344069620",28.27,35.00,0,315.90,393.75,73.8,69.3,0.628,475703.3,475703.3,42348,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731717,716619.00
07/05/2016 11:15,2,2.541,ACTIVE,213.29,358.28,59.959,1467731703,"201051344000417","219011344069620",28.27,37.30,0,317.10,393.45,72.8,68.3,0.628,467727.0,467727.0,42501,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731718,716620.00
07/05/2016 11:15,2,2.443,ACTIVE,211.70,347.46,59.938,1467731703,"274151322000083","219011344069620",27.75,42.30,0,321.31,379.32,68.8,64.4,0.486,733021.9,733021.9,31280,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731719,716621.00
07/05/2016 11:15,2,2.584,ACTIVE,212.61,357.68,59.970,1467731703,"274151322000076","219011344069620",28.35,41.80,0,323.41,379.62,74.2,69.7,0.526,781197.0,781197.0,31286,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731720,716622.00
07/05/2016 11:15,2,2.615,ACTIVE,214.87,362.49,59.875,1467731703,"201051344000868","219011344069620",28.55,29.50,0,317.70,396.45,75.7,71.1,0.619,463891.5,463891.5,37600,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731721,716623.00
07/05/2016 11:15,2,2.543,ACTIVE,211.93,347.46,59.928,1467731703,"274151322000095","219011344069620",28.43,41.80,0,321.61,379.02,73.1,68.7,0.495,773216.2,773216.2,31197,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731721,716624.00
07/05/2016 11:15,2,2.592,ACTIVE,215.54,364.59,59.986,1467731703,"201051344000988","219011344069620",28.61,31.30,0,316.50,398.56,75.1,70.6,0.654,460656.2,460656.2,37891,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731722,716625.00
07/05/2016 11:15,2,2.584,ACTIVE,213.51,359.18,59.959,1467731703,"201051344001025","219011344069620",28.61,35.40,0,317.10,393.15,74.8,70.3,0.610,474440.5,474440.5,42392,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731723,716626.00
07/05/2016 11:15,2,2.598,ACTIVE,215.32,361.59,59.965,1467731703,"201051344000458","219011344069620",28.43,31.80,0,318.30,396.75,74.8,70.3,0.650,471483.3,471483.3,37813,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731724,716627.00
07/05/2016 11:15,2,2.584,ACTIVE,216.00,362.79,59.991,1467731703,"201051344000853","219011344069620",28.86,30.50,0,319.51,397.66,75.6,71.0,0.632,470462.4,470462.4,37422,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731725,716628.00
07/05/2016 11:15,2,2.539,ACTIVE,213.29,357.98,59.981,1467731703,"201051344000685","219011344069620",28.17,33.80,0,315.90,394.35,72.5,68.1,0.645,475052.4,475052.4,42266,0,0,0,L,1122011218,0,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731726,716629.00
07/05/2016 11:15,2,2.490,ACTIVE,213.51,358.88,59.907,1467731703,"201051344000917","219011344069620",28.57,33.00,0,319.21,394.95,72.1,67.6,0.610,471940.0,471940.0,42256,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731727,716630.00
07/05/2016 11:15,2,2.488,ACTIVE,213.29,358.58,59.986,1467731703,"201051344001145","219011344069620",28.61,32.60,0,317.40,392.25,72.1,67.7,0.605,477102.3,477102.3,42110,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731728,716631.00
07/05/2016 11:15,2,2.570,ACTIVE,213.96,360.99,59.996,1467731703,"201051344000651","219011344069620",28.23,33.50,0,318.61,395.25,73.5,69.0,0.614,469782.0,469782.0,42452,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731729,716632.00
07/05/2016 11:15,2,2.367,ACTIVE,211.70,345.96,59.933,1467731703,"274151322000088","219011344069620",27.31,39.00,0,320.71,379.92,65.5,61.2,0.438,707510.3,707510.3,30932,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731730,716633.00
07/05/2016 11:15,2,1.633,ACTIVE,212.61,419.90,59.912,1467731703,"274151322000068","219011344069620",38.05,41.50,0,389.84,457.17,62.2,58.1,0.424,601567.3,601567.3,32540,0,0,0,L,1151911521,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731730,716634.00
07/05/2016 11:15,2,2.578,ACTIVE,213.51,357.98,60.002,1467731703,"201051344001135","219011344069620",28.45,33.80,0,317.10,391.94,74.2,69.7,0.614,465774.7,465774.7,42382,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731731,716635.00
07/05/2016 11:15,2,2.635,ACTIVE,214.41,360.99,59.891,1467731703,"201051344000594","219011344069620",28.13,35.80,0,318.30,394.65,75.1,70.5,0.619,475576.3,475576.3,37856,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731732,716636.00
07/05/2016 11:15,2,2.596,ACTIVE,213.96,360.38,60.007,1467731703,"201051344001203","219011344069620",28.43,35.00,0,317.70,396.45,74.7,70.2,0.623,473276.3,473276.3,42428,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731733,716637.00
07/05/2016 11:15,2,2.387,ACTIVE,211.70,359.78,59.970,1467731703,"274151322000054","219011344069620",27.57,39.50,0,321.31,379.62,66.7,62.4,0.464,722464.7,722464.7,30961,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731734,716638.00
07/05/2016 11:15,2,2.602,ACTIVE,215.09,360.69,59.996,1467731703,"201051344000867","219011344069620",28.73,32.20,0,319.81,396.45,75.7,71.1,0.619,462975.5,462975.5,37864,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731735,716639.00
07/05/2016 11:15,2,2.582,ACTIVE,215.32,362.19,59.986,1467731703,"201051344000900","219011344069620",29.12,29.80,0,317.40,399.76,76.2,71.6,0.628,478981.1,478981.1,37245,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731737,716640.00
07/05/2016 11:15,2,2.588,ACTIVE,215.54,360.38,59.901,1467731703,"201051344000648","219011344069620",28.41,30.30,0,318.91,397.35,74.5,70.0,0.619,469806.6,469806.6,37545,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731738,716641.00
07/05/2016 11:15,2,2.609,ACTIVE,215.32,361.59,59.965,1467731703,"201051344000569","219011344069620",28.71,31.30,0,319.51,400.66,75.9,71.3,0.636,479840.3,479840.3,37170,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731739,716642.00
07/05/2016 11:15,2,2.598,ACTIVE,215.54,361.89,59.912,1467731703,"201051344000983","219011344069620",29.12,30.80,0,319.21,397.66,76.7,72.1,0.641,471549.6,471549.6,37663,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731740,716643.00
07/05/2016 11:15,2,2.650,ACTIVE,215.54,361.89,59.917,1467731703,"201051344001158","219011344069620",27.97,32.00,0,319.21,397.35,75.2,70.6,0.645,465058.8,465058.8,37928,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731741,716644.00
07/05/2016 11:15,2,2.611,ACTIVE,215.54,363.39,59.944,1467731703,"201051344000576","219011344069620",28.43,29.50,0,319.51,397.96,75.3,70.7,0.623,472306.5,472306.5,37329,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731742,716645.00
07/05/2016 11:15,2,2.387,ACTIVE,211.93,346.26,59.928,1467731703,"274151322000087","219011344069620",27.35,49.00,0,320.41,380.22,66.1,61.9,0.433,695572.0,695572.0,31100,0,0,0,L,1151911521,0,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731743,716646.00
07/05/2016 11:15,2,2.525,ACTIVE,213.74,360.38,59.864,1467731703,"201051344001093","219011344069620",28.69,33.30,0,316.80,394.95,73.3,68.9,0.605,471369.6,471369.6,42317,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467731744,716647.00
07/05/2016 11:30,2,2.715,ACTIVE,216.22,349.56,59.959,1467732603,"201051344000645","219011344069620",28.49,29.00,0,319.51,398.26,78.4,73.7,0.354,471911.6,471911.6,37456,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732604,716648.00
07/05/2016 11:30,2,2.479,ACTIVE,212.61,348.96,59.970,1467732603,"274151322000085","219011344069620",27.41,37.50,0,328.52,379.02,68.8,64.5,0.482,723622.1,723622.1,30968,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732605,716649.00
07/05/2016 11:30,2,2.684,ACTIVE,215.77,350.77,59.917,1467732603,"201051344000633","219011344069620",28.84,31.30,0,318.61,398.56,78.4,73.8,0.371,463077.1,463077.1,37947,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732606,716650.00
07/05/2016 11:30,2,2.738,ACTIVE,216.00,350.47,59.928,1467732603,"201051344000469","219011344069620",28.57,28.00,0,317.10,398.56,79.2,74.6,0.380,464962.0,464962.0,37883,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732607,716651.00
07/05/2016 11:30,2,2.648,ACTIVE,213.51,360.08,59.922,1467732603,"201051344000646","219011344069620",28.65,34.00,0,316.50,391.34,76.8,72.2,0.650,467128.3,467128.3,42433,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732608,716652.00
07/05/2016 11:30,2,2.541,ACTIVE,212.61,359.18,59.975,1467732603,"274151322000052","219011344069620",28.09,40.60,0,327.92,378.72,72.2,67.7,0.491,739708.8,739708.8,31201,0,0,0,L,1151911521,0,121.55,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732609,716653.00
07/05/2016 11:30,2,2.691,ACTIVE,214.19,349.86,59.996,1467732603,"201051344000585","219011344069620",28.82,32.80,0,318.91,395.25,78.6,73.9,0.367,475046.8,475046.8,42435,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732610,716654.00
07/05/2016 11:30,2,2.605,ACTIVE,213.74,359.78,60.012,1467732603,"201051344001230","219011344069620",28.55,33.00,0,319.21,389.84,75.3,70.8,0.614,470634.1,470634.1,42245,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732611,716655.00
07/05/2016 11:30,2,2.615,ACTIVE,214.41,361.29,59.986,1467732603,"201051344000582","219011344069620",28.43,31.50,0,317.40,394.35,75.3,70.8,0.614,463751.7,463751.7,42382,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732612,716656.00
07/05/2016 11:30,2,2.701,ACTIVE,213.29,360.08,59.986,1467732603,"201051344000955","219011344069620",28.13,34.00,0,316.80,391.04,77.0,72.4,0.658,476721.7,476721.7,42335,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732612,716657.00
07/05/2016 11:30,2,1.680,ACTIVE,212.38,419.00,59.959,1467732603,"274151322000094","219011344069620",37.85,40.20,0,380.22,452.06,64.0,59.9,0.451,601595.9,601595.9,32331,0,0,0,L,1151911521,0,121.10,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732613,716658.00
07/05/2016 11:30,2,2.695,ACTIVE,216.00,350.17,59.981,1467732603,"201051344000579","219011344069620",28.82,33.30,0,320.41,399.16,78.7,74.0,0.367,478907.3,478907.3,17948,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732614,716659.00
07/05/2016 11:30,2,2.635,ACTIVE,213.74,360.08,60.012,1467732603,"201051344000890","219011344069620",28.73,35.20,0,317.70,391.34,76.7,72.1,0.623,473952.1,473952.1,42343,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732615,716660.00
07/05/2016 11:30,2,2.656,ACTIVE,214.19,360.38,60.018,1467732603,"201051344000438","219011344069620",28.43,34.00,0,316.20,392.85,76.4,71.8,0.650,475721.4,475721.4,42349,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732616,716661.00
07/05/2016 11:30,2,2.627,ACTIVE,213.74,359.78,59.986,1467732603,"201051344000417","219011344069620",28.33,35.20,0,317.40,391.34,75.4,70.9,0.641,467744.9,467744.9,42502,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732617,716662.00
07/05/2016 11:30,2,2.504,ACTIVE,212.38,363.09,59.944,1467732603,"274151322000083","219011344069620",28.07,40.20,0,328.22,378.42,71.2,66.8,0.513,733038.8,733038.8,31281,0,0,0,L,1151911521,0,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732618,716663.00
07/05/2016 11:30,2,2.615,ACTIVE,212.83,365.80,59.944,1467732603,"274151322000076","219011344069620",29.00,40.20,0,328.52,379.92,76.9,72.3,0.557,781215.3,781215.3,31287,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732619,716664.00
07/05/2016 11:30,2,2.682,ACTIVE,215.54,349.56,59.917,1467732603,"201051344000868","219011344069620",28.86,28.30,0,317.70,395.85,78.4,73.7,0.358,463910.2,463910.2,37601,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732620,716665.00
07/05/2016 11:30,2,2.629,ACTIVE,212.38,350.77,59.933,1467732603,"274151322000095","219011344069620",28.57,39.80,0,328.22,379.62,76.0,71.4,0.508,773234.2,773234.2,31198,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732621,716666.00
07/05/2016 11:30,2,2.697,ACTIVE,216.00,353.17,59.986,1467732603,"201051344000988","219011344069620",28.57,30.00,0,318.61,400.96,78.1,73.4,0.367,460674.8,460674.8,37892,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732622,716667.00
07/05/2016 11:30,2,2.668,ACTIVE,214.19,350.17,60.023,1467732603,"201051344001025","219011344069620",28.73,34.30,0,317.10,392.55,77.7,73.1,0.354,474459.0,474459.0,42393,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732622,716668.00
07/05/2016 11:30,2,2.662,ACTIVE,216.00,350.77,59.991,1467732603,"201051344000458","219011344069620",28.78,30.00,0,316.50,397.35,77.6,73.0,0.376,471501.8,471501.8,37814,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732623,716669.00
07/05/2016 11:30,2,2.684,ACTIVE,216.45,351.67,59.996,1467732603,"201051344000853","219011344069620",28.84,29.30,0,320.41,397.66,78.4,73.7,0.367,470481.1,470481.1,37423,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732624,716670.00
07/05/2016 11:30,2,2.619,ACTIVE,213.74,360.99,60.012,1467732603,"201051344000685","219011344069620",28.47,32.40,0,317.40,392.55,75.5,70.9,0.672,475070.4,475070.4,42267,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732625,716671.00
07/05/2016 11:30,2,2.590,ACTIVE,214.19,360.08,59.996,1467732603,"201051344000917","219011344069620",28.53,31.80,0,317.40,393.45,74.8,70.3,0.628,471957.8,471957.8,42257,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732626,716672.00
07/05/2016 11:30,2,2.598,ACTIVE,213.96,358.58,59.986,1467732603,"201051344001145","219011344069620",28.51,31.50,0,318.61,391.34,75.0,70.5,0.628,477120.2,477120.2,42111,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732627,716673.00
07/05/2016 11:30,2,2.650,ACTIVE,214.41,361.29,59.949,1467732603,"201051344000651","219011344069620",28.39,32.20,0,317.10,396.75,76.2,71.7,0.628,469800.2,469800.2,42453,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732628,716674.00
07/05/2016 11:30,2,2.438,ACTIVE,212.38,347.16,59.933,1467732603,"274151322000088","219011344069620",27.59,37.80,0,329.13,377.82,68.2,63.9,0.464,707526.5,707526.5,30933,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732629,716675.00
07/05/2016 11:30,2,1.689,ACTIVE,213.06,418.39,59.933,1467732603,"274151322000068","219011344069620",37.85,40.20,0,382.33,450.26,64.6,60.4,0.442,601582.6,601582.6,32541,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732630,716676.00
07/05/2016 11:30,2,2.689,ACTIVE,213.96,359.18,59.996,1467732603,"201051344001135","219011344069620",28.09,32.80,0,317.40,391.94,76.5,72.0,0.628,465793.0,465793.0,42383,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732631,716677.00
07/05/2016 11:30,2,2.650,ACTIVE,214.87,351.67,60.034,1467732603,"201051344000594","219011344069620",28.78,34.80,0,317.40,392.85,77.3,72.7,0.641,475594.8,475594.8,37857,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732632,716678.00
07/05/2016 11:30,2,2.646,ACTIVE,213.96,359.48,59.944,1467732603,"201051344001203","219011344069620",28.59,33.50,0,317.70,394.35,76.7,72.1,0.641,473294.8,473294.8,42429,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732633,716679.00
07/05/2016 11:30,2,2.439,ACTIVE,212.38,353.17,59.912,1467732603,"274151322000054","219011344069620",27.77,38.00,0,327.62,379.32,68.6,64.3,0.473,722481.1,722481.1,30962,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732634,716680.00
07/05/2016 11:30,2,2.650,ACTIVE,215.32,360.69,60.007,1467732603,"201051344000867","219011344069620",28.67,30.50,0,319.21,395.85,77.0,72.4,0.623,462994.1,462994.1,37865,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732634,716681.00
07/05/2016 11:30,2,2.535,ACTIVE,214.19,360.69,59.954,1467732603,"201051344001093","219011344069620",28.86,32.00,0,317.10,394.65,74.1,69.6,0.605,471387.3,471387.3,42318,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732636,716682.00
07/05/2016 11:30,2,2.619,ACTIVE,215.77,361.89,60.007,1467732603,"201051344000900","219011344069620",28.88,28.50,0,318.00,398.56,76.6,72.0,0.645,478999.8,478999.8,37246,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732636,716683.00
07/05/2016 11:30,2,2.574,ACTIVE,215.77,361.59,60.018,1467732603,"201051344000648","219011344069620",28.67,29.00,0,318.00,398.26,74.7,70.2,0.614,469824.9,469824.9,37546,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732637,716684.00
07/05/2016 11:30,2,2.588,ACTIVE,215.77,361.29,60.007,1467732603,"201051344000569","219011344069620",28.86,30.00,0,318.91,399.46,75.6,71.1,0.650,479858.8,479858.8,37171,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732638,716685.00
07/05/2016 11:30,2,2.576,ACTIVE,215.77,359.78,59.996,1467732603,"201051344000983","219011344069620",29.14,29.80,0,318.91,398.56,76.0,71.4,0.641,471568.4,471568.4,37664,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732639,716686.00
07/05/2016 11:30,2,2.592,ACTIVE,216.00,362.79,59.975,1467732603,"201051344001158","219011344069620",28.35,30.80,0,317.70,397.96,74.4,69.9,0.628,465077.2,465077.2,37929,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732640,716687.00
07/05/2016 11:30,2,2.533,ACTIVE,216.00,363.09,59.981,1467732603,"201051344000576","219011344069620",28.86,28.50,0,320.11,398.26,74.1,69.6,0.605,472325.0,472325.0,37330,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732641,716688.00
07/05/2016 11:30,2,2.359,ACTIVE,212.61,354.37,59.981,1467732603,"274151322000087","219011344069620",27.47,46.80,0,328.22,379.32,65.6,61.4,0.429,695588.2,695588.2,31101,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467732642,716689.00
07/05/2016 11:45,2,2.027,ACTIVE,215.09,356.48,59.928,1467733503,"201051344000645","219011344069620",28.53,27.80,0,321.31,397.66,58.5,54.6,0.477,471926.4,471926.4,37457,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733504,716690.00
07/05/2016 11:45,2,1.877,ACTIVE,212.16,351.67,60.034,1467733503,"274151322000085","219011344069620",27.41,36.30,0,330.33,378.12,52.1,48.4,0.354,723635.1,723635.1,30969,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733505,716691.00
07/05/2016 11:45,2,2.018,ACTIVE,215.09,357.98,59.938,1467733503,"201051344000633","219011344069620",28.67,29.80,0,322.51,398.86,58.6,54.6,0.499,463092.0,463092.0,37948,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733506,716692.00
07/05/2016 11:45,2,2.037,ACTIVE,215.09,357.08,59.949,1467733503,"201051344000469","219011344069620",28.78,26.50,0,318.00,398.86,59.4,55.4,0.504,464977.1,464977.1,37884,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733507,716693.00
07/05/2016 11:45,2,2.002,ACTIVE,212.83,354.67,59.965,1467733503,"201051344000646","219011344069620",28.51,32.40,0,319.81,391.94,57.8,53.9,0.491,467142.9,467142.9,42434,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733508,716694.00
07/05/2016 11:45,2,1.922,ACTIVE,211.48,351.37,60.002,1467733503,"274151322000052","219011344069620",28.17,38.20,0,327.92,376.92,54.8,51.0,0.380,739722.6,739722.6,31202,0,0,0,L,1151911521,0,120.88,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733509,716695.00
07/05/2016 11:45,2,2.078,ACTIVE,213.51,354.67,59.954,1467733503,"201051344000585","219011344069620",28.41,32.00,0,318.00,392.85,59.8,55.8,0.504,475061.8,475061.8,42436,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733510,716696.00
07/05/2016 11:45,2,1.930,ACTIVE,213.06,352.87,59.907,1467733503,"201051344001230","219011344069620",28.78,31.80,0,319.81,389.84,56.3,52.4,0.464,470648.3,470648.3,42246,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733511,716697.00
07/05/2016 11:45,2,1.992,ACTIVE,213.74,354.67,59.912,1467733503,"201051344000582","219011344069620",28.29,30.50,0,319.81,393.15,57.1,53.2,0.468,463766.0,463766.0,42383,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733512,716698.00
07/05/2016 11:45,2,2.033,ACTIVE,212.83,353.77,59.896,1467733503,"201051344000955","219011344069620",28.37,32.40,0,318.91,391.34,58.4,54.5,0.491,476736.4,476736.4,42336,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733513,716699.00
07/05/2016 11:45,2,1.262,ACTIVE,212.16,413.59,59.954,1467733503,"274151322000094","219011344069620",38.25,38.40,0,334.84,443.64,49.6,46.0,0.345,601608.1,601608.1,32332,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733514,716700.00
07/05/2016 11:45,2,2.064,ACTIVE,214.87,357.08,59.965,1467733503,"201051344000579","219011344069620",28.77,31.50,0,319.21,398.26,60.2,56.2,0.499,478922.4,478922.4,17949,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733514,716701.00
07/05/2016 11:45,2,2.029,ACTIVE,213.06,352.87,59.938,1467733503,"201051344000890","219011344069620",28.49,33.50,0,320.11,391.64,58.6,54.7,0.473,473966.8,473966.8,42344,0,0,0,L,1122011218,0,122.68,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733515,716702.00
07/05/2016 11:45,2,2.020,ACTIVE,213.29,354.37,59.959,1467733503,"201051344000438","219011344069620",28.55,32.40,0,317.70,391.94,58.4,54.5,0.499,475736.0,475736.0,42350,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733516,716703.00
07/05/2016 11:45,2,2.018,ACTIVE,213.29,354.07,59.970,1467733503,"201051344000417","219011344069620",28.37,34.00,0,318.30,390.44,58.0,54.1,0.495,467759.3,467759.3,42503,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733517,716704.00
07/05/2016 11:45,2,1.924,ACTIVE,211.70,357.38,59.954,1467733503,"274151322000083","219011344069620",28.15,38.20,0,328.82,377.82,54.7,50.9,0.389,733052.4,733052.4,31282,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733518,716705.00
07/05/2016 11:45,2,2.041,ACTIVE,212.61,352.87,59.965,1467733503,"274151322000076","219011344069620",28.73,38.00,0,329.73,378.72,59.5,55.5,0.415,781230.0,781230.0,31288,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733519,716706.00
07/05/2016 11:45,2,2.076,ACTIVE,214.64,356.78,59.970,1467733503,"201051344000868","219011344069620",28.75,26.80,0,321.01,396.15,60.5,56.5,0.495,463925.2,463925.2,37602,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733520,716707.00
07/05/2016 11:45,2,2.027,ACTIVE,211.93,350.17,59.970,1467733503,"274151322000095","219011344069620",28.53,37.80,0,329.13,377.82,58.6,54.6,0.393,773248.7,773248.7,31199,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733521,716708.00
07/05/2016 11:45,2,2.082,ACTIVE,215.09,358.88,59.965,1467733503,"201051344000988","219011344069620",28.45,28.30,0,319.21,399.16,60.0,56.0,0.517,460689.6,460689.6,37893,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733522,716709.00
07/05/2016 11:45,2,2.088,ACTIVE,213.29,354.97,59.965,1467733503,"201051344001025","219011344069620",28.35,32.20,0,318.00,391.34,60.0,56.0,0.491,474473.8,474473.8,42394,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733523,716710.00
07/05/2016 11:45,2,2.092,ACTIVE,214.87,357.38,59.970,1467733503,"201051344000458","219011344069620",28.35,28.80,0,319.21,397.35,60.1,56.1,0.521,471516.6,471516.6,37815,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733524,716711.00
07/05/2016 11:45,2,2.090,ACTIVE,215.54,359.48,59.970,1467733503,"201051344000853","219011344069620",28.75,27.80,0,322.21,397.05,60.9,56.8,0.513,470496.0,470496.0,37424,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733525,716712.00
07/05/2016 11:45,2,2.018,ACTIVE,213.29,354.67,59.965,1467733503,"201051344000685","219011344069620",28.47,31.30,0,319.21,391.94,58.2,54.2,0.513,475084.7,475084.7,42268,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733526,716713.00
07/05/2016 11:45,2,2.021,ACTIVE,213.51,354.07,60.007,1467733503,"201051344000917","219011344069620",28.07,30.50,0,318.91,391.04,57.5,53.6,0.477,471971.9,471971.9,42258,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733526,716714.00
07/05/2016 11:45,2,1.980,ACTIVE,213.51,354.37,59.959,1467733503,"201051344001145","219011344069620",28.88,30.00,0,319.21,390.74,58.0,54.0,0.482,477134.4,477134.4,42112,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733527,716715.00
07/05/2016 11:45,2,2.043,ACTIVE,213.74,354.97,59.991,1467733503,"201051344000651","219011344069620",28.71,31.00,0,321.01,395.25,59.4,55.4,0.495,469814.8,469814.8,42454,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733528,716716.00
07/05/2016 11:45,2,1.908,ACTIVE,211.70,354.07,59.965,1467733503,"274151322000088","219011344069620",27.59,36.30,0,328.52,376.62,53.3,49.6,0.358,707539.3,707539.3,30934,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733529,716717.00
07/05/2016 11:45,2,1.346,ACTIVE,212.83,410.28,59.959,1467733503,"274151322000068","219011344069620",37.43,38.80,0,335.74,437.93,50.8,47.1,0.340,601594.9,601594.9,32542,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733530,716718.00
07/05/2016 11:45,2,2.084,ACTIVE,213.51,354.97,59.959,1467733503,"201051344001135","219011344069620",28.63,31.50,0,318.61,391.94,60.4,56.4,0.504,465807.7,465807.7,42384,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733531,716719.00
07/05/2016 11:45,2,2.102,ACTIVE,214.41,356.48,59.975,1467733503,"201051344000594","219011344069620",28.71,32.60,0,319.51,392.55,61.1,57.1,0.499,475609.6,475609.6,37858,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733532,716720.00
07/05/2016 11:45,2,2.057,ACTIVE,213.74,354.97,59.965,1467733503,"201051344001203","219011344069620",28.96,32.00,0,319.21,394.35,60.3,56.3,0.499,473309.5,473309.5,42430,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733533,716721.00
07/05/2016 11:45,2,1.953,ACTIVE,212.38,345.06,59.917,1467733503,"274151322000054","219011344069620",27.67,36.30,0,328.82,380.22,54.8,50.9,0.380,722494.2,722494.2,30963,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733534,716722.00
07/05/2016 11:45,2,2.119,ACTIVE,214.87,355.88,59.928,1467733503,"201051344000867","219011344069620",28.69,28.50,0,319.51,394.65,61.6,57.5,0.499,463009.0,463009.0,37866,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733535,716723.00
07/05/2016 11:45,2,2.025,ACTIVE,213.74,354.97,59.975,1467733503,"201051344001093","219011344069620",28.59,30.80,0,318.91,391.64,58.7,54.7,0.482,471401.5,471401.5,42319,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733536,716724.00
07/05/2016 11:45,2,2.107,ACTIVE,215.09,357.98,59.965,1467733503,"201051344000900","219011344069620",28.98,26.80,0,318.91,397.66,61.9,57.8,0.508,479014.7,479014.7,37247,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733536,716725.00
07/05/2016 11:45,2,2.117,ACTIVE,215.32,357.68,59.996,1467733503,"201051344000648","219011344069620",28.43,27.30,0,319.81,397.96,61.0,56.9,0.499,469839.5,469839.5,37547,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733537,716726.00
07/05/2016 11:45,2,2.104,ACTIVE,215.09,358.28,59.970,1467733503,"201051344000569","219011344069620",29.08,28.30,0,323.11,397.35,62.0,57.9,0.513,479873.7,479873.7,37172,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733538,716727.00
07/05/2016 11:45,2,2.135,ACTIVE,215.32,358.28,59.949,1467733503,"201051344000983","219011344069620",29.00,28.00,0,320.11,396.45,62.7,58.6,0.530,471583.4,471583.4,37665,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733539,716728.00
07/05/2016 11:45,2,2.133,ACTIVE,215.32,357.38,59.944,1467733503,"201051344001158","219011344069620",28.39,29.30,0,323.11,397.05,61.3,57.3,0.517,465091.9,465091.9,37930,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733540,716729.00
07/05/2016 11:45,2,2.121,ACTIVE,215.54,358.58,59.954,1467733503,"201051344000576","219011344069620",28.65,26.80,0,323.41,397.96,61.6,57.5,0.508,472339.6,472339.6,37331,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733541,716730.00
07/05/2016 11:45,2,1.949,ACTIVE,212.16,347.46,60.002,1467733503,"274151322000087","219011344069620",27.67,45.30,0,331.23,378.72,54.6,50.8,0.349,695601.1,695601.1,31102,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467733542,716731.00
07/05/2016 12:00,2,4.320,ACTIVE,217.13,355.58,60.012,1467734403,"201051344000645","219011344069620",28.73,29.50,0,336.04,402.46,125.6,119.3,0.575,471950.6,471950.6,37458,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734404,716732.00
