ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 12:00,2,3.984,ACTIVE,213.29,360.38,60.002,1467734403,"274151322000085","219011344069620",27.17,39.30,0,330.03,379.62,109.7,103.9,0.420,723656.4,723656.4,30970,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734405,716733.00
07/05/2016 12:00,2,4.295,ACTIVE,216.45,356.78,60.012,1467734403,"201051344000633","219011344069620",28.53,32.00,0,335.74,401.56,124.1,117.8,0.588,463116.1,463116.1,37949,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734406,716734.00
07/05/2016 12:00,2,4.258,ACTIVE,217.13,356.78,60.012,1467734403,"201051344000469","219011344069620",29.06,28.80,0,336.34,403.37,125.3,119.0,0.592,465001.5,465001.5,37885,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734407,716735.00
07/05/2016 12:00,2,4.184,ACTIVE,214.64,353.17,60.007,1467734403,"201051344000646","219011344069620",28.45,34.00,0,333.03,401.26,120.5,114.4,0.570,467166.5,467166.5,42435,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734407,716736.00
07/05/2016 12:00,2,3.988,ACTIVE,212.83,345.66,60.007,1467734403,"274151322000052","219011344069620",28.03,41.30,0,327.32,382.03,113.1,107.2,0.451,739744.9,739744.9,31203,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734408,716737.00
07/05/2016 12:00,2,4.143,ACTIVE,215.32,354.07,60.018,1467734403,"201051344000585","219011344069620",28.67,33.50,0,334.24,400.36,120.3,114.2,0.561,475086.0,475086.0,42437,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734409,716738.00
07/05/2016 12:00,2,4.004,ACTIVE,214.19,352.57,60.007,1467734403,"201051344001230","219011344069620",28.71,33.80,0,331.83,396.45,116.4,110.4,0.539,470671.8,470671.8,42247,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734410,716739.00
07/05/2016 12:00,2,3.965,ACTIVE,215.54,354.07,60.007,1467734403,"201051344000582","219011344069620",28.61,32.60,0,334.54,400.96,114.9,108.9,0.535,463789.5,463789.5,42384,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734411,716740.00
07/05/2016 12:00,2,4.082,ACTIVE,214.41,352.57,60.012,1467734403,"201051344000955","219011344069620",28.11,34.50,0,333.63,400.36,116.2,110.2,0.557,476760.2,476760.2,42337,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734412,716741.00
07/05/2016 12:00,2,2.529,ACTIVE,213.06,413.59,60.012,1467734403,"274151322000094","219011344069620",38.66,41.30,0,384.13,451.16,98.8,93.5,0.384,601628.2,601628.2,32333,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734413,716742.00
07/05/2016 12:00,2,4.143,ACTIVE,216.90,355.28,60.018,1467734403,"201051344000579","219011344069620",28.77,33.00,0,336.64,402.46,120.7,114.5,0.575,478946.8,478946.8,17950,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734414,716743.00
07/05/2016 12:00,2,4.047,ACTIVE,214.41,351.97,60.018,1467734403,"201051344000890","219011344069620",28.63,35.60,0,333.63,400.36,117.3,111.3,0.539,473990.6,473990.6,42345,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734415,716744.00
07/05/2016 12:00,2,4.008,ACTIVE,215.09,353.17,60.007,1467734403,"201051344000438","219011344069620",28.55,34.50,0,333.33,400.96,115.8,109.9,0.552,475759.9,475759.9,42351,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734416,716745.00
07/05/2016 12:00,2,3.967,ACTIVE,214.64,352.27,59.981,1467734403,"201051344000417","219011344069620",28.07,36.00,0,333.63,400.06,112.8,107.0,0.544,467782.9,467782.9,42504,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734417,716746.00
07/05/2016 12:00,2,3.764,ACTIVE,212.83,357.08,60.007,1467734403,"274151322000083","219011344069620",27.95,41.50,0,329.13,381.12,106.5,100.9,0.429,733074.6,733074.6,31283,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734418,716747.00
07/05/2016 12:00,2,3.977,ACTIVE,213.51,360.99,59.986,1467734403,"274151322000076","219011344069620",28.59,41.50,0,334.24,384.43,115.2,109.2,0.464,781254.2,781254.2,31289,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734419,716748.00
07/05/2016 12:00,2,4.057,ACTIVE,216.00,354.37,60.012,1467734403,"201051344000868","219011344069620",28.61,28.80,0,335.14,403.07,117.5,111.5,0.535,463949.7,463949.7,37603,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734419,716749.00
07/05/2016 12:00,2,3.982,ACTIVE,212.83,345.06,60.002,1467734403,"274151322000095","219011344069620",28.47,42.00,0,331.83,383.83,114.7,108.8,0.438,773272.6,773272.6,31200,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734420,716750.00
07/05/2016 12:00,2,4.170,ACTIVE,216.90,357.08,60.018,1467734403,"201051344000988","219011344069620",28.61,30.50,0,335.14,406.97,120.8,114.7,0.575,460714.1,460714.1,37894,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734421,716751.00
07/05/2016 12:00,2,4.117,ACTIVE,215.09,353.17,60.002,1467734403,"201051344001025","219011344069620",28.78,34.50,0,333.63,401.26,120.1,114.0,0.544,474498.1,474498.1,42395,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734422,716752.00
07/05/2016 12:00,2,4.057,ACTIVE,216.90,354.67,60.002,1467734403,"201051344000458","219011344069620",28.77,30.50,0,336.34,402.46,118.3,112.2,0.570,471541.0,471541.0,37816,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734423,716753.00
07/05/2016 12:00,2,3.971,ACTIVE,217.13,355.88,60.007,1467734403,"201051344000853","219011344069620",29.10,30.00,0,335.14,407.87,117.0,111.0,0.552,470520.7,470520.7,37425,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734424,716754.00
07/05/2016 12:00,2,3.900,ACTIVE,214.41,351.97,60.007,1467734403,"201051344000685","219011344069620",28.37,32.80,0,334.54,400.36,112.0,106.2,0.557,475108.5,475108.5,42269,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734425,716755.00
07/05/2016 12:00,2,3.869,ACTIVE,214.87,351.97,60.012,1467734403,"201051344000917","219011344069620",28.73,32.60,0,334.24,400.96,112.6,106.8,0.530,471995.7,471995.7,42259,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734426,716756.00
07/05/2016 12:00,2,3.934,ACTIVE,214.41,353.17,60.012,1467734403,"201051344001145","219011344069620",28.57,32.20,0,333.93,400.36,113.8,107.9,0.539,477158.1,477158.1,42113,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734427,716757.00
07/05/2016 12:00,2,4.047,ACTIVE,215.54,353.77,60.007,1467734403,"201051344000651","219011344069620",28.31,33.00,0,334.84,401.26,116.0,110.0,0.530,469838.9,469838.9,42455,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734428,716758.00
07/05/2016 12:00,2,3.701,ACTIVE,212.61,345.36,59.970,1467734403,"274151322000088","219011344069620",27.43,39.80,0,328.52,380.22,102.8,97.3,0.389,707560.9,707560.9,30935,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734429,716759.00
07/05/2016 12:00,2,2.434,ACTIVE,213.74,424.41,60.002,1467734403,"274151322000068","219011344069620",38.78,42.30,0,389.54,449.65,96.3,91.0,0.362,601615.4,601615.4,32543,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734430,716760.00
07/05/2016 12:00,2,3.795,ACTIVE,214.64,351.37,59.975,1467734403,"201051344001135","219011344069620",28.23,34.00,0,334.84,400.66,108.5,102.8,0.513,465831.9,465831.9,42385,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734430,716761.00
07/05/2016 12:00,2,3.762,ACTIVE,215.09,352.57,60.007,1467734403,"201051344000594","219011344069620",28.35,34.80,0,334.54,402.46,108.0,102.3,0.508,475634.3,475634.3,37859,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734431,716762.00
07/05/2016 12:00,2,3.695,ACTIVE,215.09,351.37,60.007,1467734403,"201051344001203","219011344069620",28.39,34.00,0,334.54,401.86,106.1,100.5,0.499,473333.9,473333.9,42431,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734432,716763.00
07/05/2016 12:00,2,3.400,ACTIVE,212.83,354.67,60.028,1467734403,"274151322000054","219011344069620",27.47,40.40,0,328.82,380.82,94.7,89.4,0.367,722516.2,722516.2,30964,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734433,716764.00
07/05/2016 12:00,2,3.578,ACTIVE,215.77,351.37,60.012,1467734403,"201051344000867","219011344069620",28.84,31.00,0,335.74,401.86,104.5,99.0,0.477,463033.8,463033.8,37867,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734434,716765.00
07/05/2016 12:00,2,3.498,ACTIVE,214.64,352.57,59.970,1467734403,"201051344001093","219011344069620",28.55,32.60,0,334.24,401.26,101.2,95.7,0.468,471425.5,471425.5,42320,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734435,716766.00
07/05/2016 12:00,2,3.609,ACTIVE,216.00,353.17,60.007,1467734403,"201051344000900","219011344069620",28.78,29.30,0,335.74,402.77,105.3,99.7,0.486,479039.6,479039.6,37248,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734436,716767.00
07/05/2016 12:00,2,3.545,ACTIVE,216.22,352.27,60.012,1467734403,"201051344000648","219011344069620",28.84,29.00,0,337.24,402.77,103.5,98.0,0.477,469863.9,469863.9,37548,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734437,716768.00
07/05/2016 12:00,2,3.621,ACTIVE,216.22,352.27,60.002,1467734403,"201051344000569","219011344069620",28.82,30.00,0,337.24,402.16,105.8,100.2,0.495,479898.5,479898.5,37173,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734438,716769.00
07/05/2016 12:00,2,3.682,ACTIVE,216.22,353.17,60.007,1467734403,"201051344000983","219011344069620",28.90,29.80,0,337.24,402.46,107.8,102.2,0.508,471608.3,471608.3,37666,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734439,716770.00
07/05/2016 12:00,2,3.768,ACTIVE,216.67,353.47,60.044,1467734403,"201051344001158","219011344069620",28.17,31.00,0,336.64,402.46,107.6,101.9,0.508,465116.5,465116.5,37931,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734440,716771.00
07/05/2016 12:00,2,3.777,ACTIVE,216.67,355.88,60.012,1467734403,"201051344000576","219011344069620",28.94,28.80,0,335.44,406.97,110.8,105.0,0.517,472364.3,472364.3,37332,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734440,716772.00
07/05/2016 12:00,2,3.514,ACTIVE,212.83,348.66,60.012,1467734403,"274151322000087","219011344069620",27.53,49.30,0,330.03,379.62,98.0,92.7,0.358,695622.8,695622.8,31103,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467734441,716773.00
07/05/2016 12:15,2,5.400,ACTIVE,218.26,361.29,59.975,1467735303,"201051344000645","219011344069620",28.25,31.50,0,338.14,421.40,154.4,147.1,0.698,471985.4,471985.4,37459,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735305,716774.00
07/05/2016 12:15,2,4.986,ACTIVE,213.74,361.89,59.970,1467735303,"274151322000085","219011344069620",26.56,41.50,0,332.13,389.24,134.0,127.4,0.521,723686.7,723686.7,30971,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735305,716775.00
07/05/2016 12:15,2,5.324,ACTIVE,217.13,360.38,59.970,1467735303,"201051344000633","219011344069620",28.09,33.80,0,336.64,421.10,151.6,144.4,0.720,463150.7,463150.7,37950,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735306,716776.00
07/05/2016 12:15,2,5.342,ACTIVE,218.26,361.29,59.949,1467735303,"201051344000469","219011344069620",28.61,29.80,0,336.64,422.00,154.8,147.4,0.734,465036.6,465036.6,37886,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735307,716777.00
07/05/2016 12:15,2,5.297,ACTIVE,215.32,356.48,59.975,1467735303,"201051344000646","219011344069620",27.81,36.80,0,332.73,415.69,149.0,141.9,0.703,467200.4,467200.4,42436,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735308,716778.00
07/05/2016 12:15,2,4.957,ACTIVE,213.51,347.16,59.944,1467735303,"274151322000052","219011344069620",27.85,45.00,0,330.93,391.64,139.7,132.9,0.544,739776.9,739776.9,31204,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735309,716779.00
07/05/2016 12:15,2,5.254,ACTIVE,216.45,356.18,59.959,1467735303,"201051344000585","219011344069620",28.09,35.80,0,334.24,413.59,149.4,142.3,0.689,475120.5,475120.5,42438,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735310,716780.00
07/05/2016 12:15,2,5.121,ACTIVE,215.09,355.88,59.975,1467735303,"201051344001230","219011344069620",28.13,36.00,0,332.73,414.79,145.9,138.9,0.676,470705.7,470705.7,42248,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735311,716781.00
07/05/2016 12:15,2,4.982,ACTIVE,216.45,356.78,59.959,1467735303,"201051344000582","219011344069620",28.13,34.30,0,333.93,414.79,141.9,135.1,0.650,463823.3,463823.3,42385,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735312,716782.00
07/05/2016 12:15,2,4.918,ACTIVE,215.32,355.58,59.975,1467735303,"201051344000955","219011344069620",28.13,36.50,0,333.33,415.09,140.1,133.3,0.667,476794.2,476794.2,42338,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735313,716783.00
07/05/2016 12:15,2,3.199,ACTIVE,213.51,410.88,59.981,1467735303,"274151322000094","219011344069620",37.29,43.80,0,384.73,455.37,120.8,114.7,0.473,601657.5,601657.5,32334,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735314,716784.00
07/05/2016 12:15,2,4.855,ACTIVE,217.80,357.68,59.970,1467735303,"201051344000579","219011344069620",27.89,35.40,0,337.84,421.10,137.2,130.5,0.650,478981.5,478981.5,17951,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735314,716785.00
07/05/2016 12:15,2,4.730,ACTIVE,215.09,354.97,59.970,1467735303,"201051344000890","219011344069620",27.77,37.80,0,333.33,415.69,133.1,126.5,0.610,474024.8,474024.8,42346,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735315,716786.00
07/05/2016 12:15,2,4.705,ACTIVE,215.54,355.58,59.975,1467735303,"201051344000438","219011344069620",27.85,36.50,0,333.63,415.39,132.7,126.1,0.632,475793.9,475793.9,42352,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735316,716787.00
07/05/2016 12:15,2,4.670,ACTIVE,215.32,354.67,59.944,1467735303,"201051344000417","219011344069620",27.49,38.20,0,332.73,414.79,130.1,123.6,0.623,467816.3,467816.3,42505,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735317,716788.00
07/05/2016 12:15,2,4.477,ACTIVE,213.06,350.77,59.965,1467735303,"274151322000083","219011344069620",27.51,44.80,0,330.93,391.04,124.6,118.3,0.486,733106.4,733106.4,31284,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735318,716789.00
07/05/2016 12:15,2,4.654,ACTIVE,213.96,347.46,59.938,1467735303,"274151322000076","219011344069620",28.25,44.80,0,332.43,398.56,133.1,126.5,0.526,781288.6,781288.6,31290,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735319,716790.00
07/05/2016 12:15,2,3.865,ACTIVE,215.54,352.57,59.991,1467735303,"201051344000868","219011344069620",28.23,30.00,0,334.84,416.29,110.3,104.6,0.499,463984.8,463984.8,37604,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735320,716791.00
07/05/2016 12:15,2,4.246,ACTIVE,212.83,355.58,59.959,1467735303,"274151322000095","219011344069620",28.03,44.80,0,329.73,394.35,120.5,114.3,0.460,773306.7,773306.7,31201,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735321,716792.00
07/05/2016 12:15,2,3.285,ACTIVE,215.77,352.57,60.007,1467735303,"201051344000988","219011344069620",27.95,32.20,0,336.64,422.30,93.0,87.8,0.442,460749.1,460749.1,37895,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735322,716793.00
07/05/2016 12:15,2,3.205,ACTIVE,214.41,347.76,59.975,1467735303,"201051344001025","219011344069620",28.17,36.80,0,334.24,415.99,91.4,86.3,0.411,474532.7,474532.7,42396,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735323,716794.00
07/05/2016 12:15,2,3.021,ACTIVE,215.54,350.47,59.975,1467735303,"201051344000458","219011344069620",28.19,32.80,0,338.14,421.40,86.2,81.3,0.415,471575.8,471575.8,37817,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735324,716795.00
07/05/2016 12:15,2,2.906,ACTIVE,216.00,351.37,59.981,1467735303,"201051344000853","219011344069620",28.41,31.80,0,338.74,421.40,83.6,78.7,0.389,470555.8,470555.8,37426,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735325,716796.00
07/05/2016 12:15,2,2.928,ACTIVE,213.74,348.06,59.965,1467735303,"201051344000685","219011344069620",27.55,35.00,0,333.33,415.99,81.7,76.9,0.415,475142.5,475142.5,42270,0,0,0,L,1122011218,0,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735326,716797.00
07/05/2016 12:15,2,2.719,ACTIVE,213.96,348.36,59.959,1467735303,"201051344000917","219011344069620",28.17,34.30,0,333.63,413.59,77.5,72.9,0.376,472029.6,472029.6,42260,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735327,716798.00
07/05/2016 12:15,2,2.723,ACTIVE,213.74,349.86,59.965,1467735303,"201051344001145","219011344069620",27.85,34.00,0,319.21,415.09,76.9,72.3,0.650,477191.9,477191.9,42114,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735328,716799.00
07/05/2016 12:15,2,2.822,ACTIVE,214.19,348.36,59.965,1467735303,"201051344000651","219011344069620",27.29,35.00,0,334.54,414.19,78.1,73.4,0.362,469873.1,469873.1,42456,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735329,716800.00
07/05/2016 12:15,2,2.607,ACTIVE,212.16,348.96,59.975,1467735303,"274151322000088","219011344069620",26.26,41.80,0,328.82,389.54,69.3,64.9,0.473,707591.4,707591.4,30936,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735330,716801.00
07/05/2016 12:15,2,1.764,ACTIVE,213.06,408.18,59.954,1467735303,"274151322000068","219011344069620",37.31,45.00,0,384.73,447.55,66.5,62.3,0.455,601644.6,601644.6,32544,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735331,716802.00
07/05/2016 12:15,2,3.137,ACTIVE,213.74,347.16,59.981,1467735303,"201051344001135","219011344069620",27.63,35.00,0,333.63,414.79,87.8,82.9,0.411,465865.9,465865.9,42386,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735332,716803.00
07/05/2016 12:15,2,3.422,ACTIVE,214.87,351.07,59.975,1467735303,"201051344000594","219011344069620",28.41,36.80,0,333.63,416.29,98.5,93.1,0.460,475669.0,475669.0,37860,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735333,716804.00
07/05/2016 12:15,2,3.369,ACTIVE,214.64,348.36,59.986,1467735303,"201051344001203","219011344069620",28.47,36.00,0,334.54,415.39,97.1,91.8,0.455,473368.5,473368.5,42432,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735334,716805.00
07/05/2016 12:15,2,3.135,ACTIVE,212.38,345.06,59.970,1467735303,"274151322000054","219011344069620",26.50,42.80,0,328.22,391.04,84.2,79.3,0.323,722546.9,722546.9,30965,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735334,716806.00
07/05/2016 12:15,2,3.404,ACTIVE,215.54,349.86,60.007,1467735303,"201051344000867","219011344069620",28.31,32.40,0,335.44,416.29,97.6,92.2,0.451,463068.6,463068.6,37868,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735335,716807.00
07/05/2016 12:15,2,3.238,ACTIVE,214.64,350.17,59.975,1467735303,"201051344001093","219011344069620",28.37,34.80,0,319.81,414.79,93.1,88.0,0.438,471459.7,471459.7,42321,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735336,716808.00
07/05/2016 12:15,2,3.568,ACTIVE,215.77,353.17,59.970,1467735303,"201051344000900","219011344069620",28.63,30.50,0,337.24,422.00,103.5,97.9,0.482,479075.0,479075.0,37249,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735337,716809.00
07/05/2016 12:15,2,3.537,ACTIVE,216.00,351.97,59.991,1467735303,"201051344000648","219011344069620",28.07,30.80,0,337.54,421.10,100.6,95.1,0.477,469898.3,469898.3,37549,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735338,716810.00
07/05/2016 12:15,2,3.549,ACTIVE,216.00,353.17,59.970,1467735303,"201051344000569","219011344069620",28.69,32.20,0,336.64,421.40,103.0,97.5,0.486,479933.4,479933.4,37174,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735339,716811.00
07/05/2016 12:15,2,3.623,ACTIVE,216.00,352.27,59.959,1467735303,"201051344000983","219011344069620",28.53,32.00,0,337.24,421.40,104.7,99.1,0.499,471643.4,471643.4,37667,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735340,716812.00
07/05/2016 12:15,2,3.672,ACTIVE,216.22,352.57,59.975,1467735303,"201051344001158","219011344069620",27.61,33.00,0,336.64,420.80,102.7,97.2,0.486,465150.9,465150.9,37932,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735341,716813.00
07/05/2016 12:15,2,3.596,ACTIVE,216.22,353.77,60.002,1467735303,"201051344000576","219011344069620",28.55,30.50,0,337.84,421.10,103.9,98.4,0.486,472399.1,472399.1,37333,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735342,716814.00
07/05/2016 12:15,2,3.357,ACTIVE,212.83,357.98,59.970,1467735303,"274151322000087","219011344069620",26.66,52.00,0,331.53,388.94,90.6,85.5,0.340,695653.3,695653.3,31104,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467735343,716815.00
07/05/2016 12:30,2,7.941,ACTIVE,219.84,367.30,59.981,1467736203,"201051344000645","219011344069620",27.37,35.00,0,337.84,428.31,220.2,210.6,0.990,472034.5,472034.5,37460,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736205,716816.00
07/05/2016 12:30,2,7.432,ACTIVE,213.96,370.00,59.949,1467736203,"274151322000085","219011344069620",24.93,46.40,0,329.43,402.77,187.6,179.1,0.725,723728.7,723728.7,30972,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736205,716817.00
07/05/2016 12:30,2,8.045,ACTIVE,218.93,367.60,59.954,1467736203,"201051344000633","219011344069620",26.98,38.00,0,335.14,428.31,219.8,210.2,1.021,463199.6,463199.6,37951,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736206,716818.00
07/05/2016 12:30,2,7.953,ACTIVE,220.52,369.70,59.949,1467736203,"201051344000469","219011344069620",27.65,33.00,0,336.34,428.31,222.7,213.0,1.030,465086.2,465086.2,37887,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736207,716819.00
07/05/2016 12:30,2,7.846,ACTIVE,216.67,362.79,59.991,1467736203,"201051344000646","219011344069620",26.76,40.80,0,332.13,424.41,212.5,203.2,0.990,467248.6,467248.6,42437,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736208,716820.00
07/05/2016 12:30,2,7.373,ACTIVE,213.96,368.20,59.944,1467736203,"274151322000052","219011344069620",26.36,51.80,0,329.73,406.37,196.6,187.8,0.773,739822.0,739822.0,31205,0,0,0,L,1151911521,0,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736209,716821.00
07/05/2016 12:30,2,7.746,ACTIVE,218.03,367.30,59.949,1467736203,"201051344000585","219011344069620",27.33,40.00,0,333.63,425.91,214.4,205.1,0.999,475169.4,475169.4,42439,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736210,716822.00
07/05/2016 12:30,2,7.670,ACTIVE,216.00,361.89,59.996,1467736203,"201051344001230","219011344069620",27.51,40.20,0,317.70,424.41,213.6,204.2,0.990,470754.1,470754.1,42249,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736211,716823.00
07/05/2016 12:30,2,7.771,ACTIVE,218.03,365.49,59.954,1467736203,"201051344000582","219011344069620",27.37,38.40,0,316.20,428.61,215.3,205.9,1.003,463871.4,463871.4,42386,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736212,716824.00
07/05/2016 12:30,2,8.021,ACTIVE,216.67,364.59,59.959,1467736203,"201051344000955","219011344069620",26.90,40.80,0,332.13,424.41,218.4,208.9,1.034,476842.5,476842.5,42339,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736213,716825.00
07/05/2016 12:30,2,5.100,ACTIVE,213.96,420.50,59.949,1467736203,"274151322000094","219011344069620",37.27,48.30,0,374.81,462.58,192.0,183.4,0.756,601699.7,601699.7,32335,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736214,716826.00
07/05/2016 12:30,2,8.299,ACTIVE,220.74,367.90,59.954,1467736203,"201051344000579","219011344069620",26.70,39.30,0,337.54,428.01,224.3,214.6,1.061,479030.5,479030.5,17952,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736215,716827.00
07/05/2016 12:30,2,8.129,ACTIVE,216.67,365.80,59.959,1467736203,"201051344000890","219011344069620",26.94,42.50,0,332.13,424.41,221.5,211.9,1.012,474073.2,474073.2,42347,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736215,716828.00
07/05/2016 12:30,2,8.119,ACTIVE,217.58,365.80,59.949,1467736203,"201051344000438","219011344069620",26.80,40.40,0,315.90,423.50,220.3,210.7,1.030,475842.1,475842.1,42353,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736216,716829.00
07/05/2016 12:30,2,7.979,ACTIVE,216.90,364.59,59.975,1467736203,"201051344000417","219011344069620",26.92,42.80,0,318.00,424.71,217.4,207.9,1.030,467864.0,467864.0,42506,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736217,716830.00
07/05/2016 12:30,2,7.672,ACTIVE,213.29,376.62,59.954,1467736203,"274151322000083","219011344069620",26.36,51.00,0,329.43,404.57,204.8,195.7,0.818,733151.3,733151.3,31285,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736218,716831.00
07/05/2016 12:30,2,8.098,ACTIVE,214.41,378.12,59.949,1467736203,"274151322000076","219011344069620",26.90,51.50,0,331.23,408.48,220.6,210.9,0.879,781337.1,781337.1,31291,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736219,716832.00
07/05/2016 12:30,2,8.197,ACTIVE,218.93,368.50,59.944,1467736203,"201051344000868","219011344069620",27.35,34.00,0,335.14,429.22,226.8,217.0,1.012,464034.6,464034.6,37605,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736220,716833.00
07/05/2016 12:30,2,8.002,ACTIVE,213.29,375.11,59.944,1467736203,"274151322000095","219011344069620",27.04,51.30,0,328.22,406.37,218.9,209.3,0.853,773355.0,773355.0,31202,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736221,716834.00
07/05/2016 12:30,2,8.188,ACTIVE,220.52,369.70,59.959,1467736203,"201051344000988","219011344069620",26.94,36.30,0,336.94,427.71,223.3,213.6,1.030,460798.7,460798.7,37896,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736222,716835.00
07/05/2016 12:30,2,8.074,ACTIVE,217.80,363.09,59.912,1467736203,"201051344001025","219011344069620",27.10,40.60,0,333.63,425.61,221.6,211.9,0.999,474582.1,474582.1,42397,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736223,716836.00
07/05/2016 12:30,2,8.029,ACTIVE,220.52,370.30,59.933,1467736203,"201051344000458","219011344069620",27.55,36.30,0,336.94,428.01,224.2,214.5,1.052,471625.5,471625.5,37818,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736224,716837.00
07/05/2016 12:30,2,7.955,ACTIVE,220.97,372.11,59.986,1467736203,"201051344000853","219011344069620",28.05,35.60,0,337.84,427.71,225.9,216.1,1.047,470605.9,470605.9,37427,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736225,716838.00
07/05/2016 12:30,2,8.049,ACTIVE,216.45,364.89,59.933,1467736203,"201051344000685","219011344069620",26.64,38.80,0,317.70,423.20,217.0,207.5,1.034,475191.2,475191.2,42271,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736226,716839.00
07/05/2016 12:30,2,7.875,ACTIVE,217.80,363.69,59.965,1467736203,"201051344000917","219011344069620",27.25,38.40,0,319.51,422.90,217.3,207.8,1.021,472078.4,472078.4,42261,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736226,716840.00
07/05/2016 12:30,2,7.834,ACTIVE,216.45,363.39,59.933,1467736203,"201051344001145","219011344069620",27.00,38.00,0,328.52,423.50,214.1,204.7,0.994,477240.5,477240.5,42115,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736227,716841.00
07/05/2016 12:30,2,7.904,ACTIVE,218.03,363.69,59.938,1467736203,"201051344000651","219011344069620",26.82,38.80,0,333.93,427.11,214.8,205.4,0.981,469922.1,469922.1,42457,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736228,716842.00
07/05/2016 12:30,2,7.303,ACTIVE,213.74,350.77,59.928,1467736203,"274151322000088","219011344069620",25.05,47.50,0,329.13,403.07,185.1,176.7,0.698,707634.3,707634.3,30937,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736229,716843.00
07/05/2016 12:30,2,4.844,ACTIVE,214.64,427.11,59.944,1467736203,"274151322000068","219011344069620",37.53,50.40,0,373.31,460.78,186.2,177.8,0.725,601687.1,601687.1,32545,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736230,716844.00
07/05/2016 12:30,2,7.771,ACTIVE,217.80,364.29,59.938,1467736203,"201051344001135","219011344069620",27.08,39.80,0,333.33,422.90,212.8,203.5,0.959,465914.7,465914.7,42387,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736231,716845.00
07/05/2016 12:30,2,7.947,ACTIVE,218.03,364.29,59.949,1467736203,"201051344000594","219011344069620",27.12,41.30,0,332.73,423.50,218.1,208.6,0.994,475718.7,475718.7,37861,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736232,716846.00
07/05/2016 12:30,2,7.934,ACTIVE,217.80,363.99,59.944,1467736203,"201051344001203","219011344069620",27.49,40.60,0,333.93,426.81,220.8,211.2,1.030,473418.3,473418.3,42433,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736233,716847.00
07/05/2016 12:30,2,7.441,ACTIVE,213.74,357.38,59.938,1467736203,"274151322000054","219011344069620",25.45,48.00,0,329.73,404.27,191.8,183.2,0.738,722590.5,722590.5,30966,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736234,716848.00
07/05/2016 12:30,2,7.979,ACTIVE,219.16,368.50,59.944,1467736203,"201051344000867","219011344069620",27.61,36.30,0,335.44,427.11,223.2,213.5,1.021,463118.6,463118.6,37869,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736235,716849.00
07/05/2016 12:30,2,7.973,ACTIVE,218.03,368.20,59.965,1467736203,"201051344001093","219011344069620",27.19,39.00,0,333.33,427.41,219.6,210.0,0.968,471509.2,471509.2,42322,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736235,716850.00
07/05/2016 12:30,2,7.994,ACTIVE,219.84,370.00,59.959,1467736203,"201051344000900","219011344069620",27.99,33.80,0,335.44,428.01,226.6,216.8,1.016,479125.8,479125.8,37250,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736236,716851.00
07/05/2016 12:30,2,7.875,ACTIVE,219.61,369.10,59.901,1467736203,"201051344000648","219011344069620",27.15,35.20,0,337.24,429.82,216.5,207.1,0.986,469947.8,469947.8,37550,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736237,716852.00
07/05/2016 12:30,2,7.854,ACTIVE,220.06,368.50,59.949,1467736203,"201051344000569","219011344069620",27.77,35.80,0,336.94,428.91,220.8,211.2,1.016,479983.8,479983.8,37175,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736238,716853.00
07/05/2016 12:30,2,7.820,ACTIVE,220.06,369.40,59.970,1467736203,"201051344000983","219011344069620",27.83,35.60,0,337.24,428.61,220.3,210.7,1.030,471693.9,471693.9,37668,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736239,716854.00
07/05/2016 12:30,2,7.863,ACTIVE,220.52,368.20,59.954,1467736203,"201051344001158","219011344069620",26.98,37.80,0,336.64,427.71,214.8,205.4,0.990,465200.5,465200.5,37933,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736240,716855.00
07/05/2016 12:30,2,7.799,ACTIVE,220.06,370.00,59.954,1467736203,"201051344000576","219011344069620",27.65,33.50,0,337.54,428.91,218.4,208.9,0.994,472449.5,472449.5,37334,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736241,716856.00
07/05/2016 12:30,2,7.244,ACTIVE,213.74,350.17,59.949,1467736203,"274151322000087","219011344069620",25.11,57.70,0,329.73,402.46,184.2,175.9,0.694,695696.6,695696.6,31105,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467736242,716857.00
07/05/2016 12:45,2,8.156,ACTIVE,219.39,368.80,59.970,1467737103,"201051344000645","219011344069620",27.02,36.80,0,336.34,423.20,222.9,213.2,1.008,472086.4,472086.4,37461,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737105,716858.00
07/05/2016 12:45,2,7.516,ACTIVE,213.51,371.21,59.959,1467737103,"274151322000085","219011344069620",24.59,49.80,0,330.63,388.94,187.1,178.7,0.742,723772.2,723772.2,30973,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737106,716859.00
07/05/2016 12:45,2,8.188,ACTIVE,218.26,368.20,59.970,1467737103,"201051344000633","219011344069620",26.70,41.50,0,334.54,417.49,221.3,211.7,1.034,463250.9,463250.9,37952,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737107,716860.00
07/05/2016 12:45,2,8.156,ACTIVE,219.84,370.30,59.965,1467737103,"201051344000469","219011344069620",27.53,35.20,0,335.44,424.71,227.4,217.6,1.056,465138.7,465138.7,37888,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737107,716861.00
07/05/2016 12:45,2,8.131,ACTIVE,216.22,363.99,59.965,1467737103,"201051344000646","219011344069620",26.60,44.00,0,330.93,418.09,218.9,209.3,1.034,467299.0,467299.0,42438,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737108,716862.00
07/05/2016 12:45,2,7.678,ACTIVE,213.29,363.99,59.965,1467737103,"274151322000052","219011344069620",26.14,54.80,0,329.73,392.85,203.4,194.4,0.813,739868.8,739868.8,31206,0,0,0,L,1151911521,0,122.01,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737109,716863.00
07/05/2016 12:45,2,8.074,ACTIVE,216.00,363.99,59.981,1467737103,"201051344001230","219011344069620",26.86,42.30,0,330.03,417.79,219.6,210.0,1.021,470804.8,470804.8,42250,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737112,716864.00
07/05/2016 12:45,2,7.979,ACTIVE,217.58,366.70,59.970,1467737103,"201051344000582","219011344069620",27.00,39.50,0,333.63,417.49,218.1,208.6,0.986,463921.8,463921.8,42387,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737113,716865.00
07/05/2016 12:45,2,8.033,ACTIVE,216.22,364.29,59.975,1467737103,"201051344000955","219011344069620",26.80,42.80,0,331.53,417.49,218.1,208.5,1.025,476892.9,476892.9,42340,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737114,716866.00
07/05/2016 12:45,2,5.066,ACTIVE,213.51,423.81,59.996,1467737103,"274151322000094","219011344069620",37.31,51.50,0,374.81,448.15,190.1,181.5,0.747,601743.8,601743.8,32336,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737115,716867.00
07/05/2016 12:45,2,8.066,ACTIVE,219.84,369.40,59.970,1467737103,"201051344000579","219011344069620",27.04,43.00,0,336.04,422.30,220.8,211.2,1.034,479081.8,479081.8,17953,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737116,716868.00
07/05/2016 12:45,2,8.076,ACTIVE,216.00,363.99,59.986,1467737103,"201051344000890","219011344069620",26.72,44.80,0,330.33,417.49,218.3,208.8,0.999,474124.0,474124.0,42348,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737116,716869.00
07/05/2016 12:45,2,8.020,ACTIVE,216.90,364.89,59.996,1467737103,"201051344000438","219011344069620",26.62,43.20,0,333.33,416.89,216.1,206.6,1.025,475892.3,475892.3,42354,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737117,716870.00
07/05/2016 12:45,2,7.998,ACTIVE,216.22,363.09,60.002,1467737103,"201051344000417","219011344069620",26.38,45.00,0,331.53,416.29,213.7,204.3,0.999,467913.5,467913.5,42507,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737118,716871.00
07/05/2016 12:45,2,7.568,ACTIVE,212.61,376.01,59.938,1467737103,"274151322000083","219011344069620",26.30,55.50,0,329.73,392.85,201.5,192.5,0.822,733197.9,733197.9,31286,0,0,0,L,1151911521,0,121.55,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737119,716872.00
07/05/2016 12:45,2,8.057,ACTIVE,214.19,359.48,59.986,1467737103,"274151322000076","219011344069620",26.76,54.50,0,330.63,396.45,218.0,208.5,0.866,781387.5,781387.5,31292,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737120,716873.00
07/05/2016 12:45,2,8.072,ACTIVE,218.26,367.60,59.970,1467737103,"201051344000868","219011344069620",27.63,36.50,0,335.14,419.00,225.9,216.1,1.012,464087.0,464087.0,37606,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737121,716874.00
07/05/2016 12:45,2,7.959,ACTIVE,213.29,367.00,59.970,1467737103,"274151322000095","219011344069620",26.92,54.50,0,329.13,396.15,216.8,207.3,0.835,773405.2,773405.2,31203,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737122,716875.00
