ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 12:45,2,8.096,ACTIVE,219.84,370.00,59.986,1467737103,"201051344000988","219011344069620",27.27,38.20,0,335.14,424.11,223.7,214.0,1.030,460850.6,460850.6,37897,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737123,716876.00
07/05/2016 12:45,2,8.049,ACTIVE,217.35,364.89,59.965,1467737103,"201051344001025","219011344069620",27.23,43.40,0,333.33,418.09,221.9,212.3,0.977,474633.7,474633.7,42398,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737124,716877.00
07/05/2016 12:45,2,8.018,ACTIVE,219.84,368.80,59.965,1467737103,"201051344000458","219011344069620",27.51,38.80,0,336.34,423.20,223.5,213.8,1.061,471677.5,471677.5,37819,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737125,716878.00
07/05/2016 12:45,2,8.068,ACTIVE,220.06,370.90,59.975,1467737103,"201051344000853","219011344069620",27.65,37.30,0,337.54,424.71,225.8,216.0,1.052,470658.6,470658.6,37428,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737126,716879.00
07/05/2016 12:45,2,8.002,ACTIVE,215.77,363.09,60.007,1467737103,"201051344000685","219011344069620",26.86,40.60,0,331.23,418.09,217.5,208.0,1.056,475241.9,475241.9,42272,0,0,0,L,1122011218,0,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737126,716880.00
07/05/2016 12:45,2,7.875,ACTIVE,217.13,366.40,59.959,1467737103,"201051344000917","219011344069620",27.25,40.60,0,333.33,416.29,217.3,207.8,1.030,472129.3,472129.3,42262,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737127,716881.00
07/05/2016 12:45,2,7.943,ACTIVE,216.00,363.99,60.012,1467737103,"201051344001145","219011344069620",26.72,40.40,0,331.23,416.89,215.0,205.6,1.008,477290.8,477290.8,42116,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737128,716882.00
07/05/2016 12:45,2,8.008,ACTIVE,217.80,368.50,59.970,1467737103,"201051344000651","219011344069620",26.86,41.00,0,334.24,416.29,217.5,208.0,1.016,469973.1,469973.1,42458,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737129,716883.00
07/05/2016 12:45,2,7.527,ACTIVE,213.29,373.61,59.970,1467737103,"274151322000088","219011344069620",24.57,50.60,0,330.33,389.84,187.4,178.9,0.716,707678.1,707678.1,30938,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737130,716884.00
07/05/2016 12:45,2,5.107,ACTIVE,214.19,400.36,59.965,1467737103,"274151322000068","219011344069620",36.44,53.50,0,369.10,445.75,189.4,180.9,0.738,601730.8,601730.8,32546,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737131,716885.00
07/05/2016 12:45,2,8.104,ACTIVE,217.35,366.10,59.965,1467737103,"201051344001135","219011344069620",26.56,41.50,0,333.03,416.89,218.0,208.5,1.003,465965.3,465965.3,42388,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737132,716886.00
07/05/2016 12:45,2,8.053,ACTIVE,217.35,365.80,59.970,1467737103,"201051344000594","219011344069620",27.14,45.50,0,333.33,419.30,221.2,211.6,1.034,475770.2,475770.2,37862,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737133,716887.00
07/05/2016 12:45,2,8.088,ACTIVE,217.58,364.89,60.007,1467737103,"201051344001203","219011344069620",27.14,43.20,0,335.44,418.39,222.2,212.6,1.039,473470.1,473470.1,42434,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737134,716888.00
07/05/2016 12:45,2,7.498,ACTIVE,213.29,372.71,59.965,1467737103,"274151322000054","219011344069620",25.09,50.80,0,329.73,391.04,190.2,181.7,0.751,722634.9,722634.9,30967,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737135,716889.00
07/05/2016 12:45,2,8.023,ACTIVE,218.48,366.40,59.986,1467737103,"201051344000867","219011344069620",27.25,39.50,0,334.84,417.49,221.3,211.7,1.003,463170.5,463170.5,37870,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737136,716890.00
07/05/2016 12:45,2,7.875,ACTIVE,217.58,369.10,59.965,1467737103,"201051344001093","219011344069620",27.35,42.00,0,333.63,417.49,218.2,208.6,0.994,471560.5,471560.5,42323,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737137,716891.00
07/05/2016 12:45,2,8.027,ACTIVE,219.16,370.00,59.970,1467737103,"201051344000900","219011344069620",27.87,36.00,0,334.84,425.31,226.5,216.7,1.021,479179.1,479179.1,37251,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737137,716892.00
07/05/2016 12:45,2,7.963,ACTIVE,218.93,367.90,59.975,1467737103,"201051344000648","219011344069620",26.98,37.30,0,335.14,422.90,217.7,208.2,1.003,469999.1,469999.1,37551,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737138,716893.00
07/05/2016 12:45,2,7.977,ACTIVE,219.39,369.40,59.965,1467737103,"201051344000569","219011344069620",27.59,38.20,0,333.93,424.11,222.8,213.1,1.034,480036.4,480036.4,37176,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737139,716894.00
07/05/2016 12:45,2,7.906,ACTIVE,219.84,369.70,59.981,1467737103,"201051344000983","219011344069620",27.73,37.80,0,335.14,424.11,222.1,212.5,1.030,471746.3,471746.3,37669,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737140,716895.00
07/05/2016 12:45,2,8.078,ACTIVE,219.61,368.50,59.970,1467737103,"201051344001158","219011344069620",26.48,39.50,0,336.34,422.60,216.7,207.2,1.008,465251.7,465251.7,37934,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737141,716896.00
07/05/2016 12:45,2,7.975,ACTIVE,219.61,369.40,59.938,1467737103,"201051344000576","219011344069620",27.49,35.80,0,335.74,424.71,221.9,212.3,1.016,472501.7,472501.7,37335,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737142,716897.00
07/05/2016 12:45,2,7.393,ACTIVE,213.51,349.26,59.965,1467737103,"274151322000087","219011344069620",24.95,60.50,0,330.33,388.94,186.8,178.4,0.703,695740.5,695740.5,31106,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737143,716898.00
07/05/2016 12:45,2,8.049,ACTIVE,217.58,364.29,59.949,1467737103,"201051344000585","219011344069620",26.90,42.30,0,334.24,416.59,219.2,209.6,0.999,475222.8,475222.8,42440,0,0,0,L,1122011218,1,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467737144,716899.00
07/05/2016 13:00,2,8.383,ACTIVE,219.84,367.90,59.991,1467738003,"201051344000645","219011344069620",26.82,38.80,0,325.52,435.83,227.6,217.7,1.016,472137.9,472137.9,37462,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738005,716900.00
07/05/2016 13:00,2,7.738,ACTIVE,213.74,373.01,60.002,1467738003,"274151322000085","219011344069620",24.09,52.50,0,330.33,388.04,188.8,180.4,0.734,723815.3,723815.3,30974,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738005,716901.00
07/05/2016 13:00,2,8.375,ACTIVE,218.48,369.70,59.981,1467738003,"201051344000633","219011344069620",26.48,44.50,0,316.80,425.31,224.5,214.8,1.047,463301.9,463301.9,37953,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738006,716902.00
07/05/2016 13:00,2,8.398,ACTIVE,220.29,371.51,59.986,1467738003,"201051344000469","219011344069620",27.10,36.50,0,335.74,422.60,230.4,220.5,1.078,465191.1,465191.1,37889,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738007,716903.00
07/05/2016 13:00,2,8.367,ACTIVE,216.22,365.80,59.981,1467738003,"201051344000646","219011344069620",25.92,46.40,0,331.23,415.99,219.5,209.9,1.043,467349.0,467349.0,42439,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738008,716904.00
07/05/2016 13:00,2,7.895,ACTIVE,213.29,369.10,59.981,1467738003,"274151322000052","219011344069620",25.58,58.80,0,328.82,395.55,204.5,195.5,0.813,739915.3,739915.3,31207,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738009,716905.00
07/05/2016 13:00,2,8.375,ACTIVE,217.80,365.19,59.975,1467738003,"201051344000585","219011344069620",26.50,44.80,0,335.14,415.39,224.6,214.8,1.025,475271.9,475271.9,42441,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738010,716906.00
07/05/2016 13:00,2,8.127,ACTIVE,216.00,363.99,59.981,1467738003,"201051344001230","219011344069620",26.94,45.00,0,329.43,415.09,221.5,211.9,1.034,470855.1,470855.1,42251,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738011,716907.00
07/05/2016 13:00,2,8.207,ACTIVE,217.80,365.49,60.007,1467738003,"201051344000582","219011344069620",26.52,42.50,0,333.93,416.59,220.4,210.8,1.021,463971.7,463971.7,42388,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738012,716908.00
07/05/2016 13:00,2,8.311,ACTIVE,216.45,364.29,60.039,1467738003,"201051344000955","219011344069620",26.04,45.80,0,332.43,415.09,219.1,209.6,1.039,476942.7,476942.7,42341,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738013,716909.00
07/05/2016 13:00,2,5.279,ACTIVE,213.51,411.18,59.986,1467738003,"274151322000094","219011344069620",36.36,54.00,0,372.41,442.14,194.5,185.8,0.769,601787.6,601787.6,32337,0,0,0,L,1151911521,0,122.01,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738014,716910.00
07/05/2016 13:00,2,8.354,ACTIVE,220.29,369.70,60.012,1467738003,"201051344000579","219011344069620",26.52,45.30,0,337.24,421.10,224.4,214.7,1.052,479132.7,479132.7,17954,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738014,716911.00
07/05/2016 13:00,2,8.297,ACTIVE,216.00,364.89,59.991,1467738003,"201051344000890","219011344069620",26.32,47.80,0,331.83,415.09,221.1,211.4,1.016,474174.1,474174.1,42349,0,0,0,L,1122011218,0,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738015,716912.00
07/05/2016 13:00,2,8.227,ACTIVE,216.90,365.19,59.986,1467738003,"201051344000438","219011344069620",26.22,46.00,0,333.93,415.69,218.3,208.8,1.030,475941.9,475941.9,42355,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738016,716913.00
07/05/2016 13:00,2,8.104,ACTIVE,216.45,365.19,59.970,1467738003,"201051344000417","219011344069620",26.34,49.00,0,332.43,414.19,216.0,206.6,1.034,467962.6,467962.6,42508,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738017,716914.00
07/05/2016 13:00,2,7.740,ACTIVE,213.29,373.61,59.970,1467738003,"274151322000083","219011344069620",26.04,58.80,0,330.33,392.25,203.9,194.9,0.791,733244.2,733244.2,31287,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738018,716915.00
07/05/2016 13:00,2,8.287,ACTIVE,213.96,379.62,59.970,1467738003,"274151322000076","219011344069620",26.20,59.80,0,330.03,398.86,219.8,210.2,0.875,781437.5,781437.5,31293,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738019,716916.00
07/05/2016 13:00,2,8.328,ALERT,218.71,366.10,59.991,1467738003,"201051344000868","219011344069620",27.17,38.00,0,305.38,417.49,229.1,219.2,1.039,464138.8,464138.8,37607,0,0,0,L,1122011218,0,124.04,124.49,0002,34,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738021,716917.00
07/05/2016 13:00,2,8.158,ACTIVE,213.29,375.11,59.986,1467738003,"274151322000095","219011344069620",26.58,58.00,0,328.82,394.95,219.3,209.8,0.857,773455.1,773455.1,31204,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738022,716918.00
07/05/2016 13:00,2,8.414,ACTIVE,220.29,370.90,59.991,1467738003,"201051344000988","219011344069620",26.66,40.20,0,335.14,421.70,227.1,217.3,1.052,460902.2,460902.2,37898,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738023,716919.00
07/05/2016 13:00,2,8.381,ACTIVE,217.58,364.29,59.996,1467738003,"201051344001025","219011344069620",26.56,46.40,0,333.93,416.89,225.3,215.5,0.986,474684.9,474684.9,42399,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738024,716920.00
07/05/2016 13:00,2,8.275,ACTIVE,220.29,369.10,59.991,1467738003,"201051344000458","219011344069620",27.14,40.00,0,336.04,421.40,227.3,217.4,1.074,471729.2,471729.2,37820,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738024,716921.00
07/05/2016 13:00,2,8.383,ACTIVE,220.52,369.40,59.959,1467738003,"201051344000853","219011344069620",27.15,39.00,0,337.54,423.20,230.4,220.5,1.078,470711.0,470711.0,37429,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738025,716922.00
07/05/2016 13:00,2,8.271,ACTIVE,216.22,366.10,59.996,1467738003,"201051344000685","219011344069620",26.38,43.60,0,333.63,414.79,221.0,211.4,1.069,475292.2,475292.2,42273,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738026,716923.00
07/05/2016 13:00,2,8.207,ACTIVE,217.35,366.40,59.996,1467738003,"201051344000917","219011344069620",26.70,42.80,0,334.24,415.39,221.8,212.2,1.047,472179.7,472179.7,42263,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738027,716924.00
07/05/2016 13:00,2,8.205,ACTIVE,216.22,366.10,59.970,1467738003,"201051344001145","219011344069620",26.42,42.00,0,333.33,414.79,219.6,210.0,1.021,477340.8,477340.8,42117,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738028,716925.00
07/05/2016 13:00,2,8.291,ACTIVE,218.03,367.30,60.002,1467738003,"201051344000651","219011344069620",26.40,43.60,0,334.84,415.39,221.4,211.8,1.030,470023.6,470023.6,42459,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738029,716926.00
07/05/2016 13:00,2,7.633,ACTIVE,213.51,373.01,59.986,1467738003,"274151322000088","219011344069620",24.41,54.00,0,330.63,388.34,188.7,180.2,0.712,707721.3,707721.3,30939,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738030,716927.00
07/05/2016 13:00,2,5.125,ACTIVE,214.41,413.89,59.986,1467738003,"274151322000068","219011344069620",36.78,56.00,0,373.31,440.04,191.0,182.4,0.734,601774.4,601774.4,32547,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738031,716928.00
07/05/2016 13:00,2,8.240,ACTIVE,217.35,366.10,59.975,1467738003,"201051344001135","219011344069620",26.34,44.50,0,333.93,415.99,219.9,210.3,1.021,466015.5,466015.5,42389,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738032,716929.00
07/05/2016 13:00,2,8.188,ALERT,218.03,367.90,59.975,1467738003,"201051344000594","219011344069620",26.92,48.00,0,295.76,417.19,223.0,213.3,1.025,475821.0,475821.0,37863,0,0,0,L,1122011218,0,123.81,123.81,0002,43,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738034,716930.00
07/05/2016 13:00,2,8.264,ACTIVE,217.58,367.00,60.023,1467738003,"201051344001203","219011344069620",26.90,45.80,0,336.04,417.49,225.1,215.3,1.039,473521.5,473521.5,42435,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738035,716931.00
07/05/2016 13:00,2,7.656,ACTIVE,213.74,354.07,59.975,1467738003,"274151322000054","219011344069620",24.69,54.80,0,330.33,391.04,191.3,182.7,0.738,722678.9,722678.9,30968,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738036,716932.00
07/05/2016 13:00,2,8.268,ALERT,218.93,366.40,59.986,1467738003,"201051344000867","219011344069620",26.94,41.00,0,300.57,415.99,225.7,215.9,1.025,463222.0,463222.0,37871,0,0,0,L,1122011218,0,124.49,124.04,0002,37,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738038,716933.00
07/05/2016 13:00,2,8.121,ACTIVE,217.58,369.40,59.981,1467738003,"201051344001093","219011344069620",27.02,43.00,0,335.14,417.79,222.0,212.3,1.034,471611.4,471611.4,42324,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738038,716934.00
07/05/2016 13:00,2,8.262,ALERT,219.61,370.00,59.981,1467738003,"201051344000900","219011344069620",27.65,37.50,0,304.48,422.60,231.2,221.2,1.034,479232.1,479232.1,37252,0,0,0,L,1122011218,0,124.94,124.72,0002,34,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738040,716935.00
07/05/2016 13:00,2,8.146,ACTIVE,219.61,368.20,59.991,1467738003,"201051344000648","219011344069620",26.88,40.00,0,335.74,420.20,221.5,211.9,1.012,470050.2,470050.2,37552,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738041,716936.00
07/05/2016 13:00,2,8.162,ACTIVE,220.06,370.60,59.991,1467738003,"201051344000569","219011344069620",27.51,40.20,0,334.84,421.40,227.2,217.4,1.047,480088.9,480088.9,37177,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738042,716937.00
07/05/2016 13:00,2,8.246,ACTIVE,220.06,367.60,59.991,1467738003,"201051344000983","219011344069620",27.25,39.50,0,335.44,421.40,227.6,217.7,1.061,471798.7,471798.7,37670,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738043,716938.00
07/05/2016 13:00,2,8.252,ACTIVE,220.29,369.70,59.970,1467738003,"201051344001158","219011344069620",26.46,41.50,0,335.44,420.20,221.0,211.4,1.021,465302.6,465302.6,37935,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738044,716939.00
07/05/2016 13:00,2,8.268,ACTIVE,220.06,372.71,59.996,1467738003,"201051344000576","219011344069620",27.14,38.00,0,332.73,435.53,227.1,217.2,1.039,472554.0,472554.0,37336,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738045,716940.00
07/05/2016 13:00,2,7.623,ACTIVE,213.51,355.88,59.996,1467738003,"274151322000087","219011344069620",24.51,63.70,0,330.33,393.45,189.1,180.6,0.712,695784.0,695784.0,31107,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738046,716941.00
07/05/2016 13:15,2,8.449,ACTIVE,219.84,368.20,60.012,1467738903,"201051344000645","219011344069620",26.40,40.20,0,336.64,420.80,225.8,216.0,1.025,472190.8,472190.8,37463,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738904,716942.00
07/05/2016 13:15,2,7.727,ACTIVE,213.74,373.31,59.991,1467738903,"274151322000085","219011344069620",23.85,56.30,0,330.63,387.74,186.6,178.2,0.725,723859.0,723859.0,30975,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738905,716943.00
07/05/2016 13:15,2,8.271,ACTIVE,218.71,368.50,59.965,1467738903,"201051344000633","219011344069620",26.64,46.80,0,334.24,415.39,223.0,213.3,1.047,463354.0,463354.0,37954,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738906,716944.00
07/05/2016 13:15,2,8.355,ACTIVE,220.52,372.41,59.991,1467738903,"201051344000469","219011344069620",27.04,38.20,0,336.04,423.20,228.7,218.8,1.061,465244.5,465244.5,37890,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738907,716945.00
07/05/2016 13:15,2,8.209,ACTIVE,216.67,364.59,59.928,1467738903,"201051344000646","219011344069620",26.24,48.00,0,336.34,416.59,218.0,208.5,1.025,467400.1,467400.1,42440,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738908,716946.00
07/05/2016 13:15,2,7.973,ACTIVE,213.74,353.77,59.965,1467738903,"274151322000052","219011344069620",25.19,61.70,0,329.73,391.94,203.4,194.4,0.809,739962.8,739962.8,31208,0,0,0,L,1151911521,0,122.01,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738909,716947.00
07/05/2016 13:15,2,8.447,ACTIVE,218.03,367.60,59.965,1467738903,"201051344000585","219011344069620",26.02,47.00,0,334.24,415.09,222.6,212.9,1.052,475324.0,475324.0,42442,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738910,716948.00
07/05/2016 13:15,2,8.320,ACTIVE,216.22,364.29,59.959,1467738903,"201051344001230","219011344069620",26.00,46.80,0,331.83,416.29,219.2,209.7,1.012,470906.5,470906.5,42252,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738911,716949.00
07/05/2016 13:15,2,8.236,ACTIVE,218.03,368.20,59.954,1467738903,"201051344000582","219011344069620",26.20,43.80,0,335.14,416.89,218.5,209.0,0.994,464022.9,464022.9,42389,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738911,716950.00
07/05/2016 13:15,2,8.219,ACTIVE,216.90,364.59,59.981,1467738903,"201051344000955","219011344069620",26.12,47.80,0,336.64,415.69,217.2,207.7,1.030,476993.5,476993.5,42342,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738912,716951.00
07/05/2016 13:15,2,5.215,ACTIVE,213.51,418.70,59.954,1467738903,"274151322000094","219011344069620",36.54,56.30,0,373.61,440.64,192.8,184.1,0.756,601832.4,601832.4,32338,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738913,716952.00
07/05/2016 13:15,2,8.438,ACTIVE,220.29,370.60,59.970,1467738903,"201051344000579","219011344069620",26.02,46.80,0,337.84,421.10,222.1,212.5,1.039,479184.8,479184.8,17955,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738914,716953.00
07/05/2016 13:15,2,8.312,ACTIVE,216.45,362.79,59.965,1467738903,"201051344000890","219011344069620",25.96,49.80,0,336.94,415.99,218.4,208.9,1.003,474225.4,474225.4,42350,0,0,0,L,1122011218,0,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738915,716954.00
07/05/2016 13:15,2,8.270,ACTIVE,217.35,363.69,59.970,1467738903,"201051344000438","219011344069620",25.88,47.30,0,336.04,415.99,216.8,207.3,1.021,475992.6,475992.6,42356,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738916,716955.00
07/05/2016 13:15,2,8.293,ACTIVE,216.67,365.49,59.975,1467738903,"201051344000417","219011344069620",25.39,50.40,0,336.64,414.79,213.4,204.1,1.008,468012.7,468012.7,42509,0,0,0,L,1122011218,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738917,716956.00
07/05/2016 13:15,2,7.820,ACTIVE,212.61,376.62,59.959,1467738903,"274151322000083","219011344069620",25.64,62.00,0,330.03,392.55,203.1,194.1,0.809,733291.6,733291.6,31288,0,0,0,L,1151911521,0,122.01,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738918,716957.00
07/05/2016 13:15,2,8.186,ACTIVE,214.19,364.29,59.954,1467738903,"274151322000076","219011344069620",26.30,62.50,0,330.03,394.95,217.9,208.4,0.866,781488.5,781488.5,31294,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738919,716958.00
07/05/2016 13:15,2,8.432,ACTIVE,218.48,365.80,59.986,1467738903,"201051344000868","219011344069620",26.64,38.80,0,334.24,417.49,227.3,217.5,1.052,464192.1,464192.1,37609,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738920,716959.00
07/05/2016 13:15,2,8.170,ACTIVE,213.29,375.11,59.959,1467738903,"274151322000095","219011344069620",26.36,60.80,0,329.43,395.25,217.9,208.4,0.809,773506.1,773506.1,31205,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738921,716960.00
07/05/2016 13:15,2,8.432,ACTIVE,220.29,371.81,59.970,1467738903,"201051344000988","219011344069620",26.28,41.50,0,337.54,422.30,224.5,214.8,1.030,460954.9,460954.9,37899,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738921,716961.00
07/05/2016 13:15,2,8.436,ACTIVE,217.58,363.99,59.970,1467738903,"201051344001025","219011344069620",25.98,48.00,0,336.04,417.49,221.9,212.2,1.012,474737.2,474737.2,42400,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738922,716962.00
07/05/2016 13:15,2,8.359,ACTIVE,219.61,368.80,60.018,1467738903,"201051344000458","219011344069620",26.60,41.80,0,336.94,422.00,225.1,215.3,1.074,471782.1,471782.1,37821,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738923,716963.00
07/05/2016 13:15,2,8.213,ACTIVE,220.29,372.71,59.970,1467738903,"201051344000853","219011344069620",27.41,40.80,0,340.85,423.50,228.1,218.2,1.065,470764.6,470764.6,37430,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738924,716964.00
07/05/2016 13:15,2,8.262,ACTIVE,216.22,365.80,59.970,1467738903,"201051344000685","219011344069620",26.06,44.80,0,336.64,415.69,218.0,208.5,1.061,475343.4,475343.4,42274,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738925,716965.00
07/05/2016 13:15,2,8.119,ACTIVE,217.58,366.70,59.965,1467738903,"201051344000917","219011344069620",26.58,44.00,0,335.74,415.99,218.5,209.0,1.030,472231.1,472231.1,42264,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738926,716966.00
07/05/2016 13:15,2,8.176,ACTIVE,216.45,364.29,59.986,1467738903,"201051344001145","219011344069620",26.22,44.50,0,336.94,415.99,217.0,207.5,1.003,477391.8,477391.8,42118,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738927,716967.00
07/05/2016 13:15,2,8.301,ACTIVE,218.26,366.70,59.986,1467738903,"201051344000651","219011344069620",25.96,44.80,0,334.54,415.39,218.2,208.7,0.999,470075.1,470075.1,42460,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738928,716968.00
07/05/2016 13:15,2,7.725,ACTIVE,213.06,347.76,59.975,1467738903,"274151322000088","219011344069620",23.91,56.30,0,330.33,388.04,186.9,178.5,0.694,707765.2,707765.2,30940,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738929,716969.00
07/05/2016 13:15,2,5.229,ACTIVE,213.96,411.78,59.954,1467738903,"274151322000068","219011344069620",36.12,58.00,0,373.01,439.74,191.1,182.5,0.742,601818.8,601818.8,32548,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738930,716970.00
07/05/2016 13:15,2,8.295,ACTIVE,217.35,365.49,60.007,1467738903,"201051344001135","219011344069620",25.76,46.00,0,336.04,415.99,216.6,207.1,0.990,466066.6,466066.6,42390,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738930,716971.00
07/05/2016 13:15,2,8.338,ACTIVE,217.58,367.30,59.981,1467738903,"201051344000594","219011344069620",26.18,50.40,0,334.84,417.79,221.2,211.6,1.034,475873.1,475873.1,37865,0,0,0,L,1122011218,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738931,716972.00
07/05/2016 13:15,2,8.287,ACTIVE,217.58,366.70,59.981,1467738903,"201051344001203","219011344069620",26.40,47.00,0,335.44,416.59,221.5,211.9,1.034,473573.9,473573.9,42436,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738932,716973.00
07/05/2016 13:15,2,7.688,ACTIVE,213.29,370.30,59.965,1467738903,"274151322000054","219011344069620",24.29,56.80,0,329.43,389.54,189.1,180.6,0.703,722723.3,722723.3,30969,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738933,716974.00
07/05/2016 13:15,2,8.297,ACTIVE,218.26,367.60,59.986,1467738903,"201051344000867","219011344069620",26.56,43.00,0,334.84,416.59,223.1,213.4,1.016,463274.6,463274.6,37873,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738934,716975.00
07/05/2016 13:15,2,8.045,ACTIVE,217.58,363.99,59.970,1467738903,"201051344001093","219011344069620",26.82,45.50,0,335.14,416.89,218.6,209.0,1.012,471663.0,471663.0,42325,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738935,716976.00
07/05/2016 13:15,2,8.260,ACTIVE,219.39,370.30,59.965,1467738903,"201051344000900","219011344069620",27.45,38.80,0,334.54,423.20,229.5,219.6,1.030,479286.2,479286.2,37254,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738936,716977.00
07/05/2016 13:15,2,8.188,ACTIVE,219.39,368.20,59.975,1467738903,"201051344000648","219011344069620",26.54,41.50,0,336.34,420.80,219.9,210.3,1.003,470102.1,470102.1,37553,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738937,716978.00
07/05/2016 13:15,2,8.250,ACTIVE,219.39,369.70,59.965,1467738903,"201051344000569","219011344069620",27.04,40.80,0,335.74,422.30,225.9,216.2,1.043,480142.0,480142.0,37178,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738938,716979.00
07/05/2016 13:15,2,8.225,ACTIVE,219.84,369.40,59.970,1467738903,"201051344000983","219011344069620",27.02,41.00,0,336.34,422.30,225.1,215.3,1.047,471851.9,471851.9,37671,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738939,716980.00
07/05/2016 13:15,2,8.152,ACTIVE,220.06,369.40,59.970,1467738903,"201051344001158","219011344069620",26.38,44.00,0,337.24,420.50,217.9,208.4,1.008,465354.2,465354.2,37936,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738940,716981.00
07/05/2016 13:15,2,8.285,ACTIVE,219.61,368.50,59.970,1467738903,"201051344000576","219011344069620",26.66,39.50,0,336.04,423.20,223.5,213.8,1.025,472606.9,472606.9,37337,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738941,716982.00
07/05/2016 13:15,2,7.609,ACTIVE,213.29,373.31,59.959,1467738903,"274151322000087","219011344069620",24.13,66.00,0,329.73,387.74,186.0,177.6,0.712,695827.9,695827.9,31108,0,0,0,L,1151911521,0,122.46,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467738942,716983.00
07/05/2016 13:30,2,8.066,ACTIVE,218.93,365.49,59.954,1467739803,"201051344000645","219011344069620",26.32,42.30,0,335.14,419.00,214.9,205.5,0.981,472243.3,472243.3,37464,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739804,716984.00
07/05/2016 13:30,2,7.408,ACTIVE,212.83,367.60,59.922,1467739803,"274151322000085","219011344069620",23.70,57.30,0,331.83,387.74,177.8,169.7,0.694,723902.2,723902.2,30976,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739805,716985.00
07/05/2016 13:30,2,7.945,ACTIVE,217.80,366.10,59.981,1467739803,"201051344000633","219011344069620",26.44,48.80,0,334.54,414.79,212.7,203.4,1.008,463405.9,463405.9,37955,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739806,716986.00
07/05/2016 13:30,2,8.102,ACTIVE,219.61,370.90,59.965,1467739803,"201051344000469","219011344069620",26.72,40.00,0,334.24,421.40,219.3,209.7,1.025,465297.6,465297.6,37891,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739807,716987.00
07/05/2016 13:30,2,7.912,ACTIVE,215.77,363.39,60.002,1467739803,"201051344000646","219011344069620",26.26,50.60,0,330.33,414.19,210.2,201.0,0.986,467450.7,467450.7,42441,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739808,716988.00
07/05/2016 13:30,2,7.496,ACTIVE,212.83,355.28,59.901,1467739803,"274151322000052","219011344069620",25.92,63.70,0,330.33,391.64,196.7,187.9,0.782,740010.3,740010.3,31209,0,0,0,L,1151911521,0,121.55,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739809,716989.00
07/05/2016 13:30,2,8.082,ACTIVE,217.35,365.19,59.981,1467739803,"201051344000585","219011344069620",26.10,49.30,0,336.04,413.89,213.5,204.2,0.968,475375.7,475375.7,42443,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739810,716990.00
07/05/2016 13:30,2,7.848,ACTIVE,215.54,362.19,59.901,1467739803,"201051344001230","219011344069620",26.40,48.30,0,328.52,412.68,209.8,200.6,0.981,470957.6,470957.6,42253,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739811,716991.00
07/05/2016 13:30,2,7.736,ACTIVE,217.13,363.39,59.886,1467739803,"201051344000582","219011344069620",26.58,46.00,0,335.74,415.69,208.2,199.0,0.959,464073.6,464073.6,42390,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739811,716992.00
07/05/2016 13:30,2,7.850,ACTIVE,215.77,362.19,59.859,1467739803,"201051344000955","219011344069620",26.04,49.00,0,332.13,412.98,206.8,197.7,0.986,477044.0,477044.0,42343,0,0,0,L,1122011218,0,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739813,716993.00
07/05/2016 13:30,2,5.006,ACTIVE,212.83,400.06,59.933,1467739803,"274151322000094","219011344069620",35.76,58.50,0,370.90,442.74,181.2,173.0,0.725,601877.3,601877.3,32339,0,0,0,L,1151911521,0,121.78,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739814,716994.00
07/05/2016 13:30,2,7.844,ACTIVE,219.16,365.80,59.938,1467739803,"201051344000579","219011344069620",25.96,49.50,0,335.74,418.70,206.1,197.0,0.972,479236.5,479236.5,17956,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739814,716995.00
07/05/2016 13:30,2,7.621,ACTIVE,215.54,362.19,59.991,1467739803,"201051344000890","219011344069620",26.42,51.80,0,331.23,413.89,204.0,195.0,0.941,474276.2,474276.2,42351,0,0,0,L,1122011218,0,123.81,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739815,716996.00
07/05/2016 13:30,2,7.689,ACTIVE,216.67,363.09,59.928,1467739803,"201051344000438","219011344069620",26.06,49.50,0,336.64,414.19,202.9,193.9,0.972,476043.0,476043.0,42357,0,0,0,L,1122011218,0,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739816,716997.00
07/05/2016 13:30,2,7.670,ACTIVE,216.00,361.59,59.912,1467739803,"201051344000417","219011344069620",25.88,52.50,0,333.03,412.38,200.9,192.0,0.959,468062.4,468062.4,42510,0,0,0,L,1122011218,0,123.59,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739817,716998.00
07/05/2016 13:30,2,7.365,ACTIVE,212.38,368.20,59.981,1467739803,"274151322000083","219011344069620",25.76,65.00,0,331.23,391.64,192.0,183.4,0.773,733339.1,733339.1,31289,0,0,0,L,1151911521,0,121.55,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739818,716999.00
07/05/2016 13:30,2,7.623,ACTIVE,213.29,376.01,59.959,1467739803,"274151322000076","219011344069620",26.48,63.70,0,330.03,394.35,204.2,195.2,0.809,781539.5,781539.5,31295,0,0,0,L,1151911521,0,122.01,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739819,717000.00
07/05/2016 13:30,2,7.793,ACTIVE,217.58,367.60,59.970,1467739803,"201051344000868","219011344069620",26.48,41.30,0,335.44,416.59,209.0,199.8,0.972,464245.1,464245.1,37610,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739820,717001.00
07/05/2016 13:30,2,7.588,ACTIVE,212.61,352.57,59.954,1467739803,"274151322000095","219011344069620",26.26,63.30,0,330.03,395.25,201.7,192.7,0.773,773557.0,773557.0,31206,0,0,0,L,1151911521,0,122.01,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739821,717002.00
07/05/2016 13:30,2,7.850,ACTIVE,219.16,367.30,59.981,1467739803,"201051344000988","219011344069620",26.30,43.40,0,334.84,419.90,208.9,199.8,0.972,461007.2,461007.2,37900,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739822,717003.00
07/05/2016 13:30,2,7.768,ACTIVE,216.90,362.49,59.986,1467739803,"201051344001025","219011344069620",26.62,50.00,0,336.94,415.39,209.6,200.3,0.946,474789.0,474789.0,42401,0,0,0,L,1122011218,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739823,717004.00
07/05/2016 13:30,2,7.883,ACTIVE,219.39,366.70,59.938,1467739803,"201051344000458","219011344069620",26.54,44.30,0,335.74,419.90,211.8,202.6,1.008,471834.7,471834.7,37822,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739824,717005.00
07/05/2016 13:30,2,7.867,ACTIVE,219.84,369.10,59.944,1467739803,"201051344000853","219011344069620",26.98,41.80,0,339.04,421.40,214.8,205.4,1.003,470818.0,470818.0,37431,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739825,717006.00
07/05/2016 13:30,2,7.762,ACTIVE,215.54,362.49,60.002,1467739803,"201051344000685","219011344069620",26.28,46.80,0,333.03,413.29,206.6,197.5,1.008,475394.5,475394.5,42275,0,0,0,L,1122011218,0,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739826,717007.00
07/05/2016 13:30,2,7.674,ACTIVE,216.67,363.09,59.996,1467739803,"201051344000917","219011344069620",26.58,46.40,0,336.04,414.49,206.6,197.5,0.986,472282.3,472282.3,42265,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739826,717008.00
07/05/2016 13:30,2,7.717,ACTIVE,215.77,362.49,59.991,1467739803,"201051344001145","219011344069620",26.20,45.80,0,336.64,413.29,204.7,195.6,0.950,477442.7,477442.7,42119,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739827,717009.00
07/05/2016 13:30,2,7.768,ACTIVE,217.58,366.70,59.970,1467739803,"201051344000651","219011344069620",26.30,47.00,0,335.74,413.89,206.7,197.6,0.941,470126.2,470126.2,42461,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739828,717010.00
07/05/2016 13:30,2,7.328,ACTIVE,213.06,368.80,59.944,1467739803,"274151322000088","219011344069620",23.84,58.80,0,330.93,388.34,177.0,168.9,0.676,707808.7,707808.7,30941,0,0,0,L,1151911521,0,122.68,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739829,717011.00
07/05/2016 13:30,2,4.918,ACTIVE,213.96,401.56,59.949,1467739803,"274151322000068","219011344069620",36.52,59.80,0,367.30,438.53,180.1,171.9,0.694,601863.3,601863.3,32549,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739830,717012.00
07/05/2016 13:30,2,7.863,ACTIVE,216.90,362.79,59.938,1467739803,"201051344001135","219011344069620",25.94,48.00,0,337.24,414.19,206.6,197.5,0.955,466117.3,466117.3,42391,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739831,717013.00
07/05/2016 13:30,2,7.881,ACTIVE,217.13,363.99,59.917,1467739803,"201051344000594","219011344069620",26.50,53.00,0,335.74,415.69,211.5,202.2,0.986,475925.0,475925.0,37866,0,0,0,L,1122011218,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739832,717014.00
07/05/2016 13:30,2,7.932,ACTIVE,217.13,364.59,59.907,1467739803,"201051344001203","219011344069620",26.46,49.30,0,336.64,415.69,212.4,203.1,1.008,473625.8,473625.8,42437,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739833,717015.00
07/05/2016 13:30,2,7.318,ACTIVE,213.06,373.01,59.949,1467739803,"274151322000054","219011344069620",24.41,58.80,0,331.23,389.24,180.8,172.5,0.694,722767.4,722767.4,30970,0,0,0,L,1151911521,0,122.23,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739834,717016.00
07/05/2016 13:30,2,7.979,ACTIVE,217.80,365.49,60.023,1467739803,"201051344000867","219011344069620",26.36,44.80,0,334.84,415.09,213.0,203.7,0.999,463327.1,463327.1,37874,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739835,717017.00
