ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 13:30,2,7.697,ACTIVE,217.13,365.49,59.991,1467739803,"201051344001093","219011344069620",26.82,46.40,0,335.74,415.09,209.1,199.9,0.959,471714.4,471714.4,42326,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739835,717018.00
07/05/2016 13:30,2,7.932,ACTIVE,218.93,366.70,59.981,1467739803,"201051344000900","219011344069620",27.29,41.00,0,334.84,419.90,219.1,209.6,0.990,479340.3,479340.3,37255,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739836,717019.00
07/05/2016 13:30,2,7.867,ACTIVE,218.71,368.20,59.981,1467739803,"201051344000648","219011344069620",26.26,43.40,0,335.14,415.69,209.2,200.0,0.959,470153.8,470153.8,37554,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739837,717020.00
07/05/2016 13:30,2,7.930,ACTIVE,218.93,367.90,60.007,1467739803,"201051344000569","219011344069620",26.66,42.30,0,334.24,419.60,214.1,204.8,0.994,480195.3,480195.3,37179,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739838,717021.00
07/05/2016 13:30,2,7.873,ACTIVE,219.39,367.90,59.975,1467739803,"201051344000983","219011344069620",26.82,42.80,0,334.54,418.70,213.9,204.5,0.999,471905.0,471905.0,37672,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739839,717022.00
07/05/2016 13:30,2,7.916,ACTIVE,219.16,367.60,59.954,1467739803,"201051344001158","219011344069620",25.84,45.80,0,335.14,416.89,207.2,198.0,0.968,465405.6,465405.6,37937,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739840,717023.00
07/05/2016 13:30,2,7.816,ACTIVE,219.39,367.60,59.917,1467739803,"201051344000576","219011344069620",27.12,40.60,0,334.84,421.10,214.5,205.1,0.986,472659.7,472659.7,37338,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739841,717024.00
07/05/2016 13:30,2,7.314,ACTIVE,213.06,347.76,59.991,1467739803,"274151322000087","219011344069620",24.23,67.70,0,331.83,387.44,179.4,171.3,0.676,695871.6,695871.6,31109,0,0,0,L,1151911521,0,122.46,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467739842,717025.00
07/05/2016 13:45,2,8.715,ACTIVE,220.29,370.90,59.949,1467740703,"201051344000645","219011344069620",26.16,44.50,0,335.74,422.60,230.8,220.8,1.039,472296.4,472296.4,37465,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740704,717026.00
07/05/2016 13:45,2,8.010,ACTIVE,213.96,374.51,60.012,1467740703,"274151322000085","219011344069620",23.18,59.80,0,330.93,387.14,187.8,179.4,0.729,723945.8,723945.8,30977,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740705,717027.00
07/05/2016 13:45,2,8.646,ACTIVE,219.16,369.40,60.007,1467740703,"201051344000633","219011344069620",26.02,50.60,0,333.63,420.20,227.8,218.0,1.069,463458.4,463458.4,37956,0,0,0,L,1122011218,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740706,717028.00
07/05/2016 13:45,2,8.713,ACTIVE,220.74,372.71,59.991,1467740703,"201051344000469","219011344069620",26.48,41.30,0,334.54,423.50,233.6,223.6,1.092,465351.5,465351.5,37892,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740707,717029.00
07/05/2016 13:45,2,8.570,ACTIVE,217.13,365.19,59.938,1467740703,"201051344000646","219011344069620",25.66,52.80,0,330.63,416.59,222.7,213.0,1.039,467502.1,467502.1,42442,0,0,0,L,1122011218,0,124.49,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740708,717030.00
07/05/2016 13:45,2,8.105,ACTIVE,213.96,376.62,59.949,1467740703,"274151322000052","219011344069620",25.33,67.70,0,330.03,391.94,207.9,198.7,0.822,740058.3,740058.3,31210,0,0,0,L,1151911521,0,122.23,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740709,717031.00
07/05/2016 13:45,2,8.717,ACTIVE,218.48,368.20,59.996,1467740703,"201051344000585","219011344069620",25.82,51.00,0,333.93,415.69,227.9,218.0,1.061,475428.2,475428.2,42444,0,0,0,L,1122011218,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740710,717032.00
07/05/2016 13:45,2,8.564,ACTIVE,216.45,364.89,59.986,1467740703,"201051344001230","219011344069620",25.92,51.30,0,329.73,415.69,225.0,215.2,1.043,471009.4,471009.4,42254,0,0,0,L,1122011218,0,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740711,717033.00
07/05/2016 13:45,2,8.574,ACTIVE,218.26,367.30,59.996,1467740703,"201051344000582","219011344069620",25.68,48.30,0,334.84,416.29,223.1,213.4,0.999,464125.1,464125.1,42391,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740712,717034.00
07/05/2016 13:45,2,8.561,ACTIVE,217.13,363.99,60.028,1467740703,"201051344000955","219011344069620",25.54,52.00,0,330.93,415.39,221.4,211.8,1.043,477095.1,477095.1,42344,0,0,0,L,1122011218,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740713,717035.00
07/05/2016 13:45,2,5.441,ACTIVE,213.96,396.15,59.986,1467740703,"274151322000094","219011344069620",35.86,61.70,0,361.89,436.73,197.3,188.5,0.773,601922.7,601922.7,32340,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740714,717036.00
07/05/2016 13:45,2,8.648,ACTIVE,220.74,370.90,59.981,1467740703,"201051344000579","219011344069620",25.92,51.80,0,337.24,421.70,227.0,217.1,1.083,479288.9,479288.9,17957,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740714,717037.00
07/05/2016 13:45,2,8.648,ACTIVE,216.90,365.49,60.007,1467740703,"201051344000890","219011344069620",25.47,54.30,0,331.53,415.99,223.1,213.4,1.025,474327.8,474327.8,42352,0,0,0,L,1122011218,0,124.49,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740715,717038.00
07/05/2016 13:45,2,8.543,ACTIVE,217.58,366.10,59.959,1467740703,"201051344000438","219011344069620",25.54,51.80,0,333.93,415.99,220.8,211.2,1.043,476094.1,476094.1,42358,0,0,0,L,1122011218,0,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740716,717039.00
07/05/2016 13:45,2,8.484,ACTIVE,217.13,364.59,60.012,1467740703,"201051344000417","219011344069620",25.43,54.80,0,332.13,414.79,218.4,208.9,1.043,468112.8,468112.8,42511,0,0,0,L,1122011218,0,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740717,717040.00
07/05/2016 13:45,2,8.127,ACTIVE,213.29,376.62,59.996,1467740703,"274151322000083","219011344069620",25.23,68.00,0,329.73,392.55,207.4,198.3,0.818,733387.1,733387.1,31290,0,0,0,L,1151911521,0,122.23,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740718,717041.00
07/05/2016 13:45,2,8.465,ACTIVE,214.64,368.80,60.007,1467740703,"274151322000076","219011344069620",26.06,66.00,0,330.33,395.25,223.0,213.3,0.879,781591.0,781591.0,31296,0,0,0,L,1151911521,0,122.68,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740719,717042.00
07/05/2016 13:45,2,8.768,ACTIVE,219.16,369.10,59.938,1467740703,"201051344000868","219011344069620",26.20,43.00,0,334.24,420.50,232.5,222.5,1.047,464298.9,464298.9,37611,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740720,717043.00
07/05/2016 13:45,2,8.553,ACTIVE,213.74,352.57,59.965,1467740703,"274151322000095","219011344069620",25.74,66.00,0,328.52,395.55,223.1,213.4,0.840,773608.5,773608.5,31207,0,0,0,L,1151911521,0,122.68,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740721,717044.00
07/05/2016 13:45,2,8.748,ACTIVE,221.19,372.71,59.954,1467740703,"201051344000988","219011344069620",25.86,45.80,0,335.14,422.00,229.1,219.2,1.061,461060.1,461060.1,37901,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740722,717045.00
07/05/2016 13:45,2,8.713,ACTIVE,218.26,363.99,60.018,1467740703,"201051344001025","219011344069620",25.86,52.30,0,335.14,416.89,228.1,218.2,1.021,474841.6,474841.6,42402,0,0,0,L,1122011218,0,124.49,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740722,717046.00
07/05/2016 13:45,2,8.734,ACTIVE,220.97,373.01,59.986,1467740703,"201051344000458","219011344069620",26.22,45.50,0,335.74,422.90,231.9,221.9,1.096,471888.1,471888.1,37823,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740723,717047.00
07/05/2016 13:45,2,8.611,ACTIVE,221.42,371.81,59.970,1467740703,"201051344000853","219011344069620",26.94,43.40,0,337.54,423.81,234.8,224.7,1.087,470872.2,470872.2,37432,0,0,0,L,1122011218,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740724,717048.00
07/05/2016 13:45,2,8.678,ACTIVE,216.67,364.89,59.944,1467740703,"201051344000685","219011344069620",25.52,49.00,0,332.13,415.99,224.3,214.6,1.078,475446.4,475446.4,42276,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740725,717049.00
07/05/2016 13:45,2,8.607,ACTIVE,218.26,367.60,59.991,1467740703,"201051344000917","219011344069620",25.82,48.00,0,334.84,415.69,225.2,215.4,1.065,472334.4,472334.4,42266,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740726,717050.00
07/05/2016 13:45,2,8.535,ACTIVE,216.90,366.70,60.002,1467740703,"201051344001145","219011344069620",25.90,48.00,0,331.83,416.29,223.7,214.0,1.025,477494.4,477494.4,42120,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740727,717051.00
07/05/2016 13:45,2,8.605,ACTIVE,218.71,366.10,59.928,1467740703,"201051344000651","219011344069620",25.74,48.50,0,334.24,414.79,224.1,214.3,1.016,470178.1,470178.1,42462,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740728,717052.00
07/05/2016 13:45,2,7.941,ACTIVE,213.51,358.88,59.959,1467740703,"274151322000088","219011344069620",23.58,61.30,0,330.03,388.34,189.7,181.1,0.729,707852.8,707852.8,30942,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740729,717053.00
07/05/2016 13:45,2,5.428,ACTIVE,214.87,386.83,59.975,1467740703,"274151322000068","219011344069620",35.52,62.00,0,368.80,435.23,195.6,186.9,0.751,601908.4,601908.4,32550,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740730,717054.00
07/05/2016 13:45,2,8.529,ACTIVE,218.03,364.29,59.981,1467740703,"201051344001135","219011344069620",25.72,50.20,0,332.13,415.39,222.2,212.5,1.016,466168.8,466168.8,42392,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740731,717055.00
07/05/2016 13:45,2,8.633,ACTIVE,218.26,367.30,59.944,1467740703,"201051344001203","219011344069620",26.10,51.30,0,335.44,416.59,228.3,218.4,1.061,473678.8,473678.8,42438,0,0,0,L,1122011218,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740733,717056.00
07/05/2016 13:45,2,8.016,ACTIVE,213.96,371.81,59.981,1467740703,"274151322000054","219011344069620",23.76,62.30,0,330.03,389.54,192.9,184.2,0.747,722812.1,722812.1,30971,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740734,717057.00
07/05/2016 13:45,2,8.799,ACTIVE,219.16,368.80,59.986,1467740703,"201051344000867","219011344069620",25.82,47.00,0,334.84,418.70,230.0,220.0,1.047,463380.5,463380.5,37875,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740735,717058.00
07/05/2016 13:45,2,8.572,ACTIVE,218.48,369.40,60.012,1467740703,"201051344001093","219011344069620",25.98,48.80,0,334.54,416.89,225.5,215.7,1.034,471766.8,471766.8,42327,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740736,717059.00
07/05/2016 13:45,2,8.828,ACTIVE,220.29,371.81,59.986,1467740703,"201051344000900","219011344069620",26.64,42.00,0,334.54,424.11,238.1,227.9,1.092,479395.3,479395.3,37256,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740737,717060.00
07/05/2016 13:45,2,8.506,ACTIVE,220.29,370.30,59.954,1467740703,"201051344000648","219011344069620",26.34,45.50,0,335.44,422.60,227.1,217.3,1.034,470206.4,470206.4,37555,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740738,717061.00
07/05/2016 13:45,2,8.732,ACTIVE,220.52,371.51,59.986,1467740703,"201051344000569","219011344069620",26.54,44.50,0,333.63,424.11,234.7,224.6,1.074,480249.6,480249.6,37180,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740739,717062.00
07/05/2016 13:45,2,8.713,ACTIVE,220.97,372.41,60.002,1467740703,"201051344000983","219011344069620",26.50,44.30,0,335.14,423.81,233.9,223.8,1.092,471959.1,471959.1,37673,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740740,717063.00
07/05/2016 13:45,2,8.787,ACTIVE,220.97,368.80,59.922,1467740703,"201051344001158","219011344069620",25.33,48.50,0,336.04,420.80,225.3,215.5,1.039,465457.9,465457.9,37938,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740741,717064.00
07/05/2016 13:45,2,8.701,ACTIVE,220.74,370.60,59.949,1467740703,"201051344000576","219011344069620",26.36,42.80,0,335.74,423.50,232.3,222.3,1.061,472713.5,472713.5,37339,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740742,717065.00
07/05/2016 13:45,2,7.938,ACTIVE,214.19,363.09,59.981,1467740703,"274151322000087","219011344069620",23.74,70.30,0,330.63,387.44,190.9,182.3,0.720,695916.0,695916.0,31110,0,0,0,L,1151911521,0,122.68,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740743,717066.00
07/05/2016 13:45,2,8.582,ACTIVE,218.48,367.00,59.981,1467740703,"201051344000594","219011344069620",26.20,55.00,0,333.93,417.49,227.6,217.7,1.052,475978.4,475978.4,37867,0,0,0,L,1122011218,1,124.27,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467740744,717067.00
07/05/2016 14:00,2,8.582,ACTIVE,220.97,369.40,59.928,1467741603,"201051344000645","219011344069620",28.23,44.50,0,337.84,428.01,245.2,234.7,1.074,472339.8,472339.8,37466,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741605,717068.00
07/05/2016 14:00,2,8.824,ACTIVE,214.19,364.29,59.975,1467741603,"274151322000085","219011344069620",23.44,60.80,0,328.52,397.96,209.6,200.4,0.818,723981.7,723981.7,30978,0,0,0,L,1151911521,0,123.59,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741606,717069.00
07/05/2016 14:00,2,7.604,ACTIVE,218.93,367.30,60.002,1467741603,"201051344000633","219011344069620",27.59,51.00,0,334.84,429.52,212.2,202.9,1.003,463501.5,463501.5,37957,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741607,717070.00
07/05/2016 14:00,2,8.029,ACTIVE,220.52,370.00,59.996,1467741603,"201051344000469","219011344069620",27.29,42.30,0,334.84,428.31,221.9,212.2,1.030,465395.3,465395.3,37893,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741607,717071.00
07/05/2016 14:00,2,7.590,ACTIVE,216.22,362.79,59.954,1467741603,"201051344000646","219011344069620",26.44,53.00,0,332.13,425.01,203.1,194.1,0.968,467544.4,467544.4,42443,0,0,0,L,1122011218,0,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741608,717072.00
07/05/2016 14:00,2,6.986,ACTIVE,213.51,348.96,59.954,1467741603,"274151322000052","219011344069620",25.70,66.00,0,326.72,405.17,181.8,173.6,0.729,740098.2,740098.2,31211,0,0,0,L,1151911521,0,122.01,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741609,717073.00
07/05/2016 14:00,2,8.051,ACTIVE,217.80,367.00,59.970,1467741603,"201051344000585","219011344069620",26.52,52.00,0,333.93,425.61,216.2,206.7,0.986,475471.3,475471.3,42445,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741610,717074.00
07/05/2016 14:00,2,7.217,ACTIVE,215.77,361.29,59.938,1467741603,"201051344001230","219011344069620",26.58,50.80,0,330.33,424.41,194.0,185.3,0.906,471051.9,471051.9,42255,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741611,717075.00
07/05/2016 14:00,2,7.637,ACTIVE,217.80,364.59,60.034,1467741603,"201051344000582","219011344069620",26.32,49.50,0,332.73,428.31,203.8,194.7,0.937,464167.3,464167.3,42392,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741612,717076.00
07/05/2016 14:00,2,8.041,ACTIVE,216.67,363.39,59.981,1467741603,"201051344000955","219011344069620",26.24,52.00,0,332.43,424.71,213.7,204.4,1.025,477137.1,477137.1,42345,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741613,717077.00
07/05/2016 14:00,2,4.734,ACTIVE,213.74,410.58,59.959,1467741603,"274151322000094","219011344069620",36.80,60.80,0,359.48,446.05,176.5,168.5,0.694,601960.0,601960.0,32341,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741614,717078.00
07/05/2016 14:00,2,8.789,ALERT,221.87,375.11,59.912,1467741603,"201051344000579","219011344069620",28.59,52.50,0,309.29,429.22,254.1,243.3,1.193,479331.7,479331.7,17958,0,0,0,L,1122011218,0,125.40,125.62,0002,47,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741616,717079.00
07/05/2016 14:00,2,8.959,ACTIVE,217.58,367.30,59.970,1467741603,"201051344000890","219011344069620",28.15,54.50,0,332.73,426.21,254.9,244.1,1.158,474370.1,474370.1,42353,0,0,0,L,1122011218,0,124.94,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741616,717080.00
07/05/2016 14:00,2,8.953,ACTIVE,218.71,365.80,59.954,1467741603,"201051344000438","219011344069620",28.09,52.30,0,333.63,424.71,254.2,243.4,1.189,476136.2,476136.2,42359,0,0,0,L,1122011218,0,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741617,717081.00
07/05/2016 14:00,2,9.100,ACTIVE,218.03,365.49,60.007,1467741603,"201051344000417","219011344069620",27.65,55.50,0,332.43,424.71,254.6,243.8,1.180,468154.3,468154.3,42512,0,0,0,L,1122011218,0,124.49,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741618,717082.00
07/05/2016 14:00,2,9.467,ACTIVE,213.96,376.01,59.965,1467741603,"274151322000083","219011344069620",25.94,66.00,0,327.62,401.86,248.5,238.0,0.986,733426.8,733426.8,31291,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741619,717083.00
07/05/2016 14:00,2,8.730,ACTIVE,215.32,380.82,59.981,1467741603,"274151322000076","219011344069620",28.71,65.30,0,329.13,406.97,254.1,243.3,1.012,781633.7,781633.7,31297,0,0,0,L,1151911521,0,123.14,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741620,717084.00
07/05/2016 14:00,2,8.455,ACTIVE,219.84,369.40,60.012,1467741603,"201051344000868","219011344069620",29.72,43.00,0,333.33,428.31,254.3,243.6,1.136,464342.7,464342.7,37612,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741621,717085.00
07/05/2016 14:00,2,8.764,ACTIVE,214.41,381.73,59.949,1467741603,"274151322000095","219011344069620",28.71,64.50,0,326.42,402.77,254.4,243.6,0.968,773651.1,773651.1,31208,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741622,717086.00
07/05/2016 14:00,2,8.576,ACTIVE,222.10,372.41,59.938,1467741603,"201051344000988","219011344069620",29.26,46.20,0,336.64,428.01,253.8,243.0,1.176,461103.5,461103.5,37902,0,0,0,L,1122011218,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741623,717087.00
07/05/2016 14:00,2,8.689,ACTIVE,219.39,369.40,60.034,1467741603,"201051344001025","219011344069620",28.92,53.50,0,333.33,423.50,254.3,243.5,1.131,474884.8,474884.8,42403,0,0,0,L,1122011218,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741624,717088.00
07/05/2016 14:00,2,8.484,ACTIVE,221.87,372.71,59.996,1467741603,"201051344000458","219011344069620",29.66,46.40,0,335.14,428.61,254.6,243.8,1.202,471931.8,471931.8,37824,0,0,0,L,1122011218,0,125.85,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741625,717089.00
07/05/2016 14:00,2,8.398,ACTIVE,222.32,374.81,59.991,1467741603,"201051344000853","219011344069620",29.98,44.50,0,338.44,429.22,254.6,243.8,1.180,470916.3,470916.3,37433,0,0,0,L,1122011218,0,126.30,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741626,717090.00
07/05/2016 14:00,2,8.746,ACTIVE,217.58,366.40,60.007,1467741603,"201051344000685","219011344069620",28.77,49.50,0,333.03,424.41,254.3,243.5,1.251,475489.0,475489.0,42277,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741627,717091.00
07/05/2016 14:00,2,8.680,ACTIVE,219.39,367.00,60.007,1467741603,"201051344000917","219011344069620",29.00,49.30,0,332.13,424.11,254.7,243.9,1.202,472377.2,472377.2,42267,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741628,717092.00
07/05/2016 14:00,2,8.691,ACTIVE,217.80,367.00,59.975,1467741603,"201051344001145","219011344069620",28.84,48.50,0,333.03,424.41,253.1,242.3,1.207,477537.1,477537.1,42121,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741628,717093.00
07/05/2016 14:00,2,8.850,ACTIVE,219.61,371.51,60.002,1467741603,"201051344000651","219011344069620",28.43,50.80,0,333.63,427.41,254.7,243.9,1.153,470220.6,470220.6,42463,0,0,0,L,1122011218,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741629,717094.00
07/05/2016 14:00,2,9.660,ACTIVE,214.41,368.20,59.981,1467741603,"274151322000088","219011344069620",23.87,62.00,0,327.62,398.26,233.6,223.6,0.875,707889.2,707889.2,30943,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741630,717095.00
07/05/2016 14:00,2,6.592,ACTIVE,215.54,401.26,59.986,1467741603,"274151322000068","219011344069620",36.24,62.00,0,358.58,447.55,241.8,231.4,0.937,601945.9,601945.9,32551,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741631,717096.00
07/05/2016 14:00,2,8.990,ACTIVE,219.16,370.90,59.996,1467741603,"201051344001135","219011344069620",27.97,51.30,0,332.73,425.01,254.5,243.7,1.167,466211.3,466211.3,42393,0,0,0,L,1122011218,0,125.40,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741632,717097.00
07/05/2016 14:00,2,8.838,ACTIVE,219.16,370.00,59.949,1467741603,"201051344000594","219011344069620",28.27,56.30,0,332.13,428.01,252.6,241.9,1.162,476021.0,476021.0,37868,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741633,717098.00
07/05/2016 14:00,2,8.922,ACTIVE,219.39,370.00,59.928,1467741603,"201051344001203","219011344069620",27.99,51.30,0,334.54,426.81,252.8,242.1,1.158,473722.1,473722.1,42439,0,0,0,L,1122011218,0,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741634,717099.00
07/05/2016 14:00,2,9.146,ACTIVE,214.19,357.08,59.933,1467741603,"274151322000054","219011344069620",24.03,62.80,0,328.52,399.76,222.3,212.6,0.853,722849.1,722849.1,30972,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741635,717100.00
07/05/2016 14:00,2,8.477,ACTIVE,219.61,368.50,60.002,1467741603,"201051344000867","219011344069620",26.90,47.50,0,334.54,428.91,230.7,220.8,1.039,463424.1,463424.1,37876,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741636,717101.00
07/05/2016 14:00,2,8.178,ACTIVE,218.48,366.40,59.986,1467741603,"201051344001093","219011344069620",26.98,50.00,0,320.11,428.01,223.2,213.5,1.008,471809.6,471809.6,42328,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741637,717102.00
07/05/2016 14:00,2,7.322,ACTIVE,219.61,369.10,60.012,1467741603,"201051344000900","219011344069620",27.39,42.50,0,334.84,428.61,203.1,194.1,0.906,479440.0,479440.0,37257,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741637,717103.00
07/05/2016 14:00,2,6.781,ACTIVE,219.16,364.89,60.002,1467741603,"201051344000648","219011344069620",27.17,45.50,0,335.74,430.12,186.6,178.2,0.853,470249.5,470249.5,37556,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741639,717104.00
07/05/2016 14:00,2,6.352,ACTIVE,218.71,364.29,59.975,1467741603,"201051344000569","219011344069620",27.02,44.50,0,334.54,430.12,173.7,165.7,0.826,480293.6,480293.6,37181,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741640,717105.00
07/05/2016 14:00,2,6.557,ACTIVE,218.93,364.59,60.028,1467741603,"201051344000983","219011344069620",27.10,45.00,0,335.14,428.61,180.0,171.8,0.840,472003.2,472003.2,37674,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741640,717106.00
07/05/2016 14:00,2,6.812,ALERT,219.61,363.69,59.938,1467741603,"201051344001158","219011344069620",26.48,49.30,0,306.88,428.31,182.8,174.6,0.862,465500.4,465500.4,37939,0,0,0,L,1122011218,0,124.49,124.49,0002,47,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741642,717107.00
07/05/2016 14:00,2,8.648,ACTIVE,221.42,374.51,59.996,1467741603,"201051344000576","219011344069620",29.16,42.50,0,337.54,430.42,255.4,244.6,1.167,472757.3,472757.3,37340,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741643,717108.00
07/05/2016 14:00,2,6.885,ACTIVE,213.74,359.18,60.002,1467741603,"274151322000087","219011344069620",23.22,71.00,0,327.92,397.96,161.8,154.3,0.619,695952.6,695952.6,31111,0,0,0,L,1151911521,0,122.68,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467741644,717109.00
07/05/2016 14:15,2,6.285,ACTIVE,218.48,361.89,59.996,1467742503,"201051344000645","219011344069620",26.40,43.60,0,337.24,428.31,168.0,160.3,0.765,472375.5,472375.5,37467,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742504,717110.00
07/05/2016 14:15,2,5.363,ACTIVE,213.74,351.97,60.007,1467742503,"274151322000085","219011344069620",25.56,58.80,0,330.03,397.96,138.8,132.1,0.535,724011.7,724011.7,30979,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742505,717111.00
07/05/2016 14:15,2,6.410,ACTIVE,217.80,362.19,59.991,1467742503,"201051344000633","219011344069620",27.10,49.50,0,335.44,428.31,175.9,167.9,0.818,463537.0,463537.0,37958,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742506,717112.00
07/05/2016 14:15,2,6.471,ACTIVE,219.39,366.70,60.002,1467742503,"201051344000469","219011344069620",28.01,40.00,0,336.94,428.31,183.7,175.3,0.866,465431.6,465431.6,37894,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742507,717113.00
07/05/2016 14:15,2,6.307,ACTIVE,215.54,358.88,60.002,1467742503,"201051344000646","219011344069620",27.12,51.30,0,331.53,424.71,173.3,165.3,0.826,467579.1,467579.1,42444,0,0,0,L,1122011218,0,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742508,717114.00
07/05/2016 14:15,2,5.883,ACTIVE,213.29,360.08,59.970,1467742503,"274151322000052","219011344069620",26.90,62.80,0,329.13,402.16,160.2,152.7,0.628,740130.8,740130.8,31212,0,0,0,L,1151911521,0,121.78,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742509,717115.00
07/05/2016 14:15,2,6.742,ACTIVE,217.13,360.99,59.991,1467742503,"201051344000585","219011344069620",27.31,50.00,0,332.73,424.11,186.6,178.1,0.875,475507.0,475507.0,42446,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742510,717116.00
07/05/2016 14:15,2,6.479,ACTIVE,215.32,358.88,59.996,1467742503,"201051344001230","219011344069620",27.49,49.00,0,331.53,423.50,180.3,172.1,0.835,471086.6,471086.6,42256,0,0,0,L,1122011218,0,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742511,717117.00
07/05/2016 14:15,2,6.385,ACTIVE,216.90,359.48,60.002,1467742503,"201051344000582","219011344069620",27.41,47.00,0,333.03,426.81,177.3,169.2,0.818,464201.8,464201.8,42393,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742512,717118.00
07/05/2016 14:15,2,6.426,ACTIVE,215.77,358.28,60.034,1467742503,"201051344000955","219011344069620",27.21,50.40,0,332.13,423.81,177.1,169.0,0.844,477171.7,477171.7,42346,0,0,0,L,1122011218,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742512,717119.00
07/05/2016 14:15,2,4.104,ACTIVE,213.51,407.27,60.002,1467742503,"274151322000094","219011344069620",37.21,59.50,0,371.51,447.55,154.8,147.4,0.614,601990.1,601990.1,32342,0,0,0,L,1151911521,0,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742513,717120.00
07/05/2016 14:15,2,6.559,ACTIVE,219.16,362.79,59.991,1467742503,"201051344000579","219011344069620",27.08,50.80,0,337.84,428.01,179.7,171.6,0.844,479367.2,479367.2,17960,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742514,717121.00
07/05/2016 14:15,2,6.477,ACTIVE,215.54,359.48,60.018,1467742503,"201051344000890","219011344069620",26.98,53.00,0,332.43,424.11,176.9,168.8,0.813,474404.8,474404.8,42354,0,0,0,L,1122011218,0,123.81,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742515,717122.00
07/05/2016 14:15,2,6.369,ACTIVE,216.45,360.99,59.991,1467742503,"201051344000438","219011344069620",26.92,50.60,0,333.33,423.81,173.6,165.6,0.835,476170.5,476170.5,42360,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742516,717123.00
07/05/2016 14:15,2,6.332,ACTIVE,216.22,357.98,60.028,1467742503,"201051344000417","219011344069620",27.02,53.50,0,332.73,424.41,173.2,165.3,0.835,468188.2,468188.2,42513,0,0,0,L,1122011218,0,123.59,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742517,717124.00
07/05/2016 14:15,2,6.029,ACTIVE,213.06,364.59,60.023,1467742503,"274151322000083","219011344069620",26.62,64.50,0,327.32,401.56,162.6,155.0,0.658,733459.3,733459.3,31292,0,0,0,L,1151911521,0,121.78,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742518,717125.00
07/05/2016 14:15,2,6.457,ACTIVE,214.19,356.48,59.970,1467742503,"274151322000076","219011344069620",27.17,63.00,0,330.63,405.47,177.4,169.3,0.707,781668.4,781668.4,31298,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742519,717126.00
07/05/2016 14:15,2,7.580,ACTIVE,218.71,366.70,60.012,1467742503,"201051344000868","219011344069620",27.39,42.30,0,334.24,427.41,210.4,201.2,0.946,464378.6,464378.6,37613,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742520,717127.00
07/05/2016 14:15,2,6.721,ACTIVE,213.29,345.66,60.007,1467742503,"274151322000095","219011344069620",27.00,63.70,0,324.92,402.16,184.0,175.6,0.703,773685.6,773685.6,31209,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742521,717128.00
07/05/2016 14:15,2,7.643,ACTIVE,220.29,367.90,60.007,1467742503,"201051344000988","219011344069620",27.06,45.00,0,336.94,427.41,209.4,200.2,0.977,461138.9,461138.9,37903,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742522,717129.00
07/05/2016 14:15,2,7.617,ACTIVE,218.03,364.89,60.034,1467742503,"201051344001025","219011344069620",27.21,50.60,0,333.33,422.00,209.9,200.7,0.932,474920.1,474920.1,42404,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742523,717130.00
07/05/2016 14:15,2,6.277,ACTIVE,219.16,363.09,59.981,1467742503,"201051344000458","219011344069620",27.31,45.00,0,337.24,428.01,173.7,165.7,0.826,471967.4,471967.4,37825,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742524,717131.00
07/05/2016 14:15,2,5.928,ACTIVE,218.93,363.39,60.018,1467742503,"201051344000853","219011344069620",27.83,42.80,0,338.44,428.31,167.0,159.3,0.791,470952.2,470952.2,37434,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742525,717132.00
07/05/2016 14:15,2,6.365,ACTIVE,215.77,360.99,60.023,1467742503,"201051344000685","219011344069620",26.98,48.00,0,332.73,423.50,173.8,165.8,0.844,475523.5,475523.5,42278,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742526,717133.00
07/05/2016 14:15,2,5.896,ACTIVE,216.45,358.88,60.012,1467742503,"201051344000917","219011344069620",27.23,46.20,0,332.43,422.60,162.6,155.0,0.769,472411.7,472411.7,42268,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742526,717134.00
07/05/2016 14:15,2,5.793,ACTIVE,215.54,357.08,59.954,1467742503,"201051344001145","219011344069620",27.10,47.30,0,333.33,423.81,159.0,151.5,0.742,477571.4,477571.4,42122,0,0,0,L,1122011218,0,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742527,717135.00
07/05/2016 14:15,2,5.549,ACTIVE,216.67,359.18,60.023,1467742503,"201051344000651","219011344069620",27.59,47.80,0,333.63,427.41,155.0,147.7,0.720,470255.1,470255.1,42464,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742528,717136.00
07/05/2016 14:15,2,5.266,ACTIVE,213.06,350.47,59.975,1467742503,"274151322000088","219011344069620",25.27,59.30,0,327.92,398.56,134.6,128.0,0.508,707919.0,707919.0,30944,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742529,717137.00
07/05/2016 14:15,2,3.518,ACTIVE,213.96,410.58,59.996,1467742503,"274151322000068","219011344069620",37.21,60.30,0,368.80,445.75,132.3,125.7,0.491,601975.6,601975.6,32552,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742530,717138.00
07/05/2016 14:15,2,5.621,ACTIVE,215.77,355.88,60.018,1467742503,"201051344001135","219011344069620",26.88,49.00,0,333.03,422.90,153.0,145.8,0.712,466245.8,466245.8,42394,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742531,717139.00
07/05/2016 14:15,2,5.508,ACTIVE,216.45,358.88,59.975,1467742503,"201051344000594","219011344069620",27.27,54.30,0,332.43,424.41,152.1,144.8,0.716,476056.1,476056.1,37869,0,0,0,L,1122011218,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742532,717140.00
07/05/2016 14:15,2,5.482,ACTIVE,216.22,356.48,59.959,1467742503,"201051344001203","219011344069620",27.45,50.20,0,334.24,425.31,152.4,145.2,0.716,473757.1,473757.1,42440,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742533,717141.00
07/05/2016 14:15,2,5.117,ACTIVE,212.83,358.58,59.991,1467742503,"274151322000054","219011344069620",25.68,60.00,0,328.82,400.36,133.0,126.4,0.508,722879.2,722879.2,30973,0,0,0,L,1151911521,0,122.01,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742534,717142.00
07/05/2016 14:15,2,5.271,ACTIVE,217.13,357.38,60.002,1467742503,"201051344000867","219011344069620",27.63,46.20,0,334.84,425.91,147.6,140.5,0.681,463459.5,463459.5,37877,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742535,717143.00
07/05/2016 14:15,2,5.178,ACTIVE,216.00,356.48,60.018,1467742503,"201051344001093","219011344069620",27.39,47.50,0,333.33,425.61,143.7,136.8,0.672,471843.9,471843.9,42329,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742536,717144.00
07/05/2016 14:15,2,5.275,ACTIVE,217.35,360.08,60.028,1467742503,"201051344000900","219011344069620",27.45,41.30,0,336.94,428.01,146.7,139.7,0.672,479476.2,479476.2,37258,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742537,717145.00
07/05/2016 14:15,2,5.061,ACTIVE,217.58,357.98,60.034,1467742503,"201051344000648","219011344069620",27.23,44.30,0,337.54,429.52,139.6,132.8,0.654,470284.2,470284.2,37557,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742538,717146.00
07/05/2016 14:15,2,5.068,ACTIVE,217.35,357.68,60.018,1467742503,"201051344000569","219011344069620",27.55,43.20,0,337.24,429.22,141.4,134.5,0.658,480329.2,480329.2,37182,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742539,717147.00
07/05/2016 14:15,2,5.100,ACTIVE,217.58,357.98,60.034,1467742503,"201051344000983","219011344069620",27.33,43.60,0,336.94,429.22,141.2,134.4,0.672,472039.0,472039.0,37675,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742540,717148.00
07/05/2016 14:15,2,5.000,ACTIVE,217.58,359.18,60.023,1467742503,"201051344001158","219011344069620",27.02,47.30,0,337.54,428.91,136.8,130.1,0.650,465535.0,465535.0,37941,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742540,717149.00
07/05/2016 14:15,2,4.857,ACTIVE,217.58,358.88,60.023,1467742503,"201051344000576","219011344069620",27.81,41.30,0,337.24,428.91,136.8,130.1,0.636,472792.4,472792.4,37341,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742541,717150.00
07/05/2016 14:15,2,4.607,ACTIVE,213.06,344.76,60.007,1467742503,"274151322000087","219011344069620",25.41,67.70,0,328.22,397.66,118.6,112.6,0.442,695982.2,695982.2,31112,0,0,0,L,1151911521,0,122.23,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467742542,717151.00
07/05/2016 14:30,2,5.383,ACTIVE,217.58,358.88,60.007,1467743403,"201051344000645","219011344069620",26.82,43.00,0,336.34,428.31,146.2,139.2,0.672,472415.1,472415.1,37468,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743404,717152.00
07/05/2016 14:30,2,4.719,ACTIVE,212.61,344.76,60.023,1467743403,"274151322000085","219011344069620",25.25,58.50,0,328.82,398.86,120.6,114.5,0.468,724045.5,724045.5,30980,0,0,0,L,1151911521,0,122.46,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743405,717153.00
07/05/2016 14:30,2,5.367,ACTIVE,216.90,359.48,60.023,1467743403,"201051344000633","219011344069620",26.84,49.00,0,336.34,429.82,145.9,138.9,0.703,463576.4,463576.4,37959,0,0,0,L,1122011218,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743406,717154.00
07/05/2016 14:30,2,5.525,ACTIVE,218.03,357.98,59.981,1467743403,"201051344000469","219011344069620",27.19,40.20,0,336.94,428.91,152.0,144.8,0.720,465471.5,465471.5,37895,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743407,717155.00
07/05/2016 14:30,2,5.322,ACTIVE,214.41,353.47,59.986,1467743403,"201051344000646","219011344069620",26.52,50.60,0,330.63,425.31,143.0,136.1,0.676,467617.8,467617.8,42445,0,0,0,L,1122011218,0,123.36,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743407,717156.00
07/05/2016 14:30,2,4.977,ACTIVE,212.83,357.08,60.007,1467743403,"274151322000052","219011344069620",26.36,63.30,0,327.92,401.56,132.8,126.3,0.526,740167.3,740167.3,31213,0,0,0,L,1151911521,0,121.33,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743408,717157.00
07/05/2016 14:30,2,5.742,ACTIVE,216.00,357.08,60.007,1467743403,"201051344000585","219011344069620",26.48,49.30,0,332.43,423.50,154.0,146.7,0.729,475546.5,475546.5,42447,0,0,0,L,1122011218,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743409,717158.00
07/05/2016 14:30,2,5.654,ACTIVE,214.64,355.88,60.007,1467743403,"201051344001230","219011344069620",26.86,49.00,0,329.73,426.81,153.8,146.5,0.720,471125.3,471125.3,42257,0,0,0,L,1122011218,0,123.36,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743410,717159.00
