ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 14:30,2,5.787,ACTIVE,216.22,357.98,60.018,1467743403,"201051344000582","219011344069620",27.02,46.80,0,332.43,427.41,158.3,150.9,0.738,464240.4,464240.4,42394,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743411,717160.00
07/05/2016 14:30,2,5.924,ACTIVE,215.32,357.68,60.012,1467743403,"201051344000955","219011344069620",26.18,50.20,0,332.13,424.71,157.1,149.7,0.756,477210.3,477210.3,42347,0,0,0,L,1122011218,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743412,717161.00
07/05/2016 14:30,2,3.738,ACTIVE,213.06,398.56,60.007,1467743403,"274151322000094","219011344069620",36.20,59.30,0,370.60,457.47,137.8,131.1,0.544,602023.9,602023.9,32343,0,0,0,L,1151911521,0,121.78,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743413,717162.00
07/05/2016 14:30,2,5.623,ACTIVE,218.03,360.08,60.007,1467743403,"201051344000579","219011344069620",27.04,50.00,0,337.54,429.22,153.8,146.6,0.742,479406.6,479406.6,17961,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743414,717163.00
07/05/2016 14:30,2,5.559,ACTIVE,214.87,354.97,59.996,1467743403,"201051344000890","219011344069620",26.82,52.30,0,331.53,425.31,151.0,143.8,0.698,474443.6,474443.6,42355,0,0,0,L,1122011218,0,123.59,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743415,717164.00
07/05/2016 14:30,2,5.584,ACTIVE,215.54,357.38,60.002,1467743403,"201051344000438","219011344069620",26.56,50.00,0,332.73,425.01,150.2,143.0,0.725,476209.0,476209.0,42361,0,0,0,L,1122011218,0,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743416,717165.00
07/05/2016 14:30,2,5.637,ACTIVE,215.09,355.88,60.018,1467743403,"201051344000417","219011344069620",26.32,53.00,0,332.13,424.71,150.2,143.0,0.725,468226.3,468226.3,42514,0,0,0,L,1122011218,0,123.14,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743417,717166.00
07/05/2016 14:30,2,5.312,ACTIVE,212.38,352.57,60.002,1467743403,"274151322000083","219011344069620",26.54,64.00,0,327.02,401.86,142.7,135.8,0.570,733495.7,733495.7,31293,0,0,0,L,1151911521,0,121.55,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743418,717167.00
07/05/2016 14:30,2,5.764,ACTIVE,213.74,365.80,59.975,1467743403,"274151322000076","219011344069620",27.02,62.50,0,328.22,405.47,157.8,150.4,0.650,781707.3,781707.3,31299,0,0,0,L,1151911521,0,122.23,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743419,717168.00
07/05/2016 14:30,2,6.311,ACTIVE,217.35,359.48,60.002,1467743403,"201051344000868","219011344069620",27.19,41.80,0,332.13,428.01,173.7,165.7,0.804,464418.4,464418.4,37614,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743420,717169.00
07/05/2016 14:30,2,5.834,ACTIVE,213.06,358.88,60.034,1467743403,"274151322000095","219011344069620",26.86,62.80,0,326.72,402.16,158.6,151.2,0.597,773724.4,773724.4,31210,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743421,717170.00
07/05/2016 14:30,2,6.736,ACTIVE,219.16,364.89,60.007,1467743403,"201051344000988","219011344069620",26.40,44.30,0,336.04,428.91,180.0,171.8,0.844,461178.3,461178.3,37904,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743422,717171.00
07/05/2016 14:30,2,6.646,ACTIVE,216.45,359.48,60.028,1467743403,"201051344001025","219011344069620",26.60,50.60,0,332.43,423.20,179.0,170.9,0.809,474959.4,474959.4,42405,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743423,717172.00
07/05/2016 14:30,2,7.061,ACTIVE,219.39,365.80,60.012,1467743403,"201051344000458","219011344069620",26.64,44.30,0,337.24,430.72,190.3,181.8,0.906,472007.0,472007.0,37826,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743424,717173.00
07/05/2016 14:30,2,7.170,ACTIVE,219.84,368.50,60.012,1467743403,"201051344000853","219011344069620",27.19,42.80,0,337.84,428.31,197.7,188.9,0.932,470992.1,470992.1,37435,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743424,717174.00
07/05/2016 14:30,2,6.855,ACTIVE,215.77,361.29,60.018,1467743403,"201051344000685","219011344069620",26.88,47.00,0,332.43,426.21,186.6,178.1,0.906,475562.2,475562.2,42279,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743425,717175.00
07/05/2016 14:30,2,6.877,ACTIVE,216.90,361.89,59.996,1467743403,"201051344000917","219011344069620",27.17,46.60,0,332.73,423.81,189.5,181.0,0.915,472450.5,472450.5,42269,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743426,717176.00
07/05/2016 14:30,2,7.262,ACTIVE,216.22,361.89,60.002,1467743403,"201051344001145","219011344069620",26.54,46.40,0,332.73,424.71,195.2,186.5,0.919,477610.1,477610.1,42123,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743427,717177.00
07/05/2016 14:30,2,7.701,ACTIVE,217.80,363.39,59.965,1467743403,"201051344000651","219011344069620",26.54,47.50,0,332.43,426.21,207.0,197.9,0.950,470294.0,470294.0,42465,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743428,717178.00
07/05/2016 14:30,2,6.957,ACTIVE,213.29,349.86,59.996,1467743403,"274151322000088","219011344069620",25.21,58.50,0,327.02,399.46,177.4,169.3,0.676,707952.9,707952.9,30945,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743429,717179.00
07/05/2016 14:30,2,4.791,ACTIVE,214.19,399.46,60.002,1467743403,"274151322000068","219011344069620",36.08,60.30,0,367.60,456.27,174.9,166.9,0.676,602009.3,602009.3,32553,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743430,717180.00
07/05/2016 14:30,2,6.496,ACTIVE,216.45,360.69,60.002,1467743403,"201051344001135","219011344069620",26.54,49.00,0,332.73,424.11,174.5,166.5,0.791,466284.6,466284.6,42395,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743431,717181.00
07/05/2016 14:30,2,6.164,ACTIVE,216.67,360.99,60.007,1467743403,"201051344000594","219011344069620",26.74,53.30,0,332.73,427.41,166.9,159.2,0.778,476095.6,476095.6,37870,0,0,0,L,1122011218,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743432,717182.00
07/05/2016 14:30,2,6.094,ACTIVE,216.45,360.08,60.007,1467743403,"201051344001203","219011344069620",27.04,49.00,0,333.33,425.31,166.8,159.1,0.791,473796.5,473796.5,42441,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743433,717183.00
07/05/2016 14:30,2,5.730,ACTIVE,213.06,344.45,60.018,1467743403,"274151322000054","219011344069620",25.15,59.00,0,325.52,401.26,146.1,139.1,0.544,722913.6,722913.6,30974,0,0,0,L,1151911521,0,122.01,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743433,717184.00
07/05/2016 14:30,2,6.086,ACTIVE,217.35,358.28,59.981,1467743403,"201051344000867","219011344069620",26.92,46.20,0,334.54,427.11,165.8,158.2,0.769,463499.3,463499.3,37878,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743435,717185.00
07/05/2016 14:30,2,5.973,ACTIVE,216.22,359.78,60.012,1467743403,"201051344001093","219011344069620",26.74,47.00,0,330.33,425.61,161.7,154.2,0.742,471882.8,471882.8,42330,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743436,717186.00
07/05/2016 14:30,2,5.988,ACTIVE,217.58,360.99,60.007,1467743403,"201051344000900","219011344069620",27.35,41.00,0,335.14,428.01,165.9,158.2,0.756,479516.7,479516.7,37259,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743437,717187.00
07/05/2016 14:30,2,5.932,ACTIVE,218.03,361.89,60.007,1467743403,"201051344000648","219011344069620",26.86,44.00,0,337.84,431.32,161.4,153.9,0.765,470323.4,470323.4,37558,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743438,717188.00
07/05/2016 14:30,2,6.148,ACTIVE,218.26,363.39,60.023,1467743403,"201051344000569","219011344069620",27.10,42.80,0,336.94,429.22,168.8,161.0,0.791,480369.1,480369.1,37183,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743439,717189.00
07/05/2016 14:30,2,6.229,ACTIVE,218.26,362.19,59.996,1467743403,"201051344000983","219011344069620",27.02,44.00,0,335.74,432.52,170.4,162.6,0.804,472079.1,472079.1,37676,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743440,717190.00
07/05/2016 14:30,2,6.283,ACTIVE,218.71,363.09,60.023,1467743403,"201051344001158","219011344069620",26.28,47.00,0,336.94,429.82,167.2,159.5,0.787,465574.3,465574.3,37942,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743440,717191.00
07/05/2016 14:30,2,7.164,ACTIVE,218.93,364.89,60.007,1467743403,"201051344000576","219011344069620",26.66,41.80,0,336.64,431.62,193.6,184.9,0.919,472832.2,472832.2,37342,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743441,717192.00
07/05/2016 14:30,2,5.695,ACTIVE,213.29,349.56,60.012,1467743403,"274151322000087","219011344069620",24.89,68.00,0,325.82,400.06,143.6,136.6,0.539,696016.3,696016.3,31113,0,0,0,L,1151911521,0,122.23,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467743442,717193.00
07/05/2016 14:45,2,4.094,ACTIVE,216.00,352.57,59.970,1467744303,"201051344000645","219011344069620",26.60,42.80,0,335.44,426.81,110.3,104.6,0.513,472448.8,472448.8,37469,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744304,717194.00
07/05/2016 14:45,2,3.686,ACTIVE,211.93,341.75,59.965,1467744303,"274151322000085","219011344069620",25.50,56.80,0,329.73,395.85,95.2,90.0,0.367,724073.9,724073.9,30981,0,0,0,L,1151911521,0,122.01,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744305,717195.00
07/05/2016 14:45,2,4.248,ACTIVE,215.54,354.07,59.965,1467744303,"201051344000633","219011344069620",26.74,48.50,0,334.84,426.81,115.0,109.1,0.561,463610.0,463610.0,37960,0,0,0,L,1122011218,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744306,717196.00
07/05/2016 14:45,2,4.102,ACTIVE,216.22,353.17,59.944,1467744303,"201051344000469","219011344069620",27.33,41.00,0,334.54,428.31,113.5,107.6,0.544,465505.5,465505.5,37896,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744307,717197.00
07/05/2016 14:45,2,4.203,ACTIVE,213.74,349.86,60.002,1467744303,"201051344000646","219011344069620",26.56,49.50,0,331.83,423.20,113.2,107.3,0.544,467650.7,467650.7,42446,0,0,0,L,1122011218,0,122.91,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744308,717198.00
07/05/2016 14:45,2,3.963,ACTIVE,212.16,343.55,59.959,1467744303,"274151322000052","219011344069620",26.96,60.50,0,328.22,398.86,108.1,102.4,0.424,740198.1,740198.1,31214,0,0,0,L,1151911521,0,121.33,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744309,717199.00
07/05/2016 14:45,2,3.984,ACTIVE,214.64,349.86,59.959,1467744303,"201051344000585","219011344069620",26.86,49.00,0,332.73,421.10,108.5,102.8,0.504,475580.1,475580.1,42448,0,0,0,L,1122011218,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744309,717200.00
07/05/2016 14:45,2,3.824,ACTIVE,213.51,349.26,59.954,1467744303,"201051344001230","219011344069620",27.12,47.80,0,331.53,423.20,105.0,99.5,0.495,471158.0,471158.0,42258,0,0,0,L,1122011218,0,122.68,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744310,717201.00
07/05/2016 14:45,2,3.830,ACTIVE,214.41,349.86,59.959,1467744303,"201051344000582","219011344069620",26.84,46.40,0,332.73,422.60,104.2,98.6,0.491,464273.0,464273.0,42395,0,0,0,L,1122011218,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744311,717202.00
07/05/2016 14:45,2,3.805,ACTIVE,213.51,348.66,59.965,1467744303,"201051344000955","219011344069620",27.10,49.30,0,332.43,424.11,104.2,98.7,0.504,477243.1,477243.1,42348,0,0,0,L,1122011218,0,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744312,717203.00
07/05/2016 14:45,2,2.389,ACTIVE,211.93,393.15,59.965,1467744303,"274151322000094","219011344069620",36.42,58.50,0,375.11,443.94,88.1,83.1,0.349,602052.1,602052.1,32344,0,0,0,L,1151911521,0,121.33,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744313,717204.00
07/05/2016 14:45,2,3.764,ACTIVE,215.54,351.07,59.959,1467744303,"201051344000579","219011344069620",27.02,50.40,0,335.14,427.71,103.0,97.5,0.495,479440.1,479440.1,17962,0,0,0,L,1122011218,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744314,717205.00
07/05/2016 14:45,2,3.711,ACTIVE,213.51,347.76,59.959,1467744303,"201051344000890","219011344069620",26.76,50.20,0,331.83,423.50,100.5,95.1,0.468,474476.3,474476.3,42356,0,0,0,L,1122011218,0,122.68,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744315,717206.00
07/05/2016 14:45,2,3.682,ACTIVE,214.19,350.17,59.938,1467744303,"201051344000438","219011344069620",26.86,49.30,0,333.63,422.90,100.2,94.8,0.486,476241.7,476241.7,42362,0,0,0,L,1122011218,0,122.91,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744316,717207.00
07/05/2016 14:45,2,3.598,ACTIVE,213.74,348.96,59.965,1467744303,"201051344000417","219011344069620",26.84,51.30,0,332.73,422.90,97.8,92.4,0.468,468258.4,468258.4,42515,0,0,0,L,1122011218,0,122.46,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744317,717208.00
07/05/2016 14:45,2,3.451,ACTIVE,211.48,343.25,59.954,1467744303,"274151322000083","219011344069620",26.96,60.80,0,328.82,398.56,94.2,89.0,0.376,733526.4,733526.4,31294,0,0,0,L,1151911521,0,121.10,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744318,717209.00
07/05/2016 14:45,2,3.625,ACTIVE,212.16,344.15,59.954,1467744303,"274151322000076","219011344069620",27.53,60.00,0,327.32,402.16,101.0,95.6,0.402,781740.3,781740.3,31300,0,0,0,L,1151911521,0,121.78,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744318,717210.00
07/05/2016 14:45,2,3.709,ACTIVE,214.64,350.77,59.954,1467744303,"201051344000868","219011344069620",26.80,41.30,0,333.63,424.11,100.7,95.3,0.464,464452.1,464452.1,37615,0,0,0,L,1122011218,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744319,717211.00
07/05/2016 14:45,2,3.566,ACTIVE,211.48,342.65,59.954,1467744303,"274151322000095","219011344069620",27.47,60.00,0,326.72,400.36,99.2,93.8,0.376,773757.2,773757.2,31211,0,0,0,L,1151911521,0,122.01,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744320,717212.00
07/05/2016 14:45,2,3.645,ACTIVE,215.32,352.27,59.975,1467744303,"201051344000988","219011344069620",26.84,45.00,0,333.93,428.31,99.0,93.7,0.477,461211.7,461211.7,37905,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744321,717213.00
07/05/2016 14:45,2,3.668,ACTIVE,214.19,348.96,59.949,1467744303,"201051344001025","219011344069620",26.64,49.30,0,333.03,422.60,99.0,93.6,0.451,474992.6,474992.6,42406,0,0,0,L,1122011218,0,122.68,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744322,717214.00
07/05/2016 14:45,2,3.609,ACTIVE,215.32,350.47,59.970,1467744303,"201051344000458","219011344069620",27.17,44.80,0,335.44,428.01,99.3,94.0,0.491,472040.4,472040.4,37827,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744323,717215.00
07/05/2016 14:45,2,3.652,ACTIVE,215.77,351.67,59.954,1467744303,"201051344000853","219011344069620",27.04,42.80,0,338.14,428.01,100.1,94.7,0.477,471025.8,471025.8,37436,0,0,0,L,1122011218,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744324,717216.00
07/05/2016 14:45,2,3.578,ACTIVE,213.51,348.36,59.954,1467744303,"201051344000685","219011344069620",26.92,46.40,0,332.13,423.50,97.5,92.2,0.491,475594.9,475594.9,42280,0,0,0,L,1122011218,0,123.14,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744325,717217.00
07/05/2016 14:45,2,3.547,ACTIVE,213.96,348.06,59.928,1467744303,"201051344000917","219011344069620",26.98,46.80,0,331.83,421.70,96.9,91.6,0.464,472483.2,472483.2,42270,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744326,717218.00
07/05/2016 14:45,2,3.590,ACTIVE,213.74,349.86,59.970,1467744303,"201051344001145","219011344069620",26.84,46.00,0,333.03,423.50,97.6,92.2,0.446,477642.7,477642.7,42124,0,0,0,L,1122011218,0,122.46,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744327,717219.00
07/05/2016 14:45,2,3.604,ACTIVE,214.19,350.77,59.965,1467744303,"201051344000651","219011344069620",26.58,47.50,0,333.03,422.60,97.1,91.8,0.442,470326.5,470326.5,42466,0,0,0,L,1122011218,0,123.36,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744328,717220.00
07/05/2016 14:45,2,3.332,ACTIVE,211.48,340.85,59.965,1467744303,"274151322000088","219011344069620",25.41,57.00,0,329.73,394.65,85.7,80.8,0.331,707981.3,707981.3,30946,0,0,0,L,1151911521,0,122.01,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744328,717221.00
07/05/2016 14:45,2,2.229,ACTIVE,212.38,397.66,59.965,1467744303,"274151322000068","219011344069620",37.01,58.00,0,372.11,444.24,82.9,78.1,0.318,602037.2,602037.2,32554,0,0,0,L,1151911521,0,122.01,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744329,717222.00
07/05/2016 14:45,2,3.650,ACTIVE,213.51,348.36,59.959,1467744303,"201051344001135","219011344069620",26.52,48.50,0,333.03,422.00,98.0,92.7,0.455,466317.1,466317.1,42396,0,0,0,L,1122011218,0,122.68,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744330,717223.00
07/05/2016 14:45,2,3.680,ACTIVE,214.19,348.66,59.970,1467744303,"201051344000594","219011344069620",26.60,52.30,0,333.03,423.20,99.2,93.8,0.455,476128.7,476128.7,37871,0,0,0,L,1122011218,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744331,717224.00
07/05/2016 14:45,2,3.648,ACTIVE,214.19,349.86,59.944,1467744303,"201051344001203","219011344069620",26.72,48.50,0,333.63,422.90,98.8,93.4,0.473,473829.5,473829.5,42442,0,0,0,L,1122011218,0,123.14,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744332,717225.00
07/05/2016 14:45,2,3.332,ACTIVE,211.48,340.55,59.954,1467744303,"274151322000054","219011344069620",25.72,57.30,0,329.13,396.15,86.8,81.9,0.340,722942.2,722942.2,30975,0,0,0,L,1151911521,0,121.55,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744333,717226.00
07/05/2016 14:45,2,3.625,ACTIVE,214.87,349.56,59.959,1467744303,"201051344000867","219011344069620",27.17,45.80,0,333.93,424.41,99.7,94.3,0.464,463532.7,463532.7,37879,0,0,0,L,1122011218,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744334,717227.00
07/05/2016 14:45,2,3.467,ACTIVE,214.19,348.96,59.965,1467744303,"201051344001093","219011344069620",27.14,46.80,0,333.03,421.70,95.2,90.0,0.442,471915.0,471915.0,42331,0,0,0,L,1122011218,0,122.91,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744335,717228.00
07/05/2016 14:45,2,3.639,ACTIVE,215.09,350.47,59.965,1467744303,"201051344000900","219011344069620",27.37,40.60,0,334.84,427.71,100.9,95.4,0.468,479550.7,479550.7,37260,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744336,717229.00
07/05/2016 14:45,2,3.547,ACTIVE,215.32,350.77,59.965,1467744303,"201051344000648","219011344069620",26.98,43.60,0,334.84,428.01,96.9,91.6,0.460,470356.1,470356.1,37559,0,0,0,L,1122011218,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744337,717230.00
07/05/2016 14:45,2,3.607,ACTIVE,215.09,350.77,59.965,1467744303,"201051344000569","219011344069620",27.06,42.50,0,334.84,428.61,98.9,93.5,0.468,480402.5,480402.5,37184,0,0,0,L,1122011218,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744338,717231.00
07/05/2016 14:45,2,3.611,ACTIVE,215.32,349.86,59.959,1467744303,"201051344001158","219011344069620",26.50,47.50,0,334.54,427.11,97.0,91.7,0.464,465606.9,465606.9,37943,0,0,0,L,1122011218,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744340,717232.00
07/05/2016 14:45,2,3.527,ACTIVE,215.54,351.37,59.954,1467744303,"201051344000576","219011344069620",27.33,41.50,0,336.64,428.01,97.7,92.3,0.464,472865.3,472865.3,37343,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744341,717233.00
07/05/2016 14:45,2,3.234,ACTIVE,211.70,340.55,59.959,1467744303,"274151322000087","219011344069620",25.76,65.00,0,327.92,395.25,84.4,79.5,0.309,696044.5,696044.5,31114,0,0,0,L,1151911521,0,121.78,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744342,717234.00
07/05/2016 14:45,2,3.576,ACTIVE,215.54,350.77,59.965,1467744303,"201051344000983","219011344069620",27.57,43.80,0,334.84,428.31,99.9,94.5,0.482,472112.8,472112.8,37677,0,0,0,L,1122011218,1,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467744343,717235.00
07/05/2016 15:00,2,3.787,ACTIVE,216.67,353.47,59.996,1467745203,"201051344000645","219011344069620",27.23,44.50,0,335.74,425.61,104.5,99.0,0.486,472474.8,472474.8,37470,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745204,717236.00
07/05/2016 15:00,2,3.512,ACTIVE,213.06,347.76,60.018,1467745203,"274151322000085","219011344069620",25.78,54.30,0,328.22,395.85,91.6,86.5,0.354,724096.7,724096.7,30982,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745205,717237.00
07/05/2016 15:00,2,3.863,ACTIVE,216.22,355.28,60.002,1467745203,"201051344000633","219011344069620",27.31,47.50,0,334.24,427.41,106.9,101.2,0.508,463636.2,463636.2,37961,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745206,717238.00
07/05/2016 15:00,2,3.873,ACTIVE,216.90,354.37,60.002,1467745203,"201051344000469","219011344069620",27.37,42.00,0,333.93,428.01,107.5,101.8,0.513,465531.9,465531.9,37897,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745207,717239.00
07/05/2016 15:00,2,3.838,ACTIVE,214.19,349.86,59.996,1467745203,"201051344000646","219011344069620",27.77,46.00,0,332.43,425.01,108.0,102.3,0.513,467676.7,467676.7,42447,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745208,717240.00
07/05/2016 15:00,2,3.646,ACTIVE,213.06,347.16,60.007,1467745203,"274151322000052","219011344069620",27.59,55.50,0,325.82,401.26,101.9,96.4,0.393,740222.8,740222.8,31215,0,0,0,L,1151911521,0,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745209,717241.00
07/05/2016 15:00,2,4.018,ACTIVE,215.32,352.27,59.996,1467745203,"201051344000585","219011344069620",27.65,46.60,0,333.63,422.30,112.6,106.8,0.535,475606.7,475606.7,42449,0,0,0,L,1122011218,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745209,717242.00
07/05/2016 15:00,2,3.986,ACTIVE,214.41,350.17,60.012,1467745203,"201051344001230","219011344069620",27.51,45.00,0,329.43,422.30,111.1,105.3,0.521,471183.9,471183.9,42259,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745210,717243.00
07/05/2016 15:00,2,3.902,ACTIVE,215.54,352.27,60.023,1467745203,"201051344000582","219011344069620",27.73,45.50,0,333.33,422.90,109.6,103.9,0.513,464298.7,464298.7,42396,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745211,717244.00
07/05/2016 15:00,2,3.988,ACTIVE,214.41,351.07,59.996,1467745203,"201051344000955","219011344069620",27.91,46.60,0,332.73,423.81,112.8,106.9,0.552,477269.2,477269.2,42349,0,0,0,L,1122011218,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745212,717245.00
07/05/2016 15:00,2,2.473,ACTIVE,213.29,416.29,60.012,1467745203,"274151322000094","219011344069620",38.29,55.00,0,373.01,452.36,95.5,90.2,0.376,602074.4,602074.4,32345,0,0,0,L,1151911521,0,121.78,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745213,717246.00
07/05/2016 15:00,2,4.109,ACTIVE,216.90,355.28,60.012,1467745203,"201051344000579","219011344069620",27.51,48.30,0,334.84,428.91,114.5,108.6,0.548,479466.6,479466.6,17963,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745214,717247.00
07/05/2016 15:00,2,4.031,ACTIVE,214.64,350.77,60.012,1467745203,"201051344000890","219011344069620",27.67,47.80,0,333.03,426.51,113.0,107.1,0.526,474502.4,474502.4,42357,0,0,0,L,1122011218,0,123.36,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745215,717248.00
07/05/2016 15:00,2,4.090,ACTIVE,215.09,352.87,60.002,1467745203,"201051344000438","219011344069620",27.65,46.80,0,333.63,423.20,114.5,108.6,0.557,476267.8,476267.8,42363,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745216,717249.00
07/05/2016 15:00,2,4.055,ACTIVE,214.87,353.17,60.012,1467745203,"201051344000417","219011344069620",27.53,47.80,0,332.73,423.81,113.0,107.2,0.548,468284.1,468284.1,42516,0,0,0,L,1122011218,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745217,717250.00
07/05/2016 15:00,2,3.885,ACTIVE,212.61,344.15,60.007,1467745203,"274151322000083","219011344069620",27.43,56.80,0,327.92,400.66,108.0,102.3,0.424,733551.1,733551.1,31295,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745218,717251.00
07/05/2016 15:00,2,4.105,ACTIVE,213.74,356.78,60.007,1467745203,"274151322000076","219011344069620",28.31,55.80,0,327.02,400.06,117.7,111.6,0.460,781766.9,781766.9,31301,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745219,717252.00
07/05/2016 15:00,2,4.400,ACTIVE,216.22,354.67,60.018,1467745203,"201051344000868","219011344069620",27.12,42.30,0,333.03,424.41,120.8,114.6,0.557,464478.6,464478.6,37616,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745220,717253.00
07/05/2016 15:00,2,4.129,ACTIVE,212.83,343.85,59.970,1467745203,"274151322000095","219011344069620",27.97,57.00,0,325.22,400.66,116.9,110.9,0.446,773783.5,773783.5,31212,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745221,717254.00
07/05/2016 15:00,2,4.652,ACTIVE,217.58,358.88,60.018,1467745203,"201051344000988","219011344069620",27.02,44.80,0,335.14,430.72,127.4,121.1,0.619,461237.8,461237.8,37906,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745222,717255.00
07/05/2016 15:00,2,4.459,ACTIVE,215.54,353.77,60.018,1467745203,"201051344001025","219011344069620",27.87,47.50,0,333.93,424.41,125.8,119.5,0.575,475019.0,475019.0,42407,0,0,0,L,1122011218,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745223,717256.00
07/05/2016 15:00,2,4.566,ACTIVE,217.35,356.18,60.007,1467745203,"201051344000458","219011344069620",27.51,45.50,0,335.44,428.61,127.2,120.9,0.619,472066.7,472066.7,37828,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745224,717257.00
07/05/2016 15:00,2,4.670,ACTIVE,218.03,359.18,60.012,1467745203,"201051344000853","219011344069620",27.15,43.40,0,337.84,428.31,128.5,122.1,0.614,471052.3,471052.3,37437,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745225,717258.00
07/05/2016 15:00,2,4.807,ACTIVE,215.77,356.18,60.012,1467745203,"201051344000917","219011344069620",27.61,45.30,0,332.73,424.11,134.6,128.0,0.641,472509.2,472509.2,42271,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745227,717259.00
07/05/2016 15:00,2,4.994,ACTIVE,215.32,354.67,60.012,1467745203,"201051344001145","219011344069620",27.75,43.80,0,333.33,425.01,140.4,133.6,0.658,477668.9,477668.9,42125,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745228,717260.00
07/05/2016 15:00,2,5.029,ACTIVE,216.22,357.38,60.018,1467745203,"201051344000651","219011344069620",27.37,47.00,0,333.63,422.00,139.3,132.6,0.636,470352.6,470352.6,42467,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745229,717261.00
07/05/2016 15:00,2,4.391,ACTIVE,213.06,345.36,60.002,1467745203,"274151322000088","219011344069620",26.40,53.30,0,327.02,397.05,117.2,111.2,0.446,708004.3,708004.3,30947,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745230,717262.00
07/05/2016 15:00,2,2.789,ACTIVE,213.96,424.41,60.002,1467745203,"274151322000068","219011344069620",38.35,54.00,0,364.89,452.36,108.7,103.0,0.420,602059.8,602059.8,32555,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745230,717263.00
07/05/2016 15:00,2,6.195,ACTIVE,216.45,358.88,60.007,1467745203,"201051344001135","219011344069620",27.43,46.80,0,333.33,424.41,172.2,164.3,0.813,466343.5,466343.5,42397,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745231,717264.00
07/05/2016 15:00,2,5.242,ACTIVE,216.45,357.68,60.007,1467745203,"201051344000594","219011344069620",27.43,50.20,0,333.63,426.81,145.9,138.9,0.681,476155.3,476155.3,37872,0,0,0,L,1122011218,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745232,717265.00
07/05/2016 15:00,2,5.191,ACTIVE,216.22,355.88,60.002,1467745203,"201051344001203","219011344069620",27.81,47.00,0,333.93,425.91,146.3,139.3,0.694,473856.0,473856.0,42443,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745233,717266.00
07/05/2016 15:00,2,4.793,ACTIVE,213.51,345.66,60.007,1467745203,"274151322000054","219011344069620",26.60,54.50,0,325.82,398.86,129.2,122.8,0.495,722965.5,722965.5,30976,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745234,717267.00
07/05/2016 15:00,2,6.986,ACTIVE,218.48,363.99,59.996,1467745203,"201051344000867","219011344069620",27.35,45.80,0,333.93,423.50,193.7,185.0,0.897,463559.4,463559.4,37880,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745235,717268.00
07/05/2016 15:00,2,6.129,ACTIVE,217.35,360.99,59.991,1467745203,"201051344001093","219011344069620",28.13,44.80,0,333.33,424.71,174.7,166.7,0.813,471940.9,471940.9,42332,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745236,717269.00
07/05/2016 15:00,2,8.424,ALERT,220.74,370.90,59.991,1467745203,"201051344000900","219011344069620",27.19,41.50,0,309.29,516.98,232.1,222.0,1.030,479577.5,479577.5,37261,0,0,0,L,1122011218,0,125.62,124.94,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745238,717270.00
07/05/2016 15:00,2,7.932,ACTIVE,220.52,371.51,60.012,1467745203,"201051344000648","219011344069620",27.17,44.30,0,334.84,427.41,218.0,208.5,0.999,470382.3,470382.3,37560,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745239,717271.00
07/05/2016 15:00,2,7.066,ACTIVE,220.29,366.40,59.970,1467745203,"201051344000569","219011344069620",27.14,43.80,0,334.84,427.71,194.0,185.3,0.893,480429.2,480429.2,37185,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745239,717272.00
07/05/2016 15:00,2,6.561,ACTIVE,219.84,366.10,60.002,1467745203,"201051344000983","219011344069620",27.69,44.80,0,333.63,429.52,183.7,175.4,0.857,472139.7,472139.7,37678,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745240,717273.00
07/05/2016 15:00,2,6.756,ACTIVE,219.61,365.19,60.002,1467745203,"201051344001158","219011344069620",26.76,46.80,0,334.54,428.01,183.0,174.7,0.857,465633.3,465633.3,37944,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745241,717274.00
07/05/2016 15:00,2,6.432,ACTIVE,219.61,365.49,60.002,1467745203,"201051344000576","219011344069620",27.33,43.00,0,334.84,428.01,178.0,169.9,0.822,472891.8,472891.8,37344,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745242,717275.00
07/05/2016 15:00,2,5.959,ACTIVE,213.96,367.90,60.002,1467745203,"274151322000087","219011344069620",26.54,63.00,0,328.22,396.45,160.2,152.7,0.592,696067.8,696067.8,31115,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745243,717276.00
07/05/2016 15:00,2,7.037,ACTIVE,216.67,363.39,59.991,1467745203,"201051344000685","219011344069620",28.25,44.50,0,333.33,422.60,201.2,192.3,0.977,475621.9,475621.9,42281,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467745244,717277.00
07/05/2016 15:15,2,9.264,ACTIVE,221.42,373.91,59.959,1467746103,"201051344000645","219011344069620",26.60,47.50,0,320.11,429.22,249.3,238.7,1.123,472515.2,472515.2,37471,0,0,0,L,1122011218,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746104,717278.00
07/05/2016 15:15,2,8.381,ACTIVE,214.64,379.02,59.954,1467746103,"274151322000085","219011344069620",24.99,54.30,0,326.12,395.55,211.9,202.6,0.822,724130.8,724130.8,30983,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746105,717279.00
07/05/2016 15:15,2,9.352,ACTIVE,220.29,371.81,59.981,1467746103,"201051344000633","219011344069620",26.32,49.30,0,336.64,428.31,249.3,238.7,1.162,463676.9,463676.9,37962,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746106,717280.00
07/05/2016 15:15,2,9.242,ACTIVE,222.10,374.21,59.970,1467746103,"201051344000469","219011344069620",26.58,44.30,0,335.44,428.01,248.9,238.3,1.145,465572.5,465572.5,37898,0,0,0,L,1122011218,0,125.40,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746107,717281.00
07/05/2016 15:15,2,9.094,ACTIVE,218.26,368.20,59.970,1467746103,"201051344000646","219011344069620",27.14,46.40,0,332.73,423.81,249.7,239.1,1.180,467716.9,467716.9,42448,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746108,717282.00
07/05/2016 15:15,2,8.701,ACTIVE,215.09,369.10,59.959,1467746103,"274151322000052","219011344069620",26.56,55.50,0,327.92,399.76,233.7,223.6,0.915,740260.1,740260.1,31216,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746109,717283.00
07/05/2016 15:15,2,9.252,ACTIVE,219.61,371.81,59.970,1467746103,"201051344000585","219011344069620",26.48,47.00,0,333.93,425.61,247.9,237.4,1.140,475647.7,475647.7,42450,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746110,717284.00
07/05/2016 15:15,2,8.699,ACTIVE,217.35,366.40,59.970,1467746103,"201051344001230","219011344069620",27.33,45.50,0,318.61,423.81,240.8,230.5,1.109,471224.0,471224.0,42260,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746111,717285.00
07/05/2016 15:15,2,9.104,ACTIVE,219.39,369.70,60.007,1467746103,"201051344000582","219011344069620",26.54,47.80,0,318.91,427.41,244.4,234.0,1.114,464338.6,464338.6,42397,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746112,717286.00
07/05/2016 15:15,2,9.037,ACTIVE,218.03,367.60,59.975,1467746103,"201051344000955","219011344069620",27.04,48.00,0,333.03,423.20,247.2,236.7,1.162,477309.5,477309.5,42350,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746113,717287.00
07/05/2016 15:15,2,5.812,ACTIVE,214.87,402.16,59.959,1467746103,"274151322000094","219011344069620",36.92,56.00,0,339.65,452.66,216.7,207.2,0.849,602108.9,602108.9,32346,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746114,717288.00
07/05/2016 15:15,2,9.385,ACTIVE,222.32,375.71,59.938,1467746103,"201051344000579","219011344069620",26.58,49.80,0,336.64,428.91,252.6,241.9,1.167,479508.1,479508.1,17964,0,0,0,L,1122011218,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746114,717289.00
07/05/2016 15:15,2,9.223,ACTIVE,218.03,370.60,59.975,1467746103,"201051344000890","219011344069620",26.46,48.00,0,333.93,424.11,247.0,236.5,1.127,474542.6,474542.6,42358,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746115,717290.00
07/05/2016 15:15,2,9.057,ACTIVE,218.93,370.60,59.986,1467746103,"201051344000438","219011344069620",27.15,48.50,0,334.54,423.50,248.8,238.2,1.176,476308.2,476308.2,42364,0,0,0,L,1122011218,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746116,717291.00
07/05/2016 15:15,2,9.150,ACTIVE,218.26,369.70,59.954,1467746103,"201051344000417","219011344069620",26.46,48.80,0,316.80,423.20,245.0,234.6,1.153,468323.8,468323.8,42517,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746117,717292.00
07/05/2016 15:15,2,8.715,ACTIVE,214.41,361.89,60.002,1467746103,"274151322000083","219011344069620",26.30,58.30,0,327.32,398.86,232.0,222.0,0.924,733588.4,733588.4,31296,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746118,717293.00
07/05/2016 15:15,2,9.062,ACTIVE,215.77,369.10,59.959,1467746103,"274151322000076","219011344069620",27.23,57.30,0,327.02,406.07,249.7,239.1,0.986,781807.2,781807.2,31302,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746119,717294.00
07/05/2016 15:15,2,9.359,ACTIVE,220.29,372.41,59.965,1467746103,"201051344000868","219011344069620",26.24,45.50,0,334.54,428.31,248.7,238.2,1.118,464519.8,464519.8,37617,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746120,717295.00
07/05/2016 15:15,2,9.057,ACTIVE,214.64,359.78,59.965,1467746103,"274151322000095","219011344069620",26.96,59.00,0,323.41,401.56,247.0,236.4,0.924,773823.6,773823.6,31213,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746121,717296.00
07/05/2016 15:15,2,9.373,ACTIVE,221.87,374.21,59.965,1467746103,"201051344000988","219011344069620",26.12,47.30,0,318.00,428.31,248.0,237.4,1.131,461278.7,461278.7,37907,0,0,0,L,1122011218,0,125.62,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746122,717297.00
07/05/2016 15:15,2,9.352,ACTIVE,219.39,370.90,59.965,1467746103,"201051344001025","219011344069620",26.42,48.80,0,333.93,426.81,250.1,239.5,1.100,475060.1,475060.1,42408,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746123,717298.00
07/05/2016 15:15,2,9.217,ACTIVE,222.10,373.91,59.970,1467746103,"201051344000458","219011344069620",26.38,48.30,0,336.94,428.91,246.2,235.7,1.140,472108.0,472108.0,37829,0,0,0,L,1122011218,0,125.85,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746124,717299.00
07/05/2016 15:15,2,9.277,ACTIVE,222.32,374.51,59.959,1467746103,"201051344000853","219011344069620",26.58,46.60,0,338.44,428.61,249.9,239.3,1.158,471093.6,471093.6,37438,0,0,0,L,1122011218,0,126.30,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746124,717300.00
07/05/2016 15:15,2,9.377,ACTIVE,217.58,372.41,59.986,1467746103,"201051344000685","219011344069620",26.72,46.80,0,333.93,423.81,253.8,243.1,1.220,475662.0,475662.0,42282,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746125,717301.00
07/05/2016 15:15,2,9.100,ACTIVE,219.39,370.60,59.970,1467746103,"201051344000917","219011344069620",27.57,47.00,0,319.51,422.90,253.9,243.2,1.184,472550.0,472550.0,42272,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746126,717302.00
