ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 15:15,2,8.949,ACTIVE,218.03,370.60,59.944,1467746103,"201051344001145","219011344069620",27.55,45.50,0,333.33,424.11,249.6,239.0,1.136,477709.9,477709.9,42126,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746127,717303.00
07/05/2016 15:15,2,5.959,ACTIVE,217.35,360.38,59.970,1467746103,"201051344000651","219011344069620",26.60,48.50,0,318.30,427.41,159.5,152.0,0.672,470393.4,470393.4,42468,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746128,717304.00
07/05/2016 15:15,2,4.852,ACTIVE,212.83,367.00,59.965,1467746103,"274151322000088","219011344069620",25.13,54.50,0,323.72,396.15,122.5,116.3,0.464,708039.7,708039.7,30948,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746129,717305.00
07/05/2016 15:15,2,2.598,ACTIVE,213.51,407.87,59.959,1467746103,"274151322000068","219011344069620",37.13,54.50,0,338.14,455.37,97.4,92.1,0.371,602094.9,602094.9,32556,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746130,717306.00
07/05/2016 15:15,2,3.949,ACTIVE,214.64,349.56,59.959,1467746103,"201051344001135","219011344069620",26.50,48.80,0,334.24,423.50,105.9,100.3,0.486,466384.3,466384.3,42398,0,0,0,L,1122011218,0,123.14,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746131,717307.00
07/05/2016 15:15,2,3.951,ACTIVE,215.32,352.27,59.965,1467746103,"201051344000594","219011344069620",27.06,51.00,0,333.33,428.01,108.2,102.5,0.513,476197.2,476197.2,37873,0,0,0,L,1122011218,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746132,717308.00
07/05/2016 15:15,2,4.020,ACTIVE,215.32,350.77,59.965,1467746103,"201051344001203","219011344069620",26.64,48.50,0,334.84,426.81,108.5,102.8,0.517,473897.0,473897.0,42444,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746133,717309.00
07/05/2016 15:15,2,3.791,ACTIVE,212.61,353.47,59.954,1467746103,"274151322000054","219011344069620",25.23,55.50,0,326.12,397.35,96.8,91.5,0.371,723001.0,723001.0,30977,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746134,717310.00
07/05/2016 15:15,2,3.945,ACTIVE,216.00,351.67,59.986,1467746103,"201051344000867","219011344069620",26.60,49.50,0,335.14,426.81,106.2,100.6,0.499,463600.8,463600.8,37881,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746135,717311.00
07/05/2016 15:15,2,3.795,ACTIVE,215.09,350.77,59.970,1467746103,"201051344001093","219011344069620",26.68,46.40,0,319.51,427.71,102.5,97.0,0.477,471981.2,471981.2,42333,0,0,0,L,1122011218,0,123.36,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746135,717312.00
07/05/2016 15:15,2,3.896,ACTIVE,216.22,353.17,59.959,1467746103,"201051344000900","219011344069620",27.00,45.00,0,334.84,429.22,106.6,100.9,0.495,479619.6,479619.6,37263,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746136,717313.00
07/05/2016 15:15,2,3.865,ACTIVE,216.45,352.57,59.965,1467746103,"201051344000648","219011344069620",26.52,46.60,0,317.10,430.72,103.9,98.4,0.495,470423.1,470423.1,37561,0,0,0,L,1122011218,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746137,717314.00
07/05/2016 15:15,2,4.037,ACTIVE,216.45,354.07,59.970,1467746103,"201051344000569","219011344069620",26.26,46.40,0,335.44,428.61,107.4,101.8,0.504,480470.2,480470.2,37186,0,0,0,L,1122011218,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746139,717315.00
07/05/2016 15:15,2,4.045,ACTIVE,216.67,353.47,59.959,1467746103,"201051344000983","219011344069620",26.82,47.50,0,336.04,428.61,110.0,104.2,0.517,472181.1,472181.1,37679,0,0,0,L,1122011218,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746140,717316.00
07/05/2016 15:15,2,4.098,ACTIVE,216.45,353.47,59.991,1467746103,"201051344001158","219011344069620",26.36,49.30,0,335.44,428.01,109.4,103.7,0.517,465674.0,465674.0,37945,0,0,0,L,1122011218,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746141,717317.00
07/05/2016 15:15,2,4.287,ACTIVE,216.90,355.58,59.959,1467746103,"201051344000576","219011344069620",26.80,46.00,0,318.91,428.91,116.4,110.4,0.557,472932.7,472932.7,37345,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746141,717318.00
07/05/2016 15:15,2,3.873,ACTIVE,213.06,351.07,59.954,1467746103,"274151322000087","219011344069620",25.29,64.30,0,326.72,395.55,99.0,93.7,0.371,696103.0,696103.0,31116,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467746142,717319.00
07/05/2016 15:30,2,3.062,ACTIVE,215.77,349.86,59.970,1467747003,"201051344000645","219011344069620",26.88,45.30,0,318.91,428.01,83.4,78.6,0.384,472543.4,472543.4,37472,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747004,717320.00
07/05/2016 15:30,2,2.871,ACTIVE,211.93,360.08,59.970,1467747003,"274151322000085","219011344069620",25.23,53.00,0,328.22,394.35,73.2,68.7,0.499,724154.7,724154.7,30984,0,0,0,L,1151911521,0,122.46,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747005,717321.00
07/05/2016 15:30,2,3.035,ACTIVE,215.09,349.56,59.975,1467747003,"201051344000633","219011344069620",26.76,48.00,0,317.70,428.61,82.2,77.5,0.393,463705.1,463705.1,37963,0,0,0,L,1122011218,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747006,717322.00
07/05/2016 15:30,2,3.025,ACTIVE,215.32,349.26,59.970,1467747003,"201051344000469","219011344069620",27.17,43.20,0,317.40,428.61,83.3,78.4,0.402,465600.8,465600.8,37899,0,0,0,L,1122011218,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747007,717323.00
07/05/2016 15:30,2,3.023,ACTIVE,213.51,346.86,59.954,1467747003,"201051344000646","219011344069620",26.56,46.00,0,317.10,424.11,81.3,76.6,0.393,467744.7,467744.7,42449,0,0,0,L,1122011218,0,122.91,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747008,717324.00
07/05/2016 15:30,2,2.893,ACTIVE,211.93,348.36,59.938,1467747003,"274151322000052","219011344069620",26.46,53.50,0,326.72,399.16,77.5,72.9,0.548,740285.9,740285.9,31217,0,0,0,L,1151911521,0,121.33,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747009,717325.00
07/05/2016 15:30,2,3.080,ACTIVE,214.64,347.16,59.981,1467747003,"201051344000585","219011344069620",26.56,47.30,0,317.10,424.41,82.9,78.1,0.389,475676.0,475676.0,42451,0,0,0,L,1122011218,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747010,717326.00
07/05/2016 15:30,2,2.936,ACTIVE,213.51,346.56,59.954,1467747003,"201051344001230","219011344069620",26.66,45.00,0,318.61,424.11,79.2,74.5,0.380,471251.4,471251.4,42261,0,0,0,L,1122011218,0,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747011,717327.00
07/05/2016 15:30,2,2.924,ACTIVE,214.64,348.36,59.970,1467747003,"201051344000582","219011344069620",26.56,46.00,0,318.61,428.31,78.7,74.0,0.367,464365.7,464365.7,42398,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747012,717328.00
07/05/2016 15:30,2,2.924,ACTIVE,213.74,346.26,59.970,1467747003,"201051344000955","219011344069620",26.88,47.00,0,317.40,422.60,79.6,74.9,0.384,477337.0,477337.0,42351,0,0,0,L,1122011218,0,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747012,717329.00
07/05/2016 15:30,2,1.840,ACTIVE,212.61,402.46,59.981,1467747003,"274151322000094","219011344069620",36.42,53.30,0,333.33,451.46,67.5,63.2,0.491,602132.2,602132.2,32347,0,0,0,L,1151911521,0,121.55,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747013,717330.00
07/05/2016 15:30,2,2.969,ACTIVE,215.54,348.96,59.991,1467747003,"201051344000579","219011344069620",27.10,48.80,0,318.91,428.01,81.6,76.8,0.393,479536.2,479536.2,17965,0,0,0,L,1122011218,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747014,717331.00
07/05/2016 15:30,2,2.939,ACTIVE,213.96,347.16,59.981,1467747003,"201051344000890","219011344069620",26.80,47.00,0,318.91,423.81,79.8,75.0,0.367,474570.0,474570.0,42359,0,0,0,L,1122011218,0,123.14,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747015,717332.00
07/05/2016 15:30,2,2.922,ACTIVE,214.19,347.46,60.002,1467747003,"201051344000438","219011344069620",26.70,47.00,0,315.90,422.90,79.0,74.3,0.380,476335.5,476335.5,42365,0,0,0,L,1122011218,0,123.14,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747016,717333.00
07/05/2016 15:30,2,2.920,ACTIVE,213.96,347.16,59.959,1467747003,"201051344000417","219011344069620",26.42,47.00,0,316.80,423.20,78.2,73.5,0.376,468350.7,468350.7,42518,0,0,0,L,1122011218,0,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747017,717334.00
07/05/2016 15:30,2,2.793,ACTIVE,211.48,361.59,59.970,1467747003,"274151322000083","219011344069620",26.62,55.30,0,327.32,399.16,75.3,70.8,0.544,733613.7,733613.7,31297,0,0,0,L,1151911521,0,121.55,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747018,717335.00
07/05/2016 15:30,2,2.949,ACTIVE,212.38,341.15,59.965,1467747003,"274151322000076","219011344069620",27.04,53.00,0,329.43,405.47,80.8,76.1,0.318,781834.4,781834.4,31303,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747019,717336.00
07/05/2016 15:30,2,3.023,ACTIVE,214.87,348.96,59.996,1467747003,"201051344000868","219011344069620",26.68,43.20,0,316.80,427.41,81.8,77.0,0.376,464547.5,464547.5,37618,0,0,0,L,1122011218,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747020,717337.00
07/05/2016 15:30,2,2.906,ACTIVE,211.93,340.55,59.959,1467747003,"274151322000095","219011344069620",27.21,55.00,0,324.92,401.26,80.1,75.4,0.296,773850.6,773850.6,31214,0,0,0,L,1151911521,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747021,717338.00
07/05/2016 15:30,2,2.990,ACTIVE,215.54,350.77,59.949,1467747003,"201051344000988","219011344069620",26.52,46.00,0,318.30,428.61,80.3,75.6,0.393,461306.1,461306.1,37908,0,0,0,L,1122011218,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747022,717339.00
07/05/2016 15:30,2,3.023,ACTIVE,213.96,346.56,59.991,1467747003,"201051344001025","219011344069620",26.32,48.00,0,316.80,422.30,80.6,75.9,0.371,475087.6,475087.6,42409,0,0,0,L,1122011218,0,122.68,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747023,717340.00
07/05/2016 15:30,2,2.969,ACTIVE,215.32,348.36,59.970,1467747003,"201051344000458","219011344069620",26.90,46.20,0,317.40,428.61,80.9,76.2,0.398,472135.5,472135.5,37830,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747024,717341.00
07/05/2016 15:30,2,3.008,ACTIVE,215.77,350.47,59.975,1467747003,"201051344000853","219011344069620",26.78,44.30,0,318.61,428.31,81.5,76.8,0.389,471121.2,471121.2,37439,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747024,717342.00
07/05/2016 15:30,2,2.924,ACTIVE,213.96,347.16,59.965,1467747003,"201051344000685","219011344069620",26.58,44.50,0,315.90,423.20,78.7,74.1,0.380,475689.0,475689.0,42283,0,0,0,L,1122011218,0,123.59,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747025,717343.00
07/05/2016 15:30,2,2.895,ACTIVE,214.19,346.86,59.965,1467747003,"201051344000917","219011344069620",26.98,45.80,0,320.11,422.60,79.1,74.4,0.376,472576.9,472576.9,42273,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747026,717344.00
07/05/2016 15:30,2,2.930,ACTIVE,214.19,347.16,59.970,1467747003,"201051344001145","219011344069620",26.70,44.00,0,318.30,423.20,79.2,74.6,0.367,477736.8,477736.8,42127,0,0,0,L,1122011218,0,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747027,717345.00
07/05/2016 15:30,2,2.941,ACTIVE,214.64,347.46,59.938,1467747003,"201051344000651","219011344069620",26.44,47.80,0,316.50,427.11,78.8,74.1,0.371,470420.2,470420.2,42469,0,0,0,L,1122011218,0,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747028,717346.00
07/05/2016 15:30,2,2.703,ACTIVE,211.70,345.66,59.959,1467747003,"274151322000088","219011344069620",25.72,51.00,0,326.72,394.95,70.4,66.0,0.473,708063.1,708063.1,30949,0,0,0,L,1151911521,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747029,717347.00
07/05/2016 15:30,2,1.838,ACTIVE,212.83,402.16,59.959,1467747003,"274151322000068","219011344069620",36.64,51.50,0,335.44,462.88,68.1,63.8,0.477,602117.7,602117.7,32557,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747030,717348.00
07/05/2016 15:30,2,2.957,ACTIVE,213.96,345.96,59.965,1467747003,"201051344001135","219011344069620",26.76,46.60,0,316.80,422.30,80.1,75.4,0.376,466411.3,466411.3,42399,0,0,0,L,1122011218,0,122.91,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747031,717349.00
07/05/2016 15:30,2,2.977,ACTIVE,214.41,348.36,59.959,1467747003,"201051344000594","219011344069620",26.88,50.20,0,315.90,424.41,81.1,76.3,0.371,476224.6,476224.6,37874,0,0,0,L,1122011218,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747032,717350.00
07/05/2016 15:30,2,2.971,ACTIVE,214.41,346.86,59.970,1467747003,"201051344001203","219011344069620",26.84,46.80,0,318.30,428.01,80.7,76.0,0.380,473924.2,473924.2,42445,0,0,0,L,1122011218,0,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747033,717351.00
07/05/2016 15:30,2,2.746,ACTIVE,212.16,351.67,59.965,1467747003,"274151322000054","219011344069620",25.60,52.30,0,327.02,396.45,71.3,66.9,0.499,723024.6,723024.6,30978,0,0,0,L,1151911521,0,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747034,717352.00
07/05/2016 15:30,2,3.002,ACTIVE,215.09,348.96,59.970,1467747003,"201051344000867","219011344069620",26.94,46.80,0,317.70,426.21,81.9,77.2,0.380,463628.3,463628.3,37882,0,0,0,L,1122011218,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747035,717353.00
07/05/2016 15:30,2,2.867,ACTIVE,214.64,347.76,59.981,1467747003,"201051344001093","219011344069620",27.06,44.80,0,317.70,428.01,78.5,73.9,0.349,472007.6,472007.6,42334,0,0,0,L,1122011218,0,123.14,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747036,717354.00
07/05/2016 15:30,2,2.994,ACTIVE,215.32,349.56,59.970,1467747003,"201051344000900","219011344069620",27.45,42.00,0,318.00,428.31,83.3,78.5,0.389,479647.5,479647.5,37264,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747036,717355.00
07/05/2016 15:30,2,2.941,ACTIVE,215.54,348.66,59.975,1467747003,"201051344000648","219011344069620",26.86,44.80,0,317.40,429.52,80.0,75.3,0.380,470449.9,470449.9,37562,0,0,0,L,1122011218,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747037,717356.00
07/05/2016 15:30,2,2.939,ACTIVE,215.32,348.66,59.959,1467747003,"201051344000569","219011344069620",27.49,44.00,0,318.00,429.52,81.9,77.1,0.384,480497.7,480497.7,37187,0,0,0,L,1122011218,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747038,717357.00
07/05/2016 15:30,2,2.992,ACTIVE,215.54,349.26,59.954,1467747003,"201051344000983","219011344069620",27.41,45.30,0,317.10,429.22,83.2,78.3,0.393,472208.8,472208.8,37680,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747039,717358.00
07/05/2016 15:30,2,2.979,ACTIVE,215.32,348.36,59.970,1467747003,"201051344001158","219011344069620",26.60,47.30,0,318.61,428.31,80.2,75.5,0.384,465701.0,465701.0,37946,0,0,0,L,1122011218,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747040,717359.00
07/05/2016 15:30,2,2.930,ACTIVE,215.54,350.47,59.965,1467747003,"201051344000576","219011344069620",27.17,43.40,0,318.61,429.22,80.6,75.9,0.384,472959.7,472959.7,37346,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747041,717360.00
07/05/2016 15:30,2,2.734,ACTIVE,212.16,360.38,59.970,1467747003,"274151322000087","219011344069620",25.52,60.00,0,327.32,394.35,70.7,66.3,0.473,696126.3,696126.3,31117,0,0,0,L,1151911521,0,122.01,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747042,717361.00
07/05/2016 15:45,2,2.654,ACTIVE,215.09,361.29,59.975,1467747903,"201051344000645","219011344069620",27.37,40.80,0,318.91,427.71,73.6,69.1,0.605,472568.7,472568.7,37473,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747904,717362.00
07/05/2016 15:45,2,2.391,ACTIVE,211.70,346.56,59.970,1467747903,"274151322000085","219011344069620",26.14,49.80,0,329.13,394.05,63.3,59.2,0.446,724176.1,724176.1,30985,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747905,717363.00
07/05/2016 15:45,2,2.645,ACTIVE,214.87,361.59,59.965,1467747903,"201051344000633","219011344069620",27.55,44.80,0,318.91,428.01,73.7,69.2,0.628,463730.2,463730.2,37964,0,0,0,L,1122011218,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747906,717364.00
07/05/2016 15:45,2,2.646,ACTIVE,215.09,360.99,60.007,1467747903,"201051344000469","219011344069620",27.91,38.60,0,317.40,427.41,74.8,70.3,0.645,465626.3,465626.3,37900,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747907,717365.00
07/05/2016 15:45,2,2.617,ACTIVE,213.06,357.98,59.965,1467747903,"201051344000646","219011344069620",27.43,43.40,0,317.10,422.90,72.7,68.3,0.619,467769.2,467769.2,42450,0,0,0,L,1122011218,0,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747908,717366.00
07/05/2016 15:45,2,2.490,ACTIVE,211.70,346.26,59.959,1467747903,"274151322000052","219011344069620",27.10,50.00,0,328.22,397.96,68.3,64.0,0.477,740308.9,740308.9,31218,0,0,0,L,1151911521,0,121.10,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747909,717367.00
07/05/2016 15:45,2,2.775,ACTIVE,213.74,359.18,59.986,1467747903,"201051344000585","219011344069620",27.04,43.80,0,317.40,426.21,76.0,71.5,0.632,475701.4,475701.4,42452,0,0,0,L,1122011218,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747910,717368.00
07/05/2016 15:45,2,2.533,ACTIVE,213.06,358.28,59.970,1467747903,"201051344001230","219011344069620",27.91,42.30,0,318.30,423.50,71.6,67.2,0.597,471275.7,471275.7,42262,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747911,717369.00
07/05/2016 15:45,2,2.592,ACTIVE,213.96,359.78,59.954,1467747903,"201051344000582","219011344069620",27.37,43.00,0,317.40,428.61,71.9,67.4,0.610,464389.9,464389.9,42399,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747912,717370.00
07/05/2016 15:45,2,2.635,ACTIVE,213.06,357.98,59.981,1467747903,"201051344000955","219011344069620",27.33,44.00,0,317.10,421.70,73.0,68.5,0.623,477361.4,477361.4,42352,0,0,0,L,1122011218,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747913,717371.00
07/05/2016 15:45,2,1.604,ACTIVE,211.93,414.19,59.970,1467747903,"274151322000094","219011344069620",37.59,50.00,0,370.00,450.86,60.6,56.6,0.438,602152.9,602152.9,32348,0,0,0,L,1151911521,0,121.10,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747913,717372.00
07/05/2016 15:45,2,2.695,ACTIVE,214.87,361.89,59.981,1467747903,"201051344000579","219011344069620",27.75,45.00,0,318.61,427.41,75.7,71.1,0.650,479561.5,479561.5,17966,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747914,717373.00
07/05/2016 15:45,2,2.645,ACTIVE,213.29,357.08,59.970,1467747903,"201051344000890","219011344069620",27.51,44.50,0,319.21,423.81,73.7,69.2,0.610,474594.5,474594.5,42360,0,0,0,L,1122011218,0,122.68,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747915,717374.00
07/05/2016 15:45,2,2.613,ACTIVE,213.74,359.18,59.949,1467747903,"201051344000438","219011344069620",27.61,43.80,0,316.50,426.21,73.1,68.6,0.636,476359.8,476359.8,42366,0,0,0,L,1122011218,0,122.91,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747916,717375.00
07/05/2016 15:45,2,2.652,ACTIVE,213.06,358.28,59.965,1467747903,"201051344000417","219011344069620",27.00,45.00,0,318.30,422.00,72.5,68.1,0.628,468374.7,468374.7,42519,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747917,717376.00
07/05/2016 15:45,2,2.498,ACTIVE,211.48,346.56,59.996,1467747903,"274151322000083","219011344069620",27.35,51.00,0,328.22,396.75,69.1,64.8,0.491,733636.6,733636.6,31298,0,0,0,L,1151911521,0,121.10,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747918,717377.00
07/05/2016 15:45,2,2.645,ACTIVE,211.93,362.79,59.975,1467747903,"274151322000076","219011344069620",27.79,49.80,0,329.13,401.86,74.4,69.9,0.544,781859.1,781859.1,31304,0,0,0,L,1151911521,0,121.33,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747919,717378.00
07/05/2016 15:45,2,2.727,ACTIVE,214.41,360.38,59.986,1467747903,"201051344000868","219011344069620",27.77,39.30,0,318.30,427.11,76.7,72.1,0.632,464573.1,464573.1,37619,0,0,0,L,1122011218,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747920,717379.00
07/05/2016 15:45,2,2.639,ACTIVE,211.48,347.46,60.023,1467747903,"274151322000095","219011344069620",27.65,50.80,0,326.42,401.56,74.0,69.5,0.513,773875.1,773875.1,31215,0,0,0,L,1151911521,0,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747921,717380.00
07/05/2016 15:45,2,2.756,ACTIVE,215.32,361.59,60.034,1467747903,"201051344000988","219011344069620",27.21,41.80,0,318.91,427.41,76.0,71.4,0.641,461331.3,461331.3,37909,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747922,717381.00
07/05/2016 15:45,2,2.744,ACTIVE,213.74,358.88,59.965,1467747903,"201051344001025","219011344069620",27.43,44.50,0,317.70,422.60,76.2,71.7,0.632,475112.6,475112.6,42410,0,0,0,L,1122011218,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747923,717382.00
07/05/2016 15:45,2,2.744,ACTIVE,214.87,362.19,59.991,1467747903,"201051344000458","219011344069620",27.55,42.00,0,316.20,428.01,76.7,72.1,0.658,472160.9,472160.9,37831,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747924,717383.00
07/05/2016 15:45,2,2.727,ACTIVE,215.54,362.79,59.981,1467747903,"201051344000853","219011344069620",28.05,40.20,0,322.51,427.41,77.5,72.9,0.676,471147.0,471147.0,37440,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747925,717384.00
07/05/2016 15:45,2,2.666,ACTIVE,213.51,359.78,59.981,1467747903,"201051344000685","219011344069620",27.41,42.00,0,315.00,422.00,74.0,69.5,0.658,475713.3,475713.3,42284,0,0,0,L,1122011218,0,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747926,717385.00
07/05/2016 15:45,2,2.650,ACTIVE,213.74,359.78,60.002,1467747903,"201051344000917","219011344069620",27.63,42.30,0,316.80,422.00,74.2,69.7,0.636,472601.3,472601.3,42274,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747927,717386.00
07/05/2016 15:45,2,2.627,ACTIVE,213.51,359.48,59.986,1467747903,"201051344001145","219011344069620",27.85,41.00,0,318.91,422.00,74.1,69.6,0.628,477761.2,477761.2,42128,0,0,0,L,1122011218,0,122.46,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747928,717387.00
07/05/2016 15:45,2,2.701,ACTIVE,213.96,360.38,59.981,1467747903,"201051344000651","219011344069620",27.37,43.80,0,319.21,426.81,74.9,70.4,0.636,470444.7,470444.7,42470,0,0,0,L,1122011218,0,123.14,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747928,717388.00
07/05/2016 15:45,2,2.498,ACTIVE,211.48,360.08,59.981,1467747903,"274151322000088","219011344069620",26.10,47.80,0,329.13,394.35,66.0,61.8,0.455,708084.6,708084.6,30950,0,0,0,L,1151911521,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747929,717389.00
07/05/2016 15:45,2,1.674,ACTIVE,212.83,417.19,59.986,1467747903,"274151322000068","219011344069620",37.71,48.80,0,370.00,448.45,64.3,60.1,0.446,602138.6,602138.6,32558,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747930,717390.00
07/05/2016 15:45,2,2.770,ACTIVE,213.51,358.58,59.907,1467747903,"201051344001135","219011344069620",27.29,43.80,0,315.30,422.60,76.5,72.0,0.641,466436.0,466436.0,42400,0,0,0,L,1122011218,0,122.68,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747931,717391.00
07/05/2016 15:45,2,2.770,ACTIVE,213.96,360.08,59.949,1467747903,"201051344000594","219011344069620",27.59,46.80,0,317.40,422.90,77.4,72.8,0.654,476249.8,476249.8,37875,0,0,0,L,1122011218,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747932,717392.00
07/05/2016 15:45,2,2.723,ACTIVE,213.96,360.08,59.991,1467747903,"201051344001203","219011344069620",27.89,44.00,0,316.80,426.81,76.8,72.3,0.641,473949.1,473949.1,42446,0,0,0,L,1122011218,0,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747933,717393.00
07/05/2016 15:45,2,2.525,ACTIVE,211.48,357.38,59.965,1467747903,"274151322000054","219011344069620",26.38,49.00,0,327.32,395.85,67.5,63.2,0.464,723046.3,723046.3,30979,0,0,0,L,1151911521,0,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747934,717394.00
07/05/2016 15:45,2,2.822,ACTIVE,214.41,360.69,59.986,1467747903,"201051344000867","219011344069620",27.49,42.80,0,318.00,426.21,78.6,73.9,0.654,463653.7,463653.7,37883,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747935,717395.00
07/05/2016 15:45,2,2.637,ACTIVE,213.96,360.38,59.959,1467747903,"201051344001093","219011344069620",27.91,41.80,0,315.30,426.81,74.5,70.0,0.623,472031.9,472031.9,42335,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747936,717396.00
07/05/2016 15:45,2,2.789,ACTIVE,214.87,362.19,59.965,1467747903,"201051344000900","219011344069620",28.27,38.40,0,317.40,428.61,79.9,75.2,0.654,479673.5,479673.5,37265,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747937,717397.00
07/05/2016 15:45,2,2.748,ACTIVE,215.09,362.19,59.975,1467747903,"201051344000648","219011344069620",27.73,41.00,0,318.91,430.42,77.2,72.6,0.650,470474.9,470474.9,37563,0,0,0,L,1122011218,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747938,717398.00
07/05/2016 15:45,2,2.783,ACTIVE,214.87,361.89,59.996,1467747903,"201051344000569","219011344069620",28.11,40.20,0,318.30,428.61,79.2,74.6,0.672,480523.4,480523.4,37188,0,0,0,L,1122011218,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747938,717399.00
07/05/2016 15:45,2,2.859,ACTIVE,215.32,351.67,60.012,1467747903,"201051344000983","219011344069620",27.81,41.30,0,321.01,428.31,80.6,75.8,0.380,472234.7,472234.7,37681,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747939,717400.00
07/05/2016 15:45,2,2.832,ACTIVE,215.09,361.89,60.028,1467747903,"201051344001158","219011344069620",27.19,43.40,0,316.50,427.11,78.0,73.4,0.658,465726.0,465726.0,37947,0,0,0,L,1122011218,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747940,717401.00
07/05/2016 15:45,2,2.756,ACTIVE,215.54,362.79,59.981,1467747903,"201051344000576","219011344069620",28.05,39.00,0,319.51,428.01,78.3,73.6,0.663,472985.1,472985.1,37347,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747941,717402.00
07/05/2016 15:45,2,2.531,ACTIVE,212.16,360.99,59.970,1467747903,"274151322000087","219011344069620",26.36,56.50,0,328.82,394.05,67.6,63.3,0.446,696147.7,696147.7,31118,0,0,0,L,1151911521,0,122.23,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467747942,717403.00
07/05/2016 16:00,2,7.834,ACTIVE,219.39,368.20,59.975,1467748803,"201051344000645","219011344069620",27.49,41.50,0,327.32,423.50,217.9,208.4,0.972,472609.9,472609.9,37474,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748804,717404.00
07/05/2016 16:00,2,7.107,ACTIVE,213.74,355.58,59.975,1467748803,"274151322000085","219011344069620",24.83,54.50,0,318.91,390.74,178.8,170.6,0.694,724211.3,724211.3,30986,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748805,717405.00
07/05/2016 16:00,2,7.844,ACTIVE,218.26,364.29,60.007,1467748803,"201051344000633","219011344069620",27.14,46.00,0,325.52,423.50,215.6,206.2,1.012,463771.5,463771.5,37965,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748806,717406.00
07/05/2016 16:00,2,7.768,ACTIVE,219.61,368.80,59.981,1467748803,"201051344000469","219011344069620",27.87,39.80,0,326.42,424.41,219.1,209.5,1.021,465668.1,465668.1,37901,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748806,717407.00
07/05/2016 16:00,2,7.674,ACTIVE,216.22,362.79,59.975,1467748803,"201051344000646","219011344069620",26.98,46.20,0,326.12,418.70,209.7,200.4,0.990,467810.1,467810.1,42451,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748807,717408.00
07/05/2016 16:00,2,7.148,ACTIVE,213.51,350.47,59.996,1467748803,"274151322000052","219011344069620",26.36,55.80,0,318.91,394.95,190.8,182.3,0.769,740346.9,740346.9,31219,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748808,717409.00
07/05/2016 16:00,2,7.992,ACTIVE,217.58,363.39,59.901,1467748803,"201051344000585","219011344069620",26.70,46.40,0,325.22,418.09,216.1,206.6,1.003,475743.5,475743.5,42453,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748809,717410.00
07/05/2016 16:00,2,7.713,ACTIVE,215.77,362.49,59.928,1467748803,"201051344001230","219011344069620",26.88,45.30,0,317.40,419.60,209.9,200.7,0.977,471316.7,471316.7,42263,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748810,717411.00
07/05/2016 16:00,2,7.721,ACTIVE,217.58,366.40,59.959,1467748803,"201051344000582","219011344069620",26.68,45.30,0,326.72,418.09,208.6,199.4,0.955,464430.8,464430.8,42400,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748811,717412.00
07/05/2016 16:00,2,7.531,ACTIVE,216.22,361.89,60.002,1467748803,"201051344000955","219011344069620",26.98,47.50,0,326.72,417.49,205.7,196.6,0.977,477402.1,477402.1,42353,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748812,717413.00
07/05/2016 16:00,2,4.811,ACTIVE,213.29,411.78,59.965,1467748803,"274151322000094","219011344069620",36.72,55.30,0,373.01,450.26,179.0,170.8,0.703,602188.2,602188.2,32349,0,0,0,L,1151911521,0,121.78,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748813,717414.00
07/05/2016 16:00,2,7.799,ACTIVE,219.84,367.00,59.954,1467748803,"201051344000579","219011344069620",26.94,48.00,0,328.22,424.11,212.8,203.5,1.008,479603.2,479603.2,17967,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748814,717415.00
07/05/2016 16:00,2,7.678,ACTIVE,216.00,362.49,59.959,1467748803,"201051344000890","219011344069620",26.74,47.50,0,326.72,418.70,207.7,198.5,0.950,474635.6,474635.6,42361,0,0,0,L,1122011218,0,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748815,717416.00
07/05/2016 16:00,2,7.494,ACTIVE,216.90,363.69,60.023,1467748803,"201051344000438","219011344069620",27.06,46.80,0,326.12,419.90,205.3,196.2,0.977,476400.7,476400.7,42367,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748816,717417.00
07/05/2016 16:00,2,7.617,ACTIVE,216.45,363.09,59.996,1467748803,"201051344000417","219011344069620",26.36,48.80,0,326.72,417.19,203.5,194.5,0.959,468415.2,468415.2,42520,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748817,717418.00
07/05/2016 16:00,2,7.162,ACTIVE,212.83,368.20,59.981,1467748803,"274151322000083","219011344069620",26.18,57.00,0,320.71,393.15,189.8,181.2,0.756,733675.0,733675.0,31299,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748817,717419.00
07/05/2016 16:00,2,7.455,ACTIVE,213.74,358.28,59.991,1467748803,"274151322000076","219011344069620",26.80,56.30,0,319.21,398.56,202.2,193.3,0.818,781900.2,781900.2,31305,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748818,717420.00
07/05/2016 16:00,2,7.736,ACTIVE,218.03,367.30,59.986,1467748803,"201051344000868","219011344069620",27.37,40.80,0,326.12,434.02,214.4,205.1,0.977,464615.3,464615.3,37620,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748819,717421.00
07/05/2016 16:00,2,7.480,ACTIVE,212.83,370.00,59.975,1467748803,"274151322000095","219011344069620",27.00,57.30,0,318.00,397.96,204.4,195.3,0.769,773916.3,773916.3,31216,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748820,717422.00
07/05/2016 16:00,2,7.721,ACTIVE,219.61,369.10,59.996,1467748803,"201051344000988","219011344069620",27.15,43.40,0,325.22,423.81,212.2,202.9,0.986,461373.3,461373.3,37910,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748821,717423.00
07/05/2016 16:00,2,7.729,ACTIVE,217.35,364.29,59.917,1467748803,"201051344001025","219011344069620",26.88,46.80,0,325.22,418.39,210.3,201.0,0.941,475154.9,475154.9,42411,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748822,717424.00
07/05/2016 16:00,2,7.703,ACTIVE,219.61,367.30,59.991,1467748803,"201051344000458","219011344069620",27.27,44.00,0,328.52,424.41,212.7,203.4,1.008,472203.0,472203.0,37832,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748823,717425.00
07/05/2016 16:00,2,7.695,ACTIVE,219.84,367.90,59.933,1467748803,"201051344000853","219011344069620",27.53,42.00,0,328.82,424.11,214.4,205.0,1.012,471189.5,471189.5,37441,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748824,717426.00
07/05/2016 16:00,2,7.652,ACTIVE,215.77,363.09,60.012,1467748803,"201051344000685","219011344069620",26.66,45.30,0,327.02,418.09,206.6,197.5,0.999,475755.1,475755.1,42285,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748825,717427.00
07/05/2016 16:00,2,7.510,ACTIVE,216.90,364.59,60.018,1467748803,"201051344000917","219011344069620",27.31,44.80,0,322.51,421.10,207.5,198.3,0.986,472643.2,472643.2,42275,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748826,717428.00
07/05/2016 16:00,2,7.660,ACTIVE,216.00,363.09,59.986,1467748803,"201051344001145","219011344069620",26.70,44.00,0,326.42,419.30,207.2,198.1,0.963,477803.0,477803.0,42129,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748827,717429.00
07/05/2016 16:00,2,7.660,ACTIVE,217.58,366.10,59.922,1467748803,"201051344000651","219011344069620",26.62,46.40,0,326.42,421.10,206.5,197.4,0.932,470486.5,470486.5,42471,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748827,717430.00
07/05/2016 16:00,2,6.980,ACTIVE,213.29,350.47,59.986,1467748803,"274151322000088","219011344069620",24.93,53.00,0,318.30,391.34,176.2,168.1,0.681,708120.9,708120.9,30951,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748828,717431.00
07/05/2016 16:00,2,4.730,ACTIVE,213.96,417.49,59.954,1467748803,"274151322000068","219011344069620",36.76,54.80,0,368.50,449.65,175.6,167.6,0.672,602174.4,602174.4,32559,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748829,717432.00
07/05/2016 16:00,2,7.588,ACTIVE,217.13,363.09,59.996,1467748803,"201051344001135","219011344069620",26.70,46.80,0,325.22,420.20,205.2,196.1,0.946,466477.7,466477.7,42401,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748830,717433.00
07/05/2016 16:00,2,7.799,ACTIVE,217.13,363.69,59.986,1467748803,"201051344000594","219011344069620",26.64,50.20,0,327.62,422.90,210.2,201.0,0.972,476292.2,476292.2,37876,0,0,0,L,1122011218,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748831,717434.00
07/05/2016 16:00,2,7.660,ACTIVE,217.13,360.99,59.922,1467748803,"201051344001203","219011344069620",26.94,47.00,0,326.12,418.39,209.0,199.8,0.972,473991.5,473991.5,42447,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748832,717435.00
07/05/2016 16:00,2,7.014,ACTIVE,213.51,370.30,60.002,1467748803,"274151322000054","219011344069620",25.03,54.30,0,320.11,391.64,177.7,169.6,0.685,723083.1,723083.1,30980,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748833,717436.00
07/05/2016 16:00,2,7.637,ACTIVE,219.39,366.40,60.007,1467748803,"201051344000867","219011344069620",27.31,43.80,0,326.42,422.60,211.1,201.8,0.963,463696.3,463696.3,37884,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748834,717437.00
07/05/2016 16:00,2,7.438,ACTIVE,218.48,364.89,60.028,1467748803,"201051344001093","219011344069620",27.29,44.30,0,324.32,417.19,205.6,196.5,0.955,472073.5,472073.5,42336,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748835,717438.00
07/05/2016 16:00,2,7.588,ACTIVE,220.06,368.80,59.959,1467748803,"201051344000900","219011344069620",28.03,40.40,0,326.42,425.01,215.5,206.0,0.968,479716.9,479716.9,37266,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748836,717439.00
07/05/2016 16:00,2,7.531,ACTIVE,220.29,368.80,59.996,1467748803,"201051344000648","219011344069620",27.23,42.00,0,327.32,425.01,207.7,198.6,0.950,470516.8,470516.8,37564,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748837,717440.00
07/05/2016 16:00,2,7.570,ACTIVE,220.29,369.40,59.949,1467748803,"201051344000569","219011344069620",27.81,42.80,0,326.72,424.71,213.1,203.8,0.986,480566.3,480566.3,37189,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748838,717441.00
07/05/2016 16:00,2,7.633,ACTIVE,220.52,369.40,59.991,1467748803,"201051344000983","219011344069620",27.65,43.00,0,325.22,424.71,213.7,204.3,0.994,472277.8,472277.8,37682,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748839,717442.00
07/05/2016 16:00,2,7.635,ACTIVE,220.74,368.50,59.991,1467748803,"201051344001158","219011344069620",26.90,45.80,0,325.52,423.50,207.8,198.6,0.972,465768.2,465768.2,37948,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748840,717443.00
07/05/2016 16:00,2,7.623,ACTIVE,220.52,368.80,59.938,1467748803,"201051344000576","219011344069620",27.39,40.60,0,324.92,432.82,211.3,202.1,0.972,473027.7,473027.7,37348,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748841,717444.00
07/05/2016 16:00,2,6.953,ACTIVE,213.96,368.50,59.949,1467748803,"274151322000087","219011344069620",25.03,62.30,0,318.00,389.84,176.2,168.2,0.663,696184.7,696184.7,31119,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467748842,717445.00
