ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 16:15,2,2.619,ACTIVE,214.87,360.38,59.907,1467749704,"201051344000645","219011344069620",27.69,38.60,0,318.61,423.20,73.5,69.0,0.605,472643.7,472643.7,37475,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749706,717446.00
07/05/2016 16:15,2,2.357,ACTIVE,212.16,357.98,59.933,1467749704,"274151322000085","219011344069620",26.04,50.40,0,329.73,388.94,62.2,58.1,0.433,724239.1,724239.1,30987,0,0,0,L,1151911521,0,122.46,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749706,717447.00
07/05/2016 16:15,2,2.641,ACTIVE,214.64,362.19,59.896,1467749704,"201051344000633","219011344069620",27.51,43.20,0,318.00,422.30,73.5,69.1,0.632,463804.9,463804.9,37966,0,0,0,L,1122011218,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749707,717448.00
07/05/2016 16:15,2,2.637,ACTIVE,215.09,362.19,59.981,1467749704,"201051344000469","219011344069620",28.03,36.50,0,317.70,424.71,74.8,70.3,0.641,465702.1,465702.1,37902,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749708,717449.00
07/05/2016 16:15,2,2.570,ACTIVE,213.51,358.58,59.959,1467749704,"201051344000646","219011344069620",27.67,44.00,0,316.80,418.39,72.1,67.6,0.614,467842.4,467842.4,42452,0,0,0,L,1122011218,0,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749709,717450.00
07/05/2016 16:15,2,2.451,ACTIVE,211.93,352.27,59.975,1467749704,"274151322000052","219011344069620",27.27,52.30,0,326.72,392.85,67.7,63.4,0.482,740376.5,740376.5,31220,0,0,0,L,1151911521,0,121.33,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749710,717451.00
07/05/2016 16:15,2,2.709,ACTIVE,214.19,360.38,59.991,1467749704,"201051344000585","219011344069620",27.67,43.80,0,320.11,421.40,76.0,71.4,0.632,475776.9,475776.9,42454,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749711,717452.00
07/05/2016 16:15,2,2.570,ACTIVE,213.51,357.08,59.922,1467749704,"201051344001230","219011344069620",27.65,43.00,0,318.61,418.39,72.0,67.6,0.605,471348.9,471348.9,42264,0,0,0,L,1122011218,0,122.68,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749712,717453.00
07/05/2016 16:15,2,2.633,ACTIVE,214.41,358.88,59.965,1467749704,"201051344000582","219011344069620",26.98,42.80,0,318.30,418.09,72.0,67.5,0.597,464462.8,464462.8,42401,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749713,717454.00
07/05/2016 16:15,2,2.627,ACTIVE,213.51,359.18,59.944,1467749704,"201051344000955","219011344069620",27.37,44.80,0,317.10,416.89,72.9,68.4,0.623,477433.9,477433.9,42354,0,0,0,L,1122011218,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749714,717455.00
07/05/2016 16:15,2,1.623,ACTIVE,212.16,408.48,59.922,1467749704,"274151322000094","219011344069620",37.43,50.60,0,333.63,444.54,61.5,57.5,0.438,602215.5,602215.5,32350,0,0,0,L,1151911521,0,121.78,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749715,717456.00
07/05/2016 16:15,2,2.734,ACTIVE,215.09,361.89,59.949,1467749704,"201051344000579","219011344069620",27.75,44.30,0,321.01,424.11,76.8,72.2,0.650,479636.4,479636.4,17968,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749716,717457.00
07/05/2016 16:15,2,2.691,ACTIVE,213.74,357.98,59.965,1467749704,"201051344000890","219011344069620",27.27,45.30,0,318.30,417.79,74.3,69.8,0.614,474667.7,474667.7,42362,0,0,0,L,1122011218,0,122.91,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749716,717458.00
07/05/2016 16:15,2,2.607,ACTIVE,214.19,360.69,59.975,1467749704,"201051344000438","219011344069620",27.81,44.80,0,317.70,416.59,73.5,69.0,0.641,476432.4,476432.4,42368,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749717,717459.00
07/05/2016 16:15,2,2.619,ACTIVE,213.51,359.18,59.896,1467749704,"201051344000417","219011344069620",27.59,45.80,0,318.00,416.59,73.3,68.8,0.628,468446.5,468446.5,42521,0,0,0,L,1122011218,0,122.01,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749718,717460.00
07/05/2016 16:15,2,2.514,ACTIVE,211.70,360.08,59.922,1467749704,"274151322000083","219011344069620",27.51,52.80,0,327.62,392.85,70.1,65.7,0.495,733704.5,733704.5,31300,0,0,0,L,1151911521,0,121.55,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749719,717461.00
07/05/2016 16:15,2,2.701,ACTIVE,212.38,363.39,59.933,1467749704,"274151322000076","219011344069620",27.61,51.80,0,329.43,396.15,75.5,71.0,0.539,781931.6,781931.6,31306,0,0,0,L,1151911521,0,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749720,717462.00
07/05/2016 16:15,2,2.791,ACTIVE,214.41,361.29,59.970,1467749704,"201051344000868","219011344069620",27.95,37.30,0,317.40,422.60,79.0,74.4,0.641,464648.8,464648.8,37621,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749721,717463.00
07/05/2016 16:15,2,2.705,ACTIVE,211.48,360.99,59.938,1467749704,"274151322000095","219011344069620",27.61,52.30,0,328.82,396.15,75.6,71.1,0.508,773947.8,773947.8,31217,0,0,0,L,1151911521,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749722,717464.00
07/05/2016 16:15,2,2.828,ACTIVE,215.09,362.79,59.959,1467749704,"201051344000988","219011344069620",27.49,39.50,0,318.61,424.11,78.8,74.1,0.676,461406.4,461406.4,37911,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749723,717465.00
07/05/2016 16:15,2,2.809,ACTIVE,214.19,360.08,59.996,1467749704,"201051344001025","219011344069620",27.57,44.80,0,316.80,418.39,78.5,73.8,0.645,475187.5,475187.5,42412,0,0,0,L,1122011218,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749724,717466.00
07/05/2016 16:15,2,2.803,ACTIVE,215.09,361.29,59.922,1467749704,"201051344000458","219011344069620",28.13,39.80,0,318.91,424.11,79.9,75.2,0.698,472236.3,472236.3,37833,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749725,717467.00
07/05/2016 16:15,2,2.830,ACTIVE,215.54,351.67,59.933,1467749704,"201051344000853","219011344069620",28.31,38.60,0,318.61,424.41,81.1,76.4,0.389,471223.0,471223.0,37442,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749726,717468.00
07/05/2016 16:15,2,2.744,ACTIVE,213.96,360.69,59.991,1467749704,"201051344000685","219011344069620",27.51,42.80,0,314.10,417.79,76.5,71.9,0.672,475786.8,475786.8,42286,0,0,0,L,1122011218,0,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749727,717469.00
07/05/2016 16:15,2,2.762,ACTIVE,214.19,360.38,59.854,1467749704,"201051344000917","219011344069620",27.77,42.00,0,318.61,417.49,77.7,73.0,0.663,472675.1,472675.1,42276,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749728,717470.00
07/05/2016 16:15,2,2.768,ACTIVE,213.74,360.38,59.981,1467749704,"201051344001145","219011344069620",27.73,41.50,0,317.10,418.09,77.7,73.0,0.654,477834.8,477834.8,42130,0,0,0,L,1122011218,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749728,717471.00
07/05/2016 16:15,2,2.801,ACTIVE,214.64,361.89,59.986,1467749704,"201051344000651","219011344069620",27.53,43.40,0,318.61,421.40,78.1,73.5,0.658,470518.2,470518.2,42472,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749729,717472.00
07/05/2016 16:15,2,2.582,ACTIVE,211.93,348.06,59.949,1467749704,"274151322000088","219011344069620",26.04,49.30,0,327.62,389.24,68.1,63.8,0.468,708147.9,708147.9,30952,0,0,0,L,1151911521,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749730,717473.00
07/05/2016 16:15,2,1.785,ACTIVE,212.83,412.68,59.928,1467749704,"274151322000068","219011344069620",37.00,50.80,0,366.70,445.75,66.8,62.6,0.468,602201.2,602201.2,32560,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749731,717474.00
07/05/2016 16:15,2,2.893,ACTIVE,213.96,353.17,59.917,1467749704,"201051344001135","219011344069620",27.43,43.80,0,317.40,416.29,80.4,75.7,0.376,466509.4,466509.4,42402,0,0,0,L,1122011218,0,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749732,717475.00
07/05/2016 16:15,2,2.910,ACTIVE,214.41,348.06,59.859,1467749704,"201051344000594","219011344069620",27.89,46.60,0,320.11,419.00,82.2,77.4,0.393,476324.7,476324.7,37877,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749733,717476.00
07/05/2016 16:15,2,2.898,ACTIVE,214.19,349.56,59.996,1467749704,"201051344001203","219011344069620",27.77,44.00,0,317.70,421.10,81.5,76.8,0.384,474023.6,474023.6,42448,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749734,717477.00
07/05/2016 16:15,2,2.652,ACTIVE,211.93,349.56,59.907,1467749704,"274151322000054","219011344069620",26.36,50.20,0,327.62,390.74,70.8,66.4,0.495,723110.5,723110.5,30981,0,0,0,L,1151911521,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749735,717478.00
07/05/2016 16:15,2,2.980,ACTIVE,215.09,347.76,59.959,1467749704,"201051344000867","219011344069620",27.91,40.60,0,319.81,418.70,84.3,79.5,0.384,463729.1,463729.1,37885,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749736,717479.00
07/05/2016 16:15,2,2.811,ACTIVE,214.64,360.69,59.922,1467749704,"201051344001093","219011344069620",28.09,41.50,0,318.00,420.80,80.0,75.3,0.672,472104.9,472104.9,42337,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749737,717480.00
07/05/2016 16:15,2,2.992,ACTIVE,215.32,350.47,59.949,1467749704,"201051344000900","219011344069620",28.47,37.00,0,320.11,425.61,86.3,81.4,0.398,479750.5,479750.5,37267,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749738,717481.00
07/05/2016 16:15,2,2.934,ACTIVE,215.77,349.56,59.907,1467749704,"201051344000648","219011344069620",28.15,38.80,0,316.20,423.81,83.7,78.9,0.389,470549.0,470549.0,37565,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749738,717482.00
07/05/2016 16:15,2,3.008,ACTIVE,215.54,349.86,59.944,1467749704,"201051344000569","219011344069620",28.33,38.80,0,318.00,424.11,86.3,81.4,0.407,480599.3,480599.3,37190,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749740,717483.00
07/05/2016 16:15,2,3.047,ACTIVE,215.77,348.96,59.938,1467749704,"201051344000983","219011344069620",28.39,38.80,0,319.21,425.91,87.7,82.7,0.415,472311.0,472311.0,37683,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749741,717484.00
07/05/2016 16:15,2,3.082,ACTIVE,215.54,349.56,59.954,1467749704,"201051344001158","219011344069620",27.19,41.50,0,317.10,422.90,84.9,80.0,0.407,465800.2,465800.2,37949,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749741,717485.00
07/05/2016 16:15,2,2.994,ACTIVE,215.77,351.07,59.928,1467749704,"201051344000576","219011344069620",28.41,37.30,0,320.11,424.41,86.2,81.3,0.407,473060.2,473060.2,37349,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749742,717486.00
07/05/2016 16:15,2,2.730,ACTIVE,212.38,349.86,59.912,1467749704,"274151322000087","219011344069620",26.32,58.30,0,329.43,389.24,72.8,68.3,0.482,696211.6,696211.6,31120,0,0,0,L,1151911521,0,122.01,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467749743,717487.00
07/05/2016 16:30,2,6.441,ACTIVE,219.39,363.99,59.991,1467750604,"201051344000645","219011344069620",27.39,37.30,0,322.21,422.60,178.8,170.6,0.813,472674.7,472674.7,37476,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750605,717488.00
07/05/2016 16:30,2,4.938,ACTIVE,213.96,357.68,59.954,1467750604,"274151322000085","219011344069620",26.10,51.30,0,330.33,389.84,130.5,124.0,0.504,724265.4,724265.4,30988,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750606,717489.00
07/05/2016 16:30,2,6.592,ACTIVE,219.16,365.49,59.991,1467750604,"201051344000633","219011344069620",27.95,41.80,0,318.91,422.00,186.6,178.2,0.888,463835.9,463835.9,37967,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750607,717490.00
07/05/2016 16:30,2,6.910,ACTIVE,220.52,366.70,59.996,1467750604,"201051344000469","219011344069620",28.13,36.30,0,316.80,422.90,196.9,188.2,0.915,465733.5,465733.5,37903,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750608,717491.00
07/05/2016 16:30,2,6.766,ACTIVE,217.35,363.69,59.986,1467750604,"201051344000646","219011344069620",27.39,44.80,0,318.61,417.79,187.7,179.3,0.879,467872.9,467872.9,42453,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750609,717492.00
07/05/2016 16:30,2,6.287,ACTIVE,214.41,366.10,59.986,1467750604,"274151322000052","219011344069620",27.21,53.00,0,328.22,393.15,173.2,165.3,0.689,740404.8,740404.8,31221,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750610,717493.00
07/05/2016 16:30,2,7.135,ACTIVE,218.71,367.00,59.991,1467750604,"201051344000585","219011344069620",27.65,43.60,0,319.21,419.90,199.7,190.9,0.924,475808.5,475808.5,42455,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750610,717494.00
07/05/2016 16:30,2,6.820,ACTIVE,217.13,363.99,59.991,1467750604,"201051344001230","219011344069620",27.61,43.00,0,316.50,418.09,190.6,182.1,0.884,471379.3,471379.3,42265,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750611,717495.00
07/05/2016 16:30,2,6.742,ACTIVE,218.71,364.89,59.996,1467750604,"201051344000582","219011344069620",27.27,42.50,0,318.30,422.90,186.0,177.6,0.849,464493.1,464493.1,42402,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750612,717496.00
07/05/2016 16:30,2,6.426,ACTIVE,217.13,361.29,59.986,1467750604,"201051344000955","219011344069620",27.65,45.00,0,318.00,416.59,179.8,171.6,0.844,477464.1,477464.1,42355,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750613,717497.00
07/05/2016 16:30,2,3.750,ACTIVE,213.74,420.80,59.991,1467750604,"274151322000094","219011344069620",37.71,51.80,0,331.83,452.66,142.2,135.4,0.557,602241.4,602241.4,32351,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750614,717498.00
07/05/2016 16:30,2,6.047,ACTIVE,219.39,363.69,59.991,1467750604,"201051344000579","219011344069620",27.63,43.80,0,319.51,422.60,169.2,161.3,0.800,479667.8,479667.8,17969,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750615,717499.00
07/05/2016 16:30,2,5.871,ACTIVE,216.67,359.48,59.996,1467750604,"201051344000890","219011344069620",27.35,45.50,0,318.61,417.49,162.6,155.0,0.742,474698.4,474698.4,42363,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750616,717500.00
07/05/2016 16:30,2,5.693,ACTIVE,217.35,360.99,59.986,1467750604,"201051344000438","219011344069620",27.43,44.50,0,318.30,416.89,158.1,150.7,0.747,476462.8,476462.8,42369,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750617,717501.00
07/05/2016 16:30,2,5.795,ACTIVE,217.13,360.38,60.012,1467750604,"201051344000417","219011344069620",27.21,46.00,0,318.30,415.69,159.8,152.3,0.765,468476.7,468476.7,42522,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750618,717502.00
07/05/2016 16:30,2,5.918,ACTIVE,213.74,352.27,59.996,1467750604,"274151322000083","219011344069620",27.19,54.50,0,327.92,393.75,163.0,155.4,0.650,733733.1,733733.1,31301,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750619,717503.00
07/05/2016 16:30,2,6.434,ACTIVE,214.87,357.08,59.986,1467750604,"274151322000076","219011344069620",27.65,53.50,0,328.52,397.05,180.0,171.8,0.716,781962.2,781962.2,31307,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750620,717504.00
07/05/2016 16:30,2,6.984,ACTIVE,219.16,366.10,59.996,1467750604,"201051344000868","219011344069620",28.13,36.50,0,319.81,421.70,199.1,190.2,0.902,464680.5,464680.5,37622,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750621,717505.00
07/05/2016 16:30,2,6.824,ACTIVE,213.96,354.97,59.996,1467750604,"274151322000095","219011344069620",27.65,54.50,0,327.92,396.75,191.0,182.4,0.698,773978.5,773978.5,31218,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750622,717506.00
07/05/2016 16:30,2,7.113,ACTIVE,220.74,368.20,59.991,1467750604,"201051344000988","219011344069620",27.47,38.60,0,318.30,423.20,197.9,189.1,0.884,461438.0,461438.0,37912,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750623,717507.00
07/05/2016 16:30,2,7.047,ACTIVE,218.26,363.09,59.996,1467750604,"201051344001025","219011344069620",27.51,44.80,0,318.61,417.79,196.3,187.5,0.875,475219.0,475219.0,42413,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750624,717508.00
07/05/2016 16:30,2,7.064,ACTIVE,220.52,367.90,60.028,1467750604,"201051344000458","219011344069620",27.61,39.50,0,319.81,423.81,197.5,188.7,0.932,472268.0,472268.0,37834,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750625,717509.00
07/05/2016 16:30,2,7.021,ACTIVE,220.97,368.50,59.986,1467750604,"201051344000853","219011344069620",27.97,38.00,0,323.11,422.90,198.9,190.0,0.932,471255.1,471255.1,37443,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750626,717510.00
07/05/2016 16:30,2,6.869,ACTIVE,217.35,364.59,59.991,1467750604,"201051344000685","219011344069620",27.75,42.50,0,316.50,416.89,193.0,184.4,0.937,475817.8,475817.8,42287,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750627,717511.00
07/05/2016 16:30,2,6.900,ACTIVE,218.26,364.59,60.002,1467750604,"201051344000917","219011344069620",27.79,42.30,0,318.61,417.19,194.3,185.6,0.937,472706.4,472706.4,42277,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750628,717512.00
07/05/2016 16:30,2,6.904,ACTIVE,217.58,364.29,59.991,1467750604,"201051344001145","219011344069620",27.71,41.00,0,319.51,417.79,193.8,185.2,0.884,477866.0,477866.0,42131,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750629,717513.00
07/05/2016 16:30,2,6.994,ACTIVE,219.16,367.00,60.012,1467750604,"201051344000651","219011344069620",27.29,43.40,0,318.91,421.40,193.4,184.7,0.884,470549.4,470549.4,42473,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750630,717514.00
07/05/2016 16:30,2,6.361,ACTIVE,213.96,351.37,60.002,1467750604,"274151322000088","219011344069620",25.96,50.60,0,327.62,389.54,167.2,159.4,0.623,708174.9,708174.9,30953,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750630,717515.00
07/05/2016 16:30,2,4.357,ACTIVE,215.32,401.56,59.991,1467750604,"274151322000068","219011344069620",37.23,52.50,0,333.33,449.95,165.1,157.4,0.632,602227.6,602227.6,32561,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750631,717516.00
07/05/2016 16:30,2,6.947,ACTIVE,218.26,365.19,59.986,1467750604,"201051344001135","219011344069620",27.27,43.40,0,318.00,416.59,191.8,183.2,0.884,466540.7,466540.7,42403,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750632,717517.00
07/05/2016 16:30,2,6.986,ACTIVE,218.26,367.90,59.996,1467750604,"201051344000594","219011344069620",27.71,46.20,0,318.00,418.39,195.9,187.2,0.902,476356.6,476356.6,37878,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750633,717518.00
07/05/2016 16:30,2,6.943,ACTIVE,218.71,365.19,59.991,1467750604,"201051344001203","219011344069620",27.61,43.60,0,318.61,420.80,194.1,185.4,0.906,474055.3,474055.3,42449,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750634,717519.00
07/05/2016 16:30,2,6.355,ACTIVE,214.19,357.98,59.981,1467750604,"274151322000054","219011344069620",26.20,51.80,0,327.32,391.64,168.6,160.8,0.650,723137.9,723137.9,30982,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750635,717520.00
07/05/2016 16:30,2,6.939,ACTIVE,219.39,365.49,60.023,1467750604,"201051344000867","219011344069620",27.91,39.80,0,319.51,420.80,196.2,187.5,0.902,463761.3,463761.3,37886,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750636,717521.00
07/05/2016 16:30,2,6.734,ACTIVE,218.48,364.29,59.965,1467750604,"201051344001093","219011344069620",27.71,41.50,0,319.81,416.89,188.9,180.4,0.862,472135.8,472135.8,42338,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750637,717522.00
07/05/2016 16:30,2,6.967,ACTIVE,220.06,367.00,60.007,1467750604,"201051344000900","219011344069620",28.11,36.30,0,319.51,423.81,198.4,189.6,0.888,479783.1,479783.1,37268,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750638,717523.00
07/05/2016 16:30,2,6.771,ACTIVE,220.06,365.49,59.996,1467750604,"201051344000648","219011344069620",27.99,38.20,0,317.40,423.50,191.8,183.2,0.888,470580.7,470580.7,37566,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750639,717524.00
07/05/2016 16:30,2,6.939,ACTIVE,220.06,366.70,59.996,1467750604,"201051344000569","219011344069620",27.81,38.60,0,319.21,423.81,195.4,186.7,0.910,480631.6,480631.6,37191,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750640,717525.00
07/05/2016 16:30,2,6.996,ACTIVE,220.52,367.90,59.996,1467750604,"201051344000983","219011344069620",27.79,38.40,0,320.41,423.50,196.8,188.1,0.919,472343.6,472343.6,37684,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750641,717526.00
07/05/2016 16:30,2,6.902,ACTIVE,220.52,367.00,59.996,1467750604,"201051344001158","219011344069620",27.61,40.40,0,320.41,422.60,192.9,184.3,0.893,465832.1,465832.1,37950,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750641,717527.00
07/05/2016 16:30,2,6.877,ACTIVE,220.52,367.30,59.970,1467750604,"201051344000576","219011344069620",28.01,37.00,0,319.51,423.50,194.9,186.2,0.915,473092.4,473092.4,37350,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750642,717528.00
07/05/2016 16:30,2,6.305,ACTIVE,214.41,354.07,59.981,1467750604,"274151322000087","219011344069620",26.26,59.50,0,329.13,390.44,167.6,159.8,0.623,696239.2,696239.2,31121,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467750643,717529.00
07/05/2016 16:45,2,3.406,ACTIVE,216.45,351.37,59.970,1467751504,"201051344000645","219011344069620",27.49,37.80,0,320.41,411.48,94.8,89.6,0.438,472706.2,472706.2,37477,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751505,717530.00
07/05/2016 16:45,2,3.055,ACTIVE,212.61,351.37,59.970,1467751504,"274151322000085","219011344069620",26.36,50.00,0,330.63,382.03,81.5,76.7,0.314,724291.9,724291.9,30989,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751506,717531.00
07/05/2016 16:45,2,3.359,ACTIVE,215.77,352.27,60.007,1467751504,"201051344000633","219011344069620",27.85,41.00,0,320.71,407.57,94.8,89.6,0.451,463867.3,463867.3,37968,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751506,717532.00
07/05/2016 16:45,2,3.344,ACTIVE,216.22,352.27,59.975,1467751504,"201051344000469","219011344069620",28.31,35.40,0,317.70,413.89,95.9,90.6,0.460,465765.2,465765.2,37904,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751507,717533.00
07/05/2016 16:45,2,3.375,ACTIVE,214.41,350.47,59.975,1467751504,"201051344000646","219011344069620",27.17,43.40,0,318.00,407.57,92.9,87.8,0.455,467903.5,467903.5,42454,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751508,717534.00
07/05/2016 16:45,2,3.129,ACTIVE,212.16,348.66,59.959,1467751504,"274151322000052","219011344069620",27.25,52.00,0,330.63,384.43,86.4,81.5,0.340,740433.0,740433.0,31222,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751509,717535.00
07/05/2016 16:45,2,3.426,ACTIVE,215.32,350.77,59.975,1467751504,"201051344000585","219011344069620",27.55,43.00,0,318.91,407.27,95.7,90.4,0.446,475840.3,475840.3,42456,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751510,717536.00
07/05/2016 16:45,2,3.244,ACTIVE,214.41,347.46,59.970,1467751504,"201051344001230","219011344069620",27.75,42.00,0,318.61,407.57,91.2,86.1,0.433,471409.7,471409.7,42266,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751511,717537.00
07/05/2016 16:45,2,3.232,ACTIVE,215.54,351.67,59.970,1467751504,"201051344000582","219011344069620",27.53,41.00,0,319.51,406.67,90.1,85.0,0.424,464523.4,464523.4,42403,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751512,717538.00
07/05/2016 16:45,2,3.266,ACTIVE,214.41,348.36,59.970,1467751504,"201051344000955","219011344069620",27.37,44.00,0,316.50,406.07,90.5,85.4,0.433,477494.2,477494.2,42356,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751513,717539.00
07/05/2016 16:45,2,1.988,ACTIVE,212.38,419.60,59.975,1467751504,"274151322000094","219011344069620",37.77,50.40,0,334.84,443.64,76.8,72.3,0.557,602267.1,602267.1,32352,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751514,717540.00
07/05/2016 16:45,2,3.318,ACTIVE,216.00,350.47,59.970,1467751504,"201051344000579","219011344069620",27.51,42.80,0,319.81,412.08,92.4,87.3,0.438,479699.1,479699.1,17970,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751515,717541.00
07/05/2016 16:45,2,3.221,ACTIVE,214.41,349.26,59.965,1467751504,"201051344000890","219011344069620",27.63,44.50,0,319.21,407.57,90.1,85.0,0.415,474728.8,474728.8,42364,0,0,0,L,1122011218,0,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751516,717542.00
07/05/2016 16:45,2,3.197,ACTIVE,214.87,349.86,59.986,1467751504,"201051344000438","219011344069620",27.43,44.30,0,318.91,406.07,88.8,83.8,0.429,476492.9,476492.9,42370,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751516,717543.00
07/05/2016 16:45,2,3.188,ACTIVE,214.64,348.96,59.996,1467751504,"201051344000417","219011344069620",27.12,45.30,0,318.61,406.07,87.6,82.6,0.420,468506.4,468506.4,42523,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751517,717544.00
07/05/2016 16:45,2,2.996,ACTIVE,212.16,341.15,59.970,1467751504,"274151322000083","219011344069620",27.39,52.80,0,328.22,385.33,83.0,78.2,0.323,733761.4,733761.4,31302,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751518,717545.00
07/05/2016 16:45,2,3.168,ACTIVE,213.06,342.95,59.959,1467751504,"274151322000076","219011344069620",27.75,51.80,0,329.13,387.74,89.1,84.1,0.354,781992.3,781992.3,31308,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751519,717546.00
07/05/2016 16:45,2,3.252,ACTIVE,215.32,349.86,59.981,1467751504,"201051344000868","219011344069620",27.59,36.00,0,319.51,407.87,90.8,85.8,0.411,464711.9,464711.9,37623,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751520,717547.00
07/05/2016 16:45,2,3.133,ACTIVE,212.16,347.16,59.975,1467751504,"274151322000095","219011344069620",27.69,51.80,0,330.03,387.44,87.8,82.8,0.327,774008.7,774008.7,31219,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751521,717548.00
07/05/2016 16:45,2,3.246,ACTIVE,216.22,352.87,59.975,1467751504,"201051344000988","219011344069620",27.31,38.20,0,319.21,412.98,89.8,84.7,0.424,461469.1,461469.1,37913,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751522,717549.00
07/05/2016 16:45,2,3.193,ACTIVE,214.87,348.66,60.012,1467751504,"201051344001025","219011344069620",27.67,43.60,0,320.41,407.27,89.5,84.4,0.407,475250.0,475250.0,42414,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751523,717550.00
07/05/2016 16:45,2,3.162,ACTIVE,216.00,350.17,59.965,1467751504,"201051344000458","219011344069620",27.89,38.60,0,319.21,412.38,89.3,84.3,0.442,472299.2,472299.2,37835,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751524,717551.00
07/05/2016 16:45,2,3.174,ACTIVE,216.67,351.67,59.981,1467751504,"201051344000853","219011344069620",27.97,37.30,0,323.72,413.59,90.0,85.0,0.424,471286.5,471286.5,37444,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751525,717552.00
07/05/2016 16:45,2,3.131,ACTIVE,214.41,349.86,60.012,1467751504,"201051344000685","219011344069620",27.17,42.00,0,317.40,406.97,86.3,81.4,0.429,475847.9,475847.9,42288,0,0,0,L,1122011218,0,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751526,717553.00
07/05/2016 16:45,2,3.086,ACTIVE,214.87,349.56,59.975,1467751504,"201051344000917","219011344069620",27.69,40.80,0,319.51,406.37,86.5,81.6,0.411,472736.7,472736.7,42278,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751526,717554.00
07/05/2016 16:45,2,3.115,ACTIVE,214.64,349.26,59.944,1467751504,"201051344001145","219011344069620",27.33,40.80,0,321.61,407.57,86.2,81.3,0.402,477896.2,477896.2,42132,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751527,717555.00
07/05/2016 16:45,2,3.066,ACTIVE,215.09,349.86,59.970,1467751504,"201051344000651","219011344069620",27.77,41.80,0,319.21,407.27,86.2,81.3,0.402,470579.5,470579.5,42474,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751528,717556.00
07/05/2016 16:45,2,2.822,ACTIVE,211.93,348.66,59.965,1467751504,"274151322000088","219011344069620",26.32,49.00,0,327.92,382.33,75.2,70.7,0.517,708201.0,708201.0,30954,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751529,717557.00
07/05/2016 16:45,2,1.947,ACTIVE,213.06,404.57,59.970,1467751504,"274151322000068","219011344069620",36.98,50.40,0,334.54,443.04,72.3,67.8,0.495,602253.0,602253.0,32562,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751530,717558.00
07/05/2016 16:45,2,3.127,ACTIVE,214.64,348.06,60.023,1467751504,"201051344001135","219011344069620",27.35,42.30,0,319.21,406.07,86.7,81.8,0.411,466570.8,466570.8,42404,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751531,717559.00
07/05/2016 16:45,2,3.086,ACTIVE,214.87,349.86,59.981,1467751504,"201051344000594","219011344069620",28.01,44.80,0,318.91,408.78,87.6,82.6,0.415,476387.4,476387.4,37879,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751532,717560.00
07/05/2016 16:45,2,3.096,ACTIVE,215.09,349.26,60.007,1467751504,"201051344001203","219011344069620",27.73,43.20,0,320.11,406.67,86.9,82.0,0.407,474085.7,474085.7,42450,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751533,717561.00
07/05/2016 16:45,2,2.861,ACTIVE,212.16,347.76,59.965,1467751504,"274151322000054","219011344069620",26.18,49.50,0,326.72,383.23,75.8,71.3,0.513,723164.3,723164.3,30983,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751534,717562.00
07/05/2016 16:45,2,3.123,ACTIVE,215.32,348.36,59.975,1467751504,"201051344000867","219011344069620",27.73,38.60,0,320.11,407.27,87.7,82.7,0.415,463792.1,463792.1,37887,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751535,717563.00
07/05/2016 16:45,2,2.990,ACTIVE,215.09,350.17,59.970,1467751504,"201051344001093","219011344069620",27.79,40.20,0,321.01,405.77,84.2,79.3,0.393,472165.3,472165.3,42339,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751535,717564.00
07/05/2016 16:45,2,3.100,ACTIVE,215.77,350.77,59.975,1467751504,"201051344000900","219011344069620",28.13,36.30,0,318.61,412.98,88.3,83.3,0.407,479814.4,479814.4,37269,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751536,717565.00
07/05/2016 16:45,2,3.047,ACTIVE,215.77,350.17,59.970,1467751504,"201051344000648","219011344069620",27.69,37.50,0,319.81,411.48,85.5,80.6,0.407,470610.9,470610.9,37567,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751537,717566.00
07/05/2016 16:45,2,3.061,ACTIVE,215.77,350.77,59.975,1467751504,"201051344000569","219011344069620",28.13,38.20,0,319.51,412.08,87.1,82.2,0.411,480662.5,480662.5,37192,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751538,717567.00
07/05/2016 16:45,2,3.094,ACTIVE,216.00,350.17,59.981,1467751504,"201051344000983","219011344069620",28.13,38.00,0,321.01,411.48,88.2,83.2,0.420,472374.7,472374.7,37685,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751539,717568.00
07/05/2016 16:45,2,3.092,ACTIVE,215.77,349.26,59.981,1467751504,"201051344001158","219011344069620",27.31,39.50,0,319.81,411.18,85.5,80.6,0.402,465862.4,465862.4,37951,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751540,717569.00
07/05/2016 16:45,2,2.994,ACTIVE,216.22,350.77,59.975,1467751504,"201051344000576","219011344069620",28.19,35.80,0,320.41,413.89,85.5,80.6,0.398,473122.8,473122.8,37351,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751541,717570.00
07/05/2016 16:45,2,2.771,ACTIVE,212.61,351.67,59.949,1467751504,"274151322000087","219011344069620",26.28,57.30,0,328.22,382.03,73.8,69.3,0.477,696265.1,696265.1,31122,0,0,0,L,1151911521,0,122.46,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467751542,717571.00
07/05/2016 17:00,2,3.148,ACTIVE,216.00,350.77,59.996,1467752404,"201051344000645","219011344069620",27.71,37.00,0,335.44,405.17,88.3,83.3,0.411,472734.7,472734.7,37478,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752406,717572.00
07/05/2016 17:00,2,2.797,ACTIVE,212.61,362.19,59.986,1467752404,"274151322000085","219011344069620",26.00,49.30,0,327.92,380.22,73.6,69.1,0.517,724315.9,724315.9,30990,0,0,0,L,1151911521,0,122.46,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752407,717573.00
07/05/2016 17:00,2,3.301,ACTIVE,215.77,351.97,59.996,1467752404,"201051344000633","219011344069620",27.67,40.60,0,336.04,405.77,92.4,87.3,0.446,463895.7,463895.7,37969,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752407,717574.00
07/05/2016 17:00,2,3.307,ACTIVE,216.00,351.97,59.996,1467752404,"201051344000469","219011344069620",27.95,35.40,0,334.54,406.97,93.6,88.4,0.451,465793.9,465793.9,37905,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752408,717575.00
07/05/2016 17:00,2,3.246,ACTIVE,214.41,349.56,59.981,1467752404,"201051344000646","219011344069620",27.29,43.00,0,317.10,405.47,89.7,84.7,0.429,467931.3,467931.3,42455,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752409,717576.00
07/05/2016 17:00,2,2.979,ACTIVE,212.38,347.16,59.991,1467752404,"274151322000052","219011344069620",27.15,52.30,0,328.22,383.23,81.9,77.1,0.318,740458.7,740458.7,31223,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752410,717577.00
07/05/2016 17:00,2,3.277,ACTIVE,215.09,350.47,59.996,1467752404,"201051344000585","219011344069620",27.33,43.00,0,334.54,404.87,90.8,85.7,0.424,475869.2,475869.2,42457,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752411,717578.00
07/05/2016 17:00,2,3.061,ACTIVE,214.19,347.16,59.991,1467752404,"201051344001230","219011344069620",27.99,41.80,0,317.40,404.57,86.8,81.9,0.411,471437.4,471437.4,42267,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752412,717579.00
07/05/2016 17:00,2,3.217,ACTIVE,215.54,350.17,60.002,1467752404,"201051344000582","219011344069620",27.45,41.00,0,317.40,404.57,89.5,84.4,0.420,464551.0,464551.0,42404,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752413,717580.00
07/05/2016 17:00,2,3.236,ACTIVE,214.41,348.36,60.002,1467752404,"201051344000955","219011344069620",27.49,43.80,0,316.80,403.97,90.1,85.1,0.433,477521.7,477521.7,42357,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752414,717581.00
07/05/2016 17:00,2,1.969,ACTIVE,212.61,419.00,59.975,1467752404,"274151322000094","219011344069620",37.43,50.00,0,372.11,446.35,74.6,70.0,0.526,602290.3,602290.3,32353,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752415,717582.00
07/05/2016 17:00,2,3.412,ACTIVE,216.22,351.37,59.991,1467752404,"201051344000579","219011344069620",27.79,42.80,0,335.74,406.07,96.1,90.8,0.455,479727.7,479727.7,17971,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752416,717583.00
07/05/2016 17:00,2,3.311,ACTIVE,214.64,349.26,59.991,1467752404,"201051344000890","219011344069620",27.45,44.50,0,318.91,405.17,92.1,87.0,0.424,474756.7,474756.7,42365,0,0,0,L,1122011218,0,123.36,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752417,717584.00
07/05/2016 17:00,2,3.273,ACTIVE,215.09,351.07,59.965,1467752404,"201051344000438","219011344069620",27.47,44.00,0,316.50,404.57,91.0,86.0,0.438,476520.4,476520.4,42371,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752418,717585.00
07/05/2016 17:00,2,3.264,ACTIVE,214.87,349.86,59.949,1467752404,"201051344000417","219011344069620",27.53,44.50,0,316.80,403.97,91.1,86.0,0.446,468533.7,468533.7,42524,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752418,717586.00
07/05/2016 17:00,2,3.092,ACTIVE,212.38,342.05,59.986,1467752404,"274151322000083","219011344069620",27.15,52.00,0,327.02,383.83,85.0,80.2,0.336,733787.2,733787.2,31303,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752419,717587.00
07/05/2016 17:00,2,3.312,ACTIVE,212.83,352.87,59.959,1467752404,"274151322000076","219011344069620",27.65,51.30,0,330.03,384.73,92.7,87.6,0.367,782019.8,782019.8,31309,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752420,717588.00
