ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 17:00,2,3.754,ACTIVE,215.77,352.87,59.991,1467752404,"201051344000868","219011344069620",27.73,36.30,0,334.84,406.07,105.5,99.9,0.486,464740.6,464740.6,37624,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752421,717589.00
07/05/2016 17:00,2,3.428,ACTIVE,212.38,341.75,59.981,1467752404,"274151322000095","219011344069620",27.61,52.30,0,328.22,385.93,95.8,90.6,0.358,774036.3,774036.3,31220,0,0,0,L,1151911521,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752422,717590.00
07/05/2016 17:00,2,3.635,ACTIVE,216.45,354.07,59.996,1467752404,"201051344000988","219011344069620",27.63,38.60,0,336.34,410.28,101.8,96.3,0.482,461497.7,461497.7,37914,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752423,717591.00
07/05/2016 17:00,2,3.613,ACTIVE,215.54,350.77,59.981,1467752404,"201051344001025","219011344069620",27.43,43.20,0,334.84,405.77,100.5,95.0,0.455,475278.4,475278.4,42415,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752424,717592.00
07/05/2016 17:00,2,3.518,ACTIVE,216.22,351.67,59.991,1467752404,"201051344000458","219011344069620",27.87,38.60,0,335.44,406.37,99.4,94.0,0.491,472327.9,472327.9,37836,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752425,717593.00
07/05/2016 17:00,2,3.594,ACTIVE,216.67,353.47,59.991,1467752404,"201051344000853","219011344069620",28.27,37.30,0,338.74,410.58,102.9,97.4,0.491,471315.4,471315.4,37445,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752426,717594.00
07/05/2016 17:00,2,3.506,ACTIVE,215.09,351.67,59.981,1467752404,"201051344000685","219011344069620",27.49,41.30,0,316.80,404.57,97.7,92.4,0.486,475875.7,475875.7,42289,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752427,717595.00
07/05/2016 17:00,2,3.488,ACTIVE,215.54,351.67,59.991,1467752404,"201051344000917","219011344069620",27.69,41.00,0,319.51,404.27,97.8,92.5,0.468,472764.7,472764.7,42279,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752427,717596.00
07/05/2016 17:00,2,3.359,ACTIVE,215.09,351.37,59.981,1467752404,"201051344001145","219011344069620",28.19,40.60,0,318.61,405.17,95.9,90.6,0.446,477924.2,477924.2,42133,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752428,717597.00
07/05/2016 17:00,2,3.439,ACTIVE,215.77,352.27,59.986,1467752404,"201051344000651","219011344069620",27.43,42.50,0,320.11,403.97,95.5,90.3,0.442,470607.5,470607.5,42475,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752429,717598.00
07/05/2016 17:00,2,3.068,ACTIVE,212.16,345.06,59.981,1467752404,"274151322000088","219011344069620",26.14,48.00,0,327.62,380.82,81.2,76.5,0.309,708225.0,708225.0,30955,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752430,717599.00
07/05/2016 17:00,2,2.023,ACTIVE,213.29,416.89,59.986,1467752404,"274151322000068","219011344069620",37.89,50.20,0,371.51,439.74,78.8,74.2,0.557,602276.3,602276.3,32563,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752431,717600.00
07/05/2016 17:00,2,3.492,ACTIVE,215.32,349.86,59.975,1467752404,"201051344001135","219011344069620",27.43,43.40,0,333.93,404.57,97.0,91.7,0.455,466598.8,466598.8,42405,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752432,717601.00
07/05/2016 17:00,2,3.822,ACTIVE,215.32,351.97,59.986,1467752404,"201051344000594","219011344069620",27.73,44.80,0,333.03,407.27,107.3,101.7,0.504,476416.0,476416.0,37880,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752433,717602.00
07/05/2016 17:00,2,3.764,ACTIVE,215.77,351.67,59.981,1467752404,"201051344001203","219011344069620",27.97,43.20,0,336.04,404.57,106.7,101.0,0.513,474114.0,474114.0,42451,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752434,717603.00
07/05/2016 17:00,2,3.434,ACTIVE,212.38,345.66,59.970,1467752404,"274151322000054","219011344069620",26.36,49.00,0,327.32,382.03,91.6,86.5,0.349,723188.7,723188.7,30984,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752435,717604.00
07/05/2016 17:00,2,4.068,ACTIVE,216.22,353.17,59.986,1467752404,"201051344000867","219011344069620",27.81,38.40,0,334.24,405.47,114.6,108.7,0.530,463820.9,463820.9,37888,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752436,717605.00
07/05/2016 17:00,2,3.762,ACTIVE,216.22,354.37,59.991,1467752404,"201051344001093","219011344069620",28.39,40.60,0,318.91,403.37,108.1,102.4,0.499,472192.9,472192.9,42340,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752437,717606.00
07/05/2016 17:00,2,4.070,ACTIVE,216.67,353.47,59.975,1467752404,"201051344000900","219011344069620",28.41,36.30,0,334.84,406.97,117.1,111.1,0.539,479843.6,479843.6,37270,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752438,717607.00
07/05/2016 17:00,2,3.977,ACTIVE,216.90,354.37,59.996,1467752404,"201051344000648","219011344069620",27.87,37.30,0,336.04,405.77,112.2,106.4,0.530,470639.1,470639.1,37568,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752438,717608.00
07/05/2016 17:00,2,3.998,ACTIVE,216.90,354.97,59.981,1467752404,"201051344000569","219011344069620",28.25,38.00,0,335.14,406.07,114.4,108.5,0.535,480691.4,480691.4,37193,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752439,717609.00
07/05/2016 17:00,2,4.002,ACTIVE,216.90,354.37,59.975,1467752404,"201051344000983","219011344069620",28.43,37.80,0,335.44,406.97,115.3,109.3,0.548,472403.9,472403.9,37686,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752440,717610.00
07/05/2016 17:00,2,4.027,ACTIVE,216.90,354.07,59.986,1467752404,"201051344001158","219011344069620",27.45,40.20,0,335.14,406.07,112.1,106.3,0.521,465890.8,465890.8,37952,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752441,717611.00
07/05/2016 17:00,2,3.889,ACTIVE,216.90,355.28,59.981,1467752404,"201051344000576","219011344069620",28.23,36.00,0,337.24,406.67,111.2,105.4,0.526,473151.5,473151.5,37352,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752442,717612.00
07/05/2016 17:00,2,3.557,ACTIVE,212.83,354.37,59.981,1467752404,"274151322000087","219011344069620",26.32,57.30,0,329.13,380.22,94.7,89.5,0.354,696289.5,696289.5,31123,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467752443,717613.00
07/05/2016 17:15,2,4.576,ACTIVE,217.35,355.88,59.954,1467753303,"201051344000645","219011344069620",27.43,38.80,0,319.51,395.85,127.1,120.7,0.588,472761.1,472761.1,37479,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753305,717614.00
07/05/2016 17:15,2,3.984,ACTIVE,213.29,354.97,59.922,1467753303,"274151322000085","219011344069620",26.30,48.50,0,328.22,378.12,106.0,100.4,0.407,724338.2,724338.2,30991,0,0,0,L,1151911521,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753306,717615.00
07/05/2016 17:15,2,4.674,ACTIVE,216.90,356.78,59.949,1467753303,"201051344000633","219011344069620",27.49,41.50,0,319.21,392.85,130.2,123.8,0.619,463922.2,463922.2,37970,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753306,717616.00
07/05/2016 17:15,2,4.732,ACTIVE,218.03,356.48,59.970,1467753303,"201051344000469","219011344069620",27.69,37.50,0,315.00,395.55,132.8,126.2,0.636,465820.6,465820.6,37906,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753307,717617.00
07/05/2016 17:15,2,4.699,ACTIVE,215.54,354.37,59.975,1467753303,"201051344000646","219011344069620",27.06,43.80,0,316.20,391.34,128.7,122.3,0.614,467957.3,467957.3,42456,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753308,717618.00
07/05/2016 17:15,2,4.314,ACTIVE,213.06,346.26,59.938,1467753303,"274151322000052","219011344069620",27.25,51.80,0,326.72,378.12,119.2,113.1,0.468,740482.6,740482.6,31224,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753309,717619.00
07/05/2016 17:15,2,4.900,ACTIVE,216.67,357.08,59.944,1467753303,"201051344000585","219011344069620",27.57,43.40,0,318.30,391.94,136.8,130.1,0.645,475896.2,475896.2,42458,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753310,717620.00
07/05/2016 17:15,2,4.666,ACTIVE,215.54,353.17,59.949,1467753303,"201051344001230","219011344069620",27.73,42.00,0,317.70,389.84,131.1,124.6,0.610,471463.3,471463.3,42268,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753311,717621.00
07/05/2016 17:15,2,4.713,ACTIVE,216.90,355.58,59.907,1467753303,"201051344000582","219011344069620",27.31,41.80,0,317.70,395.55,130.4,123.9,0.605,464576.8,464576.8,42405,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753312,717622.00
07/05/2016 17:15,2,4.668,ACTIVE,215.54,354.07,59.944,1467753303,"201051344000955","219011344069620",27.33,44.30,0,318.00,390.44,129.2,122.7,0.619,477547.3,477547.3,42358,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753313,717623.00
07/05/2016 17:15,2,2.918,ACTIVE,213.29,409.98,59.954,1467753303,"274151322000094","219011344069620",37.07,50.60,0,377.82,440.94,109.8,104.1,0.433,602311.8,602311.8,32354,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753314,717624.00
07/05/2016 17:15,2,4.773,ACTIVE,217.80,357.38,59.959,1467753303,"201051344000579","219011344069620",27.75,43.60,0,319.81,395.25,134.2,127.6,0.645,479754.5,479754.5,17972,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753315,717625.00
07/05/2016 17:15,2,4.682,ACTIVE,215.54,353.47,59.954,1467753303,"201051344000890","219011344069620",27.63,45.00,0,318.91,391.34,130.9,124.4,0.597,474782.7,474782.7,42366,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753315,717626.00
07/05/2016 17:15,2,4.656,ACTIVE,216.45,355.28,59.944,1467753303,"201051344000438","219011344069620",27.51,44.50,0,316.50,392.85,129.8,123.4,0.623,476546.2,476546.2,42372,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753316,717627.00
07/05/2016 17:15,2,4.656,ACTIVE,216.00,355.28,59.954,1467753303,"201051344000417","219011344069620",27.35,45.30,0,316.80,391.04,129.0,122.6,0.619,468559.2,468559.2,42525,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753317,717628.00
07/05/2016 17:15,2,4.400,ACTIVE,213.06,357.98,59.944,1467753303,"274151322000083","219011344069620",27.53,52.00,0,327.32,377.82,122.6,116.4,0.482,733811.4,733811.4,31304,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753318,717629.00
07/05/2016 17:15,2,4.613,ACTIVE,213.96,362.49,59.970,1467753303,"274151322000076","219011344069620",27.95,51.00,0,328.82,378.72,130.5,124.0,0.517,782045.6,782045.6,31310,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753319,717630.00
07/05/2016 17:15,2,4.844,ACTIVE,216.90,355.88,59.949,1467753303,"201051344000868","219011344069620",27.79,37.30,0,318.30,392.25,136.3,129.7,0.623,464767.5,464767.5,37625,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753320,717631.00
07/05/2016 17:15,2,4.730,ACTIVE,213.06,358.28,59.933,1467753303,"274151322000095","219011344069620",27.65,51.80,0,328.82,378.12,132.5,125.9,0.499,774062.3,774062.3,31221,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753321,717632.00
07/05/2016 17:15,2,4.844,ACTIVE,218.03,356.78,59.949,1467753303,"201051344000988","219011344069620",27.49,40.20,0,317.70,397.05,134.9,128.3,0.636,461524.4,461524.4,37915,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753322,717633.00
07/05/2016 17:15,2,4.801,ACTIVE,216.45,355.28,59.944,1467753303,"201051344001025","219011344069620",27.75,44.00,0,318.91,391.94,134.9,128.3,0.614,475305.1,475305.1,42416,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753323,717634.00
07/05/2016 17:15,2,4.740,ACTIVE,217.80,354.97,59.933,1467753303,"201051344000458","219011344069620",28.03,39.50,0,319.21,395.55,134.4,127.8,0.641,472354.7,472354.7,37837,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753324,717635.00
07/05/2016 17:15,2,4.834,ACTIVE,218.26,359.78,59.944,1467753303,"201051344000853","219011344069620",27.61,38.40,0,321.91,397.35,135.2,128.5,0.641,471342.4,471342.4,37446,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753324,717636.00
07/05/2016 17:15,2,4.707,ACTIVE,215.54,354.37,59.954,1467753303,"201051344000685","219011344069620",27.57,42.30,0,316.50,391.94,131.5,125.0,0.641,475901.8,475901.8,42290,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753326,717637.00
07/05/2016 17:15,2,4.660,ACTIVE,216.45,355.58,59.928,1467753303,"201051344000917","219011344069620",27.93,42.30,0,319.51,392.25,131.8,125.3,0.619,472791.0,472791.0,42280,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753327,717638.00
07/05/2016 17:15,2,4.662,ACTIVE,215.77,354.67,59.949,1467753303,"201051344001145","219011344069620",27.91,41.50,0,318.30,391.94,131.8,125.3,0.623,477950.7,477950.7,42134,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753327,717639.00
07/05/2016 17:15,2,4.746,ACTIVE,216.90,356.18,59.938,1467753303,"201051344000651","219011344069620",27.15,43.20,0,319.51,395.55,130.6,124.1,0.597,470633.7,470633.7,42476,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753328,717640.00
07/05/2016 17:15,2,4.186,ACTIVE,212.83,341.45,59.954,1467753303,"274151322000088","219011344069620",26.40,48.30,0,327.02,378.72,111.7,105.9,0.420,708247.5,708247.5,30956,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753329,717641.00
07/05/2016 17:15,2,2.918,ACTIVE,213.96,407.87,59.933,1467753303,"274151322000068","219011344069620",36.84,50.40,0,378.42,441.24,109.0,103.3,0.420,602298.2,602298.2,32564,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753330,717642.00
07/05/2016 17:15,2,4.646,ACTIVE,216.22,354.97,59.986,1467753303,"201051344001135","219011344069620",27.45,43.80,0,317.70,391.34,129.2,122.8,0.601,466625.0,466625.0,42406,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753331,717643.00
07/05/2016 17:15,2,4.705,ACTIVE,216.22,356.18,59.938,1467753303,"201051344000594","219011344069620",27.67,45.00,0,317.70,391.04,131.9,125.4,0.619,476442.9,476442.9,37881,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753332,717644.00
07/05/2016 17:15,2,4.645,ACTIVE,216.67,355.58,59.949,1467753303,"201051344001203","219011344069620",27.63,43.20,0,316.80,394.95,130.0,123.5,0.610,474140.5,474140.5,42452,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753333,717645.00
07/05/2016 17:15,2,4.164,ACTIVE,213.29,343.55,59.944,1467753303,"274151322000054","219011344069620",26.58,49.80,0,326.42,379.02,112.1,106.3,0.429,723211.6,723211.6,30985,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753334,717646.00
07/05/2016 17:15,2,4.623,ACTIVE,216.90,355.88,59.949,1467753303,"201051344000867","219011344069620",27.77,40.00,0,319.21,391.94,130.1,123.6,0.601,463847.9,463847.9,37889,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753335,717647.00
07/05/2016 17:15,2,4.424,ACTIVE,216.45,354.97,59.938,1467753303,"201051344001093","219011344069620",27.77,41.30,0,318.91,392.85,124.5,118.3,0.570,472218.6,472218.6,42341,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753335,717648.00
07/05/2016 17:15,2,4.670,ACTIVE,217.35,355.88,59.949,1467753303,"201051344000900","219011344069620",28.09,37.30,0,319.51,395.85,132.8,126.3,0.610,479871.0,479871.0,37271,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753336,717649.00
07/05/2016 17:15,2,4.543,ACTIVE,217.35,355.58,59.938,1467753303,"201051344000648","219011344069620",27.83,38.40,0,317.10,395.25,128.1,121.7,0.605,470665.6,470665.6,37569,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753337,717650.00
07/05/2016 17:15,2,4.641,ACTIVE,217.58,357.38,59.975,1467753303,"201051344000569","219011344069620",27.85,39.50,0,318.30,394.65,130.9,124.4,0.614,480718.4,480718.4,37194,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753338,717651.00
07/05/2016 17:15,2,4.717,ACTIVE,217.58,356.48,59.949,1467753303,"201051344000983","219011344069620",27.73,39.00,0,318.91,393.15,132.4,125.9,0.623,472431.3,472431.3,37687,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753340,717652.00
07/05/2016 17:15,2,4.656,ACTIVE,217.58,356.48,59.912,1467753303,"201051344001158","219011344069620",27.39,41.50,0,315.60,395.25,129.1,122.7,0.605,465917.4,465917.4,37953,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753340,717653.00
07/05/2016 17:15,2,4.582,ACTIVE,217.80,357.68,59.949,1467753303,"201051344000576","219011344069620",27.87,37.50,0,319.21,396.75,129.4,123.0,0.601,473178.2,473178.2,37353,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753341,717654.00
07/05/2016 17:15,2,4.166,ACTIVE,213.51,348.36,59.938,1467753303,"274151322000087","219011344069620",26.36,56.80,0,328.82,379.32,111.2,105.4,0.407,696312.4,696312.4,31124,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467753342,717655.00
07/05/2016 17:30,2,2.902,ACTIVE,216.00,349.56,59.954,1467754203,"201051344000645","219011344069620",27.75,37.50,0,320.71,396.45,81.6,76.8,0.376,472783.9,472783.9,37480,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754204,717656.00
07/05/2016 17:30,2,2.605,ACTIVE,212.83,347.16,59.965,1467754203,"274151322000085","219011344069620",26.28,47.00,0,330.03,378.12,69.3,65.0,0.482,724357.4,724357.4,30992,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754205,717657.00
07/05/2016 17:30,2,2.941,ACTIVE,215.54,350.47,59.970,1467754203,"201051344000633","219011344069620",27.61,41.00,0,320.41,397.05,82.3,77.5,0.393,463945.1,463945.1,37971,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754206,717658.00
07/05/2016 17:30,2,2.928,ACTIVE,215.77,350.17,59.975,1467754203,"201051344000469","219011344069620",27.91,36.30,0,318.00,397.35,82.8,78.0,0.393,465843.6,465843.6,37907,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754207,717659.00
07/05/2016 17:30,2,2.902,ACTIVE,214.41,348.06,59.986,1467754203,"201051344000646","219011344069620",27.43,42.30,0,316.50,391.94,80.7,76.0,0.371,467979.6,467979.6,42457,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754208,717660.00
07/05/2016 17:30,2,2.668,ACTIVE,212.61,354.37,59.970,1467754203,"274151322000052","219011344069620",27.37,49.30,0,327.92,378.72,73.9,69.4,0.521,740503.0,740503.0,31225,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754209,717661.00
07/05/2016 17:30,2,3.055,ACTIVE,215.09,349.26,59.954,1467754203,"201051344000585","219011344069620",27.35,42.80,0,318.91,391.64,84.7,79.8,0.384,475919.6,475919.6,42459,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754209,717662.00
07/05/2016 17:30,2,2.836,ACTIVE,214.41,347.16,60.007,1467754203,"201051344001230","219011344069620",27.81,40.60,0,319.51,389.84,79.8,75.1,0.371,471485.4,471485.4,42269,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754210,717663.00
07/05/2016 17:30,2,2.873,ACTIVE,215.32,360.69,59.981,1467754203,"201051344000582","219011344069620",27.19,40.80,0,317.10,392.85,79.1,74.4,0.667,464598.9,464598.9,42406,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754211,717664.00
07/05/2016 17:30,2,2.828,ACTIVE,214.19,359.48,59.991,1467754203,"201051344000955","219011344069620",27.59,43.20,0,318.61,390.14,78.9,74.3,0.672,477569.3,477569.3,42359,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754212,717665.00
07/05/2016 17:30,2,1.693,ACTIVE,212.61,410.58,59.965,1467754203,"274151322000094","219011344069620",38.17,48.00,0,370.90,441.54,65.0,60.8,0.464,602330.1,602330.1,32355,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754213,717666.00
07/05/2016 17:30,2,2.957,ACTIVE,215.77,349.26,59.970,1467754203,"201051344000579","219011344069620",27.67,43.00,0,323.41,397.66,82.9,78.1,0.389,479777.4,479777.4,17973,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754214,717667.00
07/05/2016 17:30,2,2.898,ACTIVE,214.41,346.26,59.959,1467754203,"201051344000890","219011344069620",27.39,42.80,0,318.91,391.34,80.4,75.7,0.367,474804.9,474804.9,42367,0,0,0,L,1122011218,0,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754215,717668.00
07/05/2016 17:30,2,2.838,ACTIVE,214.87,361.29,59.949,1467754203,"201051344000438","219011344069620",27.55,43.20,0,316.80,392.25,79.3,74.6,0.685,476568.2,476568.2,42373,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754216,717669.00
07/05/2016 17:30,2,2.836,ACTIVE,214.64,360.08,59.996,1467754203,"201051344000417","219011344069620",27.39,43.60,0,317.70,391.04,78.7,74.0,0.681,468581.0,468581.0,42526,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754217,717670.00
07/05/2016 17:30,2,2.674,ACTIVE,212.61,357.08,59.970,1467754203,"274151322000083","219011344069620",27.51,49.50,0,327.62,377.22,74.4,69.9,0.539,733832.0,733832.0,31305,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754218,717671.00
07/05/2016 17:30,2,2.818,ACTIVE,213.74,348.96,59.986,1467754203,"274151322000076","219011344069620",27.65,48.80,0,329.43,378.72,79.0,74.3,0.566,782067.5,782067.5,31311,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754219,717672.00
07/05/2016 17:30,2,2.930,ACTIVE,215.32,348.66,59.970,1467754203,"201051344000868","219011344069620",27.69,36.00,0,318.91,392.55,82.2,77.4,0.380,464790.3,464790.3,37626,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754220,717673.00
07/05/2016 17:30,2,2.795,ACTIVE,212.38,345.06,59.965,1467754203,"274151322000095","219011344069620",27.97,49.50,0,328.22,378.12,79.2,74.5,0.296,774084.3,774084.3,31222,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754220,717674.00
07/05/2016 17:30,2,2.953,ACTIVE,215.77,351.37,59.965,1467754203,"201051344000988","219011344069620",27.25,39.00,0,317.70,398.56,81.5,76.8,0.389,461547.0,461547.0,37916,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754221,717675.00
07/05/2016 17:30,2,2.957,ACTIVE,214.87,348.36,59.975,1467754203,"201051344001025","219011344069620",27.35,44.30,0,318.61,392.55,82.0,77.2,0.371,475327.8,475327.8,42417,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754222,717676.00
07/05/2016 17:30,2,2.912,ACTIVE,216.00,348.66,60.002,1467754203,"201051344000458","219011344069620",27.81,39.30,0,318.61,397.66,82.1,77.3,0.398,472377.4,472377.4,37838,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754223,717677.00
07/05/2016 17:30,2,2.932,ACTIVE,216.45,350.77,60.007,1467754203,"201051344000853","219011344069620",27.79,38.20,0,321.91,398.26,82.5,77.7,0.398,471365.3,471365.3,37447,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754224,717678.00
07/05/2016 17:30,2,2.861,ACTIVE,214.64,348.66,59.975,1467754203,"201051344000685","219011344069620",27.45,41.30,0,316.20,391.94,79.6,74.9,0.398,475923.8,475923.8,42291,0,0,0,L,1122011218,0,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754225,717679.00
07/05/2016 17:30,2,2.879,ACTIVE,214.87,348.66,59.981,1467754203,"201051344000917","219011344069620",27.65,41.00,0,317.40,391.94,80.6,75.9,0.376,472813.3,472813.3,42281,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754226,717680.00
07/05/2016 17:30,2,2.840,ACTIVE,214.64,348.36,59.965,1467754203,"201051344001145","219011344069620",28.03,40.20,0,318.30,391.64,80.6,75.9,0.371,477972.9,477972.9,42135,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754227,717681.00
07/05/2016 17:30,2,2.924,ACTIVE,215.09,349.26,59.975,1467754203,"201051344000651","219011344069620",26.94,42.00,0,318.91,394.65,79.8,75.1,0.371,470655.8,470655.8,42477,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754228,717682.00
07/05/2016 17:30,2,2.578,ACTIVE,212.38,356.78,59.981,1467754203,"274151322000088","219011344069620",26.36,46.40,0,327.92,379.02,68.9,64.5,0.473,708266.4,708266.4,30957,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754229,717683.00
07/05/2016 17:30,2,1.764,ACTIVE,213.51,416.59,59.975,1467754203,"274151322000068","219011344069620",37.51,48.30,0,371.81,439.74,67.0,62.7,0.460,602316.4,602316.4,32565,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754230,717684.00
07/05/2016 17:30,2,2.889,ACTIVE,214.64,347.16,59.959,1467754203,"201051344001135","219011344069620",27.79,43.00,0,318.61,391.34,81.3,76.6,0.376,466647.2,466647.2,42407,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754231,717685.00
07/05/2016 17:30,2,2.941,ACTIVE,214.87,348.36,59.986,1467754203,"201051344000594","219011344069620",27.85,44.00,0,318.30,392.55,83.0,78.2,0.393,476465.5,476465.5,37882,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754231,717686.00
07/05/2016 17:30,2,2.908,ACTIVE,215.09,349.26,59.944,1467754203,"201051344001203","219011344069620",27.87,42.30,0,318.91,394.65,82.1,77.3,0.384,474162.8,474162.8,42453,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754232,717687.00
07/05/2016 17:30,2,2.646,ACTIVE,212.38,350.17,59.954,1467754203,"274151322000054","219011344069620",26.40,47.00,0,326.42,379.32,70.8,66.4,0.499,723230.8,723230.8,30986,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754233,717688.00
07/05/2016 17:30,2,2.977,ACTIVE,215.54,348.06,59.959,1467754203,"201051344000867","219011344069620",27.81,39.30,0,318.61,391.64,83.9,79.0,0.384,463870.6,463870.6,37890,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754234,717689.00
07/05/2016 17:30,2,2.959,ACTIVE,216.00,349.86,59.975,1467754203,"201051344000900","219011344069620",28.27,36.30,0,319.51,397.05,84.8,79.9,0.389,479893.9,479893.9,37272,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754236,717690.00
07/05/2016 17:30,2,2.867,ACTIVE,216.00,349.86,59.981,1467754203,"201051344000648","219011344069620",28.19,38.20,0,318.91,397.96,82.0,77.2,0.384,470687.7,470687.7,37570,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754237,717691.00
07/05/2016 17:30,2,2.961,ACTIVE,216.00,349.86,59.970,1467754203,"201051344000569","219011344069620",27.87,38.20,0,319.51,396.75,83.7,78.8,0.398,480741.0,480741.0,37195,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754238,717692.00
07/05/2016 17:30,2,2.961,ACTIVE,216.00,348.66,59.975,1467754203,"201051344001158","219011344069620",27.29,40.60,0,317.40,397.66,82.0,77.2,0.384,465939.7,465939.7,37954,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754240,717693.00
07/05/2016 17:30,2,2.863,ACTIVE,216.22,350.77,59.970,1467754203,"201051344000576","219011344069620",27.99,36.30,0,320.41,397.66,81.2,76.4,0.384,473200.4,473200.4,37354,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754241,717694.00
07/05/2016 17:30,2,2.602,ACTIVE,212.83,356.48,59.981,1467754203,"274151322000087","219011344069620",26.48,54.30,0,329.13,378.42,69.8,65.4,0.460,696331.4,696331.4,31125,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754242,717695.00
07/05/2016 17:30,2,2.787,ACTIVE,215.32,361.29,59.949,1467754203,"201051344001093","219011344069620",27.53,39.80,0,316.50,394.65,77.8,73.1,0.645,472240.3,472240.3,42342,0,0,0,L,1122011218,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754243,717696.00
07/05/2016 17:30,2,2.893,ACTIVE,216.00,349.56,59.975,1467754203,"201051344000983","219011344069620",28.29,38.60,0,318.00,396.45,82.9,78.1,0.393,472454.3,472454.3,37688,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467754244,717697.00
07/05/2016 17:45,2,3.344,ACTIVE,216.67,351.37,59.975,1467755103,"201051344000645","219011344069620",27.77,38.20,0,318.61,398.26,94.0,88.8,0.433,472803.5,472803.5,37481,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755104,717698.00
07/05/2016 17:45,2,2.982,ACTIVE,212.61,341.15,59.970,1467755103,"274151322000085","219011344069620",26.78,46.20,0,333.63,378.12,80.9,76.1,0.309,724374.2,724374.2,30993,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755105,717699.00
07/05/2016 17:45,2,3.406,ACTIVE,216.00,352.87,59.986,1467755103,"201051344000633","219011344069620",27.65,41.00,0,317.40,396.45,95.3,90.0,0.451,463964.8,463964.8,37972,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755106,717700.00
07/05/2016 17:45,2,3.395,ACTIVE,216.67,351.97,59.975,1467755103,"201051344000469","219011344069620",27.95,36.50,0,315.90,397.35,96.1,90.8,0.460,465863.5,465863.5,37908,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755107,717701.00
07/05/2016 17:45,2,3.350,ACTIVE,214.87,349.26,59.954,1467755103,"201051344000646","219011344069620",27.79,43.00,0,315.90,391.94,94.2,89.0,0.460,467998.9,467998.9,42458,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755109,717702.00
07/05/2016 17:45,2,3.092,ACTIVE,212.38,344.15,59.954,1467755103,"274151322000052","219011344069620",27.61,48.50,0,328.22,379.02,86.4,81.5,0.336,740520.8,740520.8,31226,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755109,717703.00
07/05/2016 17:45,2,3.523,ACTIVE,215.77,351.97,59.975,1467755103,"201051344000585","219011344069620",27.83,42.50,0,319.81,391.64,99.2,93.9,0.464,475940.0,475940.0,42460,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755110,717704.00
07/05/2016 17:45,2,3.301,ACTIVE,214.64,347.16,59.970,1467755103,"201051344001230","219011344069620",28.13,40.80,0,317.10,390.14,94.0,88.8,0.438,471504.6,471504.6,42270,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755111,717705.00
07/05/2016 17:45,2,3.332,ACTIVE,216.00,351.37,59.928,1467755103,"201051344000582","219011344069620",27.87,40.60,0,314.70,393.15,94.1,88.9,0.433,464618.0,464618.0,42407,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755112,717706.00
07/05/2016 17:45,2,3.340,ACTIVE,215.09,349.56,59.965,1467755103,"201051344000955","219011344069620",27.67,43.00,0,318.91,390.44,93.6,88.4,0.446,477588.4,477588.4,42360,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755113,717707.00
07/05/2016 17:45,2,2.006,ACTIVE,212.83,411.18,59.970,1467755103,"274151322000094","219011344069620",38.09,46.60,0,381.42,442.74,77.6,73.0,0.557,602345.9,602345.9,32356,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755114,717708.00
07/05/2016 17:45,2,3.502,ACTIVE,216.67,352.27,59.975,1467755103,"201051344000579","219011344069620",27.69,43.00,0,319.51,397.96,98.1,92.8,0.464,479797.4,479797.4,17974,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755115,717709.00
07/05/2016 17:45,2,3.410,ACTIVE,215.09,350.17,59.970,1467755103,"201051344000890","219011344069620",27.75,43.60,0,317.70,391.64,95.8,90.6,0.438,474824.4,474824.4,42368,0,0,0,L,1122011218,0,123.81,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755116,717710.00
07/05/2016 17:45,2,3.352,ACTIVE,215.54,351.37,59.938,1467755103,"201051344000438","219011344069620",27.87,43.00,0,316.80,392.85,94.6,89.4,0.455,476587.4,476587.4,42374,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755117,717711.00
07/05/2016 17:45,2,3.361,ACTIVE,215.09,349.26,59.959,1467755103,"201051344000417","219011344069620",27.63,43.60,0,318.00,391.34,94.0,88.9,0.451,468600.0,468600.0,42527,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755118,717712.00
07/05/2016 17:45,2,3.154,ACTIVE,212.38,341.15,59.970,1467755103,"274151322000083","219011344069620",27.81,49.50,0,327.92,381.42,88.8,83.8,0.349,733850.0,733850.0,31306,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755119,717713.00
07/05/2016 17:45,2,3.328,ACTIVE,213.06,342.65,59.970,1467755103,"274151322000076","219011344069620",27.95,48.80,0,329.43,378.72,94.3,89.1,0.380,782086.7,782086.7,31312,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755120,717714.00
07/05/2016 17:45,2,3.510,ACTIVE,216.00,351.07,59.975,1467755103,"201051344000868","219011344069620",27.61,37.00,0,318.61,393.15,98.2,92.8,0.451,464810.3,464810.3,37627,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755121,717715.00
07/05/2016 17:45,2,3.369,ACTIVE,212.38,352.87,59.970,1467755103,"274151322000095","219011344069620",27.97,49.80,0,328.52,379.02,95.4,90.2,0.362,774103.6,774103.6,31223,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755122,717716.00
07/05/2016 17:45,2,3.500,ACTIVE,216.67,354.07,59.981,1467755103,"201051344000988","219011344069620",27.59,39.30,0,317.40,399.46,97.8,92.5,0.473,461566.8,461566.8,37917,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755122,717717.00
07/05/2016 17:45,2,3.494,ACTIVE,215.54,350.17,59.965,1467755103,"201051344001025","219011344069620",27.85,42.50,0,318.00,393.15,98.6,93.2,0.446,475347.7,475347.7,42418,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755123,717718.00
07/05/2016 17:45,2,3.486,ACTIVE,216.67,351.97,59.981,1467755103,"201051344000458","219011344069620",27.77,39.30,0,317.40,399.16,98.1,92.8,0.477,472397.3,472397.3,37839,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755124,717719.00
07/05/2016 17:45,2,3.473,ACTIVE,217.35,353.17,59.965,1467755103,"201051344000853","219011344069620",27.95,38.40,0,321.31,398.56,98.4,93.1,0.468,471385.3,471385.3,37448,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755125,717720.00
07/05/2016 17:45,2,3.396,ACTIVE,215.09,351.37,59.970,1467755103,"201051344000685","219011344069620",27.77,41.00,0,315.90,391.94,95.6,90.3,0.468,475943.1,475943.1,42292,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755126,717721.00
07/05/2016 17:45,2,3.422,ACTIVE,215.54,350.47,59.986,1467755103,"201051344000917","219011344069620",27.83,41.00,0,318.91,392.25,96.5,91.2,0.455,472832.8,472832.8,42282,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755127,717722.00
07/05/2016 17:45,2,3.455,ACTIVE,215.32,350.17,59.975,1467755103,"201051344001145","219011344069620",27.59,40.40,0,317.40,391.94,96.5,91.3,0.446,477992.6,477992.6,42136,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755128,717723.00
07/05/2016 17:45,2,3.395,ACTIVE,216.00,351.07,59.959,1467755103,"201051344000651","219011344069620",27.77,41.30,0,316.50,395.85,95.5,90.3,0.442,470675.2,470675.2,42478,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755129,717724.00
07/05/2016 17:45,2,3.004,ACTIVE,212.38,344.15,59.975,1467755103,"274151322000088","219011344069620",26.82,45.00,0,332.13,379.02,81.5,76.7,0.309,708283.0,708283.0,30958,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755130,717725.00
07/05/2016 17:45,2,1.996,ACTIVE,213.29,411.78,59.959,1467755103,"274151322000068","219011344069620",38.17,47.30,0,372.41,442.74,78.1,73.5,0.548,602332.4,602332.4,32566,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755131,717726.00
07/05/2016 17:45,2,3.420,ACTIVE,215.32,350.17,59.970,1467755103,"201051344001135","219011344069620",27.41,42.50,0,316.80,391.64,94.9,89.7,0.446,466666.8,466666.8,42408,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755132,717727.00
07/05/2016 17:45,2,3.434,ACTIVE,215.54,351.07,59.975,1467755103,"201051344000594","219011344069620",27.73,43.80,0,317.70,392.85,96.4,91.2,0.455,476485.4,476485.4,37883,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755133,717728.00
07/05/2016 17:45,2,3.352,ACTIVE,215.54,350.17,59.965,1467755103,"201051344001203","219011344069620",28.03,41.80,0,317.70,394.65,95.2,89.9,0.446,474182.5,474182.5,42454,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755134,717729.00
07/05/2016 17:45,2,3.025,ACTIVE,212.61,351.97,59.970,1467755103,"274151322000054","219011344069620",26.82,46.80,0,327.92,380.82,82.2,77.4,0.314,723247.8,723247.8,30987,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755134,717730.00
07/05/2016 17:45,2,3.375,ACTIVE,216.22,350.77,59.965,1467755103,"201051344000867","219011344069620",28.13,39.50,0,318.61,391.64,96.2,91.0,0.442,463890.6,463890.6,37891,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755135,717731.00
