ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 17:45,2,3.268,ACTIVE,215.77,350.47,59.970,1467755103,"201051344001093","219011344069620",27.77,39.80,0,317.10,392.55,91.9,86.8,0.424,472259.2,472259.2,42343,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755136,717732.00
07/05/2016 17:45,2,3.412,ACTIVE,216.45,351.97,59.975,1467755103,"201051344000900","219011344069620",28.17,36.50,0,318.00,397.66,97.3,92.0,0.455,479914.1,479914.1,37273,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755137,717733.00
07/05/2016 17:45,2,3.365,ACTIVE,216.45,352.27,59.981,1467755103,"201051344000648","219011344069620",27.71,38.20,0,317.40,396.45,94.4,89.2,0.446,470707.3,470707.3,37571,0,0,0,L,1122011218,0,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755138,717734.00
07/05/2016 17:45,2,3.414,ACTIVE,216.45,352.87,59.975,1467755103,"201051344000569","219011344069620",27.91,39.00,0,319.21,395.55,96.5,91.2,0.455,480761.0,480761.0,37196,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755139,717735.00
07/05/2016 17:45,2,3.459,ACTIVE,216.67,352.57,59.954,1467755103,"201051344000983","219011344069620",28.01,39.00,0,318.91,396.15,98.1,92.8,0.468,472474.5,472474.5,37689,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755140,717736.00
07/05/2016 17:45,2,3.455,ACTIVE,216.67,351.67,59.949,1467755103,"201051344001158","219011344069620",27.39,40.80,0,318.61,397.05,95.8,90.5,0.451,465959.4,465959.4,37955,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755141,717737.00
07/05/2016 17:45,2,3.350,ACTIVE,216.67,352.57,59.970,1467755103,"201051344000576","219011344069620",28.01,37.00,0,319.51,398.26,95.0,89.8,0.438,473220.1,473220.1,37355,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755142,717738.00
07/05/2016 17:45,2,3.025,ACTIVE,212.61,347.16,59.965,1467755103,"274151322000087","219011344069620",27.00,53.30,0,329.73,379.62,82.7,77.9,0.296,696348.4,696348.4,31126,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467755143,717739.00
07/05/2016 18:00,2,2.133,ACTIVE,215.77,357.08,60.007,1467756003,"201051344000645","219011344069620",27.37,37.00,0,319.21,394.05,59.1,55.2,0.482,472818.7,472818.7,37482,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756004,717740.00
07/05/2016 18:00,2,1.898,ACTIVE,213.06,344.45,60.018,1467756003,"274151322000085","219011344069620",26.84,44.50,0,329.13,378.12,51.6,47.9,0.354,724387.3,724387.3,30994,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756005,717741.00
07/05/2016 18:00,2,2.104,ACTIVE,215.54,357.68,60.012,1467756003,"201051344000633","219011344069620",27.95,39.30,0,320.71,394.65,59.6,55.6,0.504,463980.0,463980.0,37973,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756006,717742.00
07/05/2016 18:00,2,2.107,ACTIVE,215.54,357.68,60.034,1467756003,"201051344000469","219011344069620",27.85,35.80,0,318.61,394.35,59.5,55.5,0.517,465878.8,465878.8,37909,0,0,0,L,1122011218,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756007,717743.00
07/05/2016 18:00,2,2.092,ACTIVE,213.96,354.67,60.012,1467756003,"201051344000646","219011344069620",27.63,40.80,0,315.90,389.54,58.5,54.6,0.499,468014.0,468014.0,42459,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756008,717744.00
07/05/2016 18:00,2,1.934,ACTIVE,212.83,355.88,60.034,1467756003,"274151322000052","219011344069620",27.55,46.40,0,328.82,376.31,54.0,50.2,0.384,740534.7,740534.7,31227,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756009,717745.00
07/05/2016 18:00,2,2.139,ACTIVE,214.87,356.48,60.018,1467756003,"201051344000585","219011344069620",28.07,40.40,0,318.61,389.24,60.8,56.8,0.504,475955.8,475955.8,42461,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756010,717746.00
07/05/2016 18:00,2,1.996,ACTIVE,214.19,353.17,60.012,1467756003,"201051344001230","219011344069620",28.13,39.00,0,318.91,387.74,56.9,53.0,0.473,471519.5,471519.5,42271,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756011,717747.00
07/05/2016 18:00,2,2.023,ACTIVE,214.87,356.18,60.012,1467756003,"201051344000582","219011344069620",27.55,38.60,0,317.40,391.04,56.4,52.5,0.464,464632.8,464632.8,42408,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756012,717748.00
07/05/2016 18:00,2,2.033,ACTIVE,213.96,354.07,60.018,1467756003,"201051344000955","219011344069620",27.73,40.80,0,319.21,388.34,57.0,53.1,0.486,477603.3,477603.3,42361,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756012,717749.00
07/05/2016 18:00,2,1.256,ACTIVE,213.06,410.28,60.018,1467756003,"274151322000094","219011344069620",37.45,45.80,0,333.93,439.43,47.0,43.5,0.323,602358.2,602358.2,32357,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756013,717750.00
07/05/2016 18:00,2,2.088,ACTIVE,215.32,355.88,60.012,1467756003,"201051344000579","219011344069620",27.85,40.80,0,322.51,394.35,58.9,54.9,0.491,479812.9,479812.9,17975,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756014,717751.00
07/05/2016 18:00,2,2.045,ACTIVE,214.19,354.37,60.034,1467756003,"201051344000890","219011344069620",27.55,41.30,0,319.21,389.54,57.1,53.2,0.468,474839.4,474839.4,42369,0,0,0,L,1122011218,0,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756015,717752.00
07/05/2016 18:00,2,2.006,ACTIVE,214.64,356.18,60.023,1467756003,"201051344000438","219011344069620",27.61,40.60,0,318.00,390.74,56.1,52.3,0.482,476602.1,476602.1,42375,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756016,717753.00
07/05/2016 18:00,2,2.004,ACTIVE,214.41,354.97,60.012,1467756003,"201051344000417","219011344069620",27.49,41.30,0,317.70,389.24,55.8,51.9,0.473,468614.7,468614.7,42528,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756017,717754.00
07/05/2016 18:00,2,1.885,ACTIVE,212.38,348.96,60.018,1467756003,"274151322000083","219011344069620",27.45,46.40,0,328.22,375.71,52.4,48.6,0.371,733863.8,733863.8,31307,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756018,717755.00
07/05/2016 18:00,2,1.994,ACTIVE,213.06,345.36,60.002,1467756003,"274151322000076","219011344069620",27.83,45.80,0,328.52,377.22,56.2,52.3,0.407,782101.5,782101.5,31313,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756019,717756.00
07/05/2016 18:00,2,2.074,ACTIVE,214.87,355.58,60.012,1467756003,"201051344000868","219011344069620",27.47,35.80,0,318.00,390.14,57.7,53.8,0.468,464825.5,464825.5,37628,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756020,717757.00
07/05/2016 18:00,2,1.984,ACTIVE,212.83,344.45,60.012,1467756003,"274151322000095","219011344069620",27.69,46.00,0,327.32,376.01,55.6,51.8,0.380,774118.4,774118.4,31224,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756021,717758.00
07/05/2016 18:00,2,2.039,ACTIVE,215.54,358.28,60.023,1467756003,"201051344000988","219011344069620",27.55,38.00,0,318.30,396.15,56.9,53.0,0.477,461581.9,461581.9,37918,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756021,717759.00
07/05/2016 18:00,2,2.033,ACTIVE,214.41,354.37,60.049,1467756003,"201051344001025","219011344069620",27.97,39.80,0,318.30,389.84,57.6,53.7,0.464,475362.9,475362.9,42419,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756022,717760.00
07/05/2016 18:00,2,2.025,ACTIVE,215.54,355.88,59.975,1467756003,"201051344000458","219011344069620",27.77,38.20,0,319.81,393.75,57.0,53.1,0.486,472412.4,472412.4,37840,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756023,717761.00
07/05/2016 18:00,2,2.059,ACTIVE,216.00,357.98,60.007,1467756003,"201051344000853","219011344069620",27.43,37.50,0,323.41,396.15,57.2,53.3,0.486,471400.4,471400.4,37449,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756024,717762.00
07/05/2016 18:00,2,1.957,ACTIVE,214.41,354.97,60.028,1467756003,"201051344000685","219011344069620",27.93,39.50,0,316.50,390.14,55.3,51.5,0.495,475957.8,475957.8,42293,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756025,717763.00
07/05/2016 18:00,2,1.998,ACTIVE,214.64,354.97,60.023,1467756003,"201051344000917","219011344069620",27.73,38.80,0,318.61,390.44,56.1,52.2,0.473,472847.7,472847.7,42283,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756026,717764.00
07/05/2016 18:00,2,1.996,ACTIVE,214.41,355.28,60.002,1467756003,"201051344001145","219011344069620",27.87,38.40,0,319.51,389.54,56.4,52.5,0.464,478007.4,478007.4,42137,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756027,717765.00
07/05/2016 18:00,2,2.004,ACTIVE,214.87,355.88,60.028,1467756003,"201051344000651","219011344069620",27.59,39.30,0,318.61,391.34,56.0,52.1,0.460,470690.0,470690.0,42479,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756028,717766.00
07/05/2016 18:00,2,1.803,ACTIVE,212.38,346.56,60.002,1467756003,"274151322000088","219011344069620",26.84,43.60,0,329.43,376.31,49.0,45.4,0.331,708295.8,708295.8,30959,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756029,717767.00
07/05/2016 18:00,2,1.223,ACTIVE,213.29,412.98,60.044,1467756003,"274151322000068","219011344069620",38.03,46.00,0,334.54,440.34,46.9,43.3,0.314,602344.6,602344.6,32567,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756030,717768.00
07/05/2016 18:00,2,2.031,ACTIVE,214.19,354.07,60.012,1467756003,"201051344001135","219011344069620",27.91,40.00,0,318.00,389.24,57.4,53.5,0.468,466681.8,466681.8,42409,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756030,717769.00
07/05/2016 18:00,2,2.045,ACTIVE,214.64,355.88,60.007,1467756003,"201051344000594","219011344069620",27.87,41.30,0,316.50,389.84,57.6,53.7,0.477,476500.5,476500.5,37884,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756031,717770.00
07/05/2016 18:00,2,2.037,ACTIVE,214.64,354.37,60.012,1467756003,"201051344001203","219011344069620",27.79,39.30,0,317.70,390.74,57.5,53.5,0.486,474197.5,474197.5,42455,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756033,717771.00
07/05/2016 18:00,2,1.846,ACTIVE,212.83,343.55,60.007,1467756003,"274151322000054","219011344069620",26.86,45.00,0,327.92,377.22,50.2,46.5,0.340,723260.8,723260.8,30988,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756034,717772.00
07/05/2016 18:00,2,2.068,ACTIVE,215.54,355.88,60.018,1467756003,"201051344000867","219011344069620",27.71,38.20,0,319.21,389.84,58.0,54.1,0.468,463905.8,463905.8,37892,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756035,717773.00
07/05/2016 18:00,2,1.975,ACTIVE,214.64,354.67,60.018,1467756003,"201051344001093","219011344069620",27.75,37.80,0,317.40,391.64,55.5,51.7,0.455,472273.6,472273.6,42344,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756036,717774.00
07/05/2016 18:00,2,2.045,ACTIVE,215.54,356.48,60.018,1467756003,"201051344000900","219011344069620",27.99,36.00,0,319.21,394.35,58.0,54.0,0.473,479929.2,479929.2,37274,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756037,717775.00
07/05/2016 18:00,2,2.012,ACTIVE,215.54,356.18,60.023,1467756003,"201051344000648","219011344069620",27.77,36.50,0,316.80,393.75,56.6,52.7,0.473,470722.0,470722.0,37572,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756038,717776.00
07/05/2016 18:00,2,2.051,ACTIVE,215.54,356.78,60.018,1467756003,"201051344000569","219011344069620",27.61,37.80,0,320.11,392.85,57.4,53.4,0.486,480776.0,480776.0,37197,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756039,717777.00
07/05/2016 18:00,2,2.039,ACTIVE,215.77,356.48,60.039,1467756003,"201051344000983","219011344069620",28.43,38.00,0,318.91,393.45,58.8,54.8,0.491,472489.8,472489.8,37690,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756040,717778.00
07/05/2016 18:00,2,2.080,ACTIVE,215.77,356.78,60.039,1467756003,"201051344001158","219011344069620",27.19,39.00,0,317.40,393.45,57.3,53.3,0.486,465974.3,465974.3,37956,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756041,717779.00
07/05/2016 18:00,2,1.973,ACTIVE,216.00,357.38,60.012,1467756003,"201051344000576","219011344069620",28.17,35.80,0,318.61,395.25,56.3,52.4,0.455,473234.7,473234.7,37356,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756042,717780.00
07/05/2016 18:00,2,1.844,ACTIVE,212.83,353.77,60.012,1467756003,"274151322000087","219011344069620",26.68,50.40,0,330.33,378.42,49.8,46.1,0.323,696361.2,696361.2,31127,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756042,717781.00
07/05/2016 18:15,2,1.619,ACTIVE,214.87,350.47,60.002,1467756903,"201051344000645","219011344069620",27.23,36.50,0,337.24,387.44,44.6,41.2,0.367,472832.1,472832.1,37483,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756904,717782.00
07/05/2016 18:15,2,1.449,ACTIVE,212.61,341.75,59.917,1467756903,"274151322000085","219011344069620",26.54,43.20,0,334.24,367.00,39.0,35.7,0.265,724398.9,724398.9,30995,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756905,717783.00
07/05/2016 18:15,2,1.611,ACTIVE,214.64,352.57,59.949,1467756903,"201051344000633","219011344069620",27.81,38.20,0,336.34,387.74,45.4,41.8,0.384,463993.6,463993.6,37974,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756905,717784.00
07/05/2016 18:15,2,1.631,ACTIVE,214.64,351.97,59.949,1467756903,"201051344000469","219011344069620",27.45,35.80,0,336.34,387.74,45.4,41.8,0.380,465892.4,465892.4,37910,0,0,0,L,1122011218,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756907,717785.00
07/05/2016 18:15,2,1.611,ACTIVE,213.74,350.47,59.907,1467756903,"201051344000646","219011344069620",27.49,39.80,0,333.63,382.93,44.9,41.4,0.376,468027.4,468027.4,42460,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756907,717786.00
07/05/2016 18:15,2,1.488,ACTIVE,212.38,347.46,59.944,1467756903,"274151322000052","219011344069620",27.47,44.50,0,333.63,368.80,41.5,38.1,0.287,740547.0,740547.0,31228,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756908,717787.00
07/05/2016 18:15,2,1.701,ACTIVE,214.64,351.97,59.944,1467756903,"201051344000585","219011344069620",27.39,39.30,0,335.44,387.44,47.2,43.6,0.380,475969.9,475969.9,42462,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756909,717788.00
07/05/2016 18:15,2,1.582,ACTIVE,213.96,348.96,59.938,1467756903,"201051344001230","219011344069620",27.49,38.20,0,333.33,380.82,44.1,40.7,0.362,471532.7,471532.7,42272,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756910,717789.00
07/05/2016 18:15,2,1.576,ACTIVE,214.87,351.67,59.949,1467756903,"201051344000582","219011344069620",27.43,37.80,0,336.34,386.83,43.8,40.4,0.362,464645.9,464645.9,42409,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756911,717790.00
07/05/2016 18:15,2,1.623,ACTIVE,213.74,349.56,59.928,1467756903,"201051344000955","219011344069620",27.10,39.50,0,334.24,381.42,44.6,41.1,0.376,477616.6,477616.6,42362,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756912,717791.00
07/05/2016 18:15,2,0.980,ACTIVE,212.61,401.56,59.938,1467756903,"274151322000094","219011344069620",36.94,44.50,0,372.71,427.71,36.8,33.6,0.256,602369.1,602369.1,32358,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756913,717792.00
07/05/2016 18:15,2,1.654,ACTIVE,214.64,351.07,59.901,1467756903,"201051344000579","219011344069620",27.81,39.30,0,337.54,388.64,46.6,43.1,0.384,479826.8,479826.8,17976,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756914,717793.00
07/05/2016 18:15,2,1.615,ACTIVE,214.19,349.56,59.938,1467756903,"201051344000890","219011344069620",27.43,40.00,0,333.63,382.63,44.9,41.4,0.367,474852.8,474852.8,42370,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756915,717794.00
07/05/2016 18:15,2,1.578,ACTIVE,214.41,350.77,59.981,1467756903,"201051344000438","219011344069620",27.63,39.50,0,335.74,384.13,44.2,40.7,0.376,476615.4,476615.4,42376,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756916,717795.00
07/05/2016 18:15,2,1.605,ACTIVE,214.19,350.47,59.944,1467756903,"201051344000417","219011344069620",27.15,40.20,0,335.14,382.03,44.2,40.7,0.376,468627.8,468627.8,42529,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756916,717796.00
07/05/2016 18:15,2,1.477,ACTIVE,211.93,350.17,59.944,1467756903,"274151322000083","219011344069620",27.49,44.50,0,333.33,368.50,41.1,37.7,0.287,733876.1,733876.1,31308,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756917,717797.00
07/05/2016 18:15,2,1.574,ACTIVE,212.38,345.06,59.933,1467756903,"274151322000076","219011344069620",27.77,43.80,0,334.54,370.90,44.3,40.8,0.323,782114.7,782114.7,31314,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756918,717798.00
07/05/2016 18:15,2,1.648,ACTIVE,214.41,350.47,59.965,1467756903,"201051344000868","219011344069620",27.33,36.00,0,336.04,384.13,45.7,42.2,0.371,464839.1,464839.1,37629,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756919,717799.00
07/05/2016 18:15,2,1.557,ACTIVE,212.16,349.86,59.944,1467756903,"274151322000095","219011344069620",27.73,44.30,0,333.03,370.30,43.7,40.2,0.292,774131.5,774131.5,31225,0,0,0,L,1151911521,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756920,717800.00
07/05/2016 18:15,2,1.637,ACTIVE,214.64,352.87,59.991,1467756903,"201051344000988","219011344069620",27.04,37.50,0,335.44,390.14,44.9,41.4,0.380,461595.3,461595.3,37919,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756921,717801.00
07/05/2016 18:15,2,1.637,ACTIVE,214.19,350.17,59.944,1467756903,"201051344001025","219011344069620",27.27,38.60,0,335.74,384.73,45.3,41.8,0.367,475376.6,475376.6,42420,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756922,717802.00
07/05/2016 18:15,2,1.625,ACTIVE,214.64,349.86,59.981,1467756903,"201051344000458","219011344069620",27.31,37.50,0,336.94,387.44,45.0,41.5,0.389,472425.9,472425.9,37841,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756923,717803.00
07/05/2016 18:15,2,1.631,ACTIVE,215.09,352.57,59.949,1467756903,"201051344000853","219011344069620",27.31,37.30,0,336.94,388.94,45.1,41.6,0.376,471414.0,471414.0,37450,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756924,717804.00
07/05/2016 18:15,2,1.549,ACTIVE,214.41,351.67,59.949,1467756903,"201051344000685","219011344069620",27.67,38.40,0,334.54,383.23,43.4,40.0,0.380,475970.9,475970.9,42294,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756925,717805.00
07/05/2016 18:15,2,1.564,ACTIVE,214.41,350.77,59.938,1467756903,"201051344000917","219011344069620",27.83,38.20,0,335.44,382.93,44.1,40.7,0.362,472861.0,472861.0,42284,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756925,717806.00
07/05/2016 18:15,2,1.572,ACTIVE,214.41,350.47,59.938,1467756903,"201051344001145","219011344069620",27.91,37.50,0,336.34,383.23,44.5,41.0,0.362,478020.8,478020.8,42138,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756926,717807.00
07/05/2016 18:15,2,1.549,ACTIVE,214.87,350.77,59.938,1467756903,"201051344000651","219011344069620",27.91,38.00,0,336.34,387.14,43.8,40.4,0.358,470703.2,470703.2,42480,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756927,717808.00
07/05/2016 18:15,2,1.420,ACTIVE,211.93,343.25,59.938,1467756903,"274151322000088","219011344069620",26.62,42.30,0,333.33,367.00,38.3,35.1,0.261,708307.3,708307.3,30960,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756928,717809.00
07/05/2016 18:15,2,0.992,ACTIVE,213.06,404.27,59.938,1467756903,"274151322000068","219011344069620",37.09,44.50,0,374.51,434.33,37.5,34.3,0.252,602355.7,602355.7,32568,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756929,717810.00
07/05/2016 18:15,2,1.623,ACTIVE,213.96,350.47,59.944,1467756903,"201051344001135","219011344069620",27.59,38.80,0,334.54,382.93,45.4,41.9,0.367,466695.4,466695.4,42410,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756930,717811.00
07/05/2016 18:15,2,1.613,ACTIVE,214.19,351.07,59.944,1467756903,"201051344000594","219011344069620",27.79,39.80,0,334.24,384.43,45.4,41.9,0.371,476514.2,476514.2,37885,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756931,717812.00
07/05/2016 18:15,2,1.611,ACTIVE,214.64,350.77,59.944,1467756903,"201051344001203","219011344069620",27.53,38.00,0,335.44,385.93,45.0,41.5,0.371,474211.0,474211.0,42456,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756932,717813.00
07/05/2016 18:15,2,1.461,ACTIVE,212.16,342.05,59.949,1467756903,"274151322000054","219011344069620",26.38,43.80,0,333.63,367.90,39.1,35.8,0.270,723272.5,723272.5,30989,0,0,0,L,1151911521,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756933,717814.00
07/05/2016 18:15,2,1.609,ACTIVE,214.64,349.56,59.944,1467756903,"201051344000867","219011344069620",27.91,37.50,0,336.34,383.53,45.5,42.0,0.371,463919.5,463919.5,37893,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756934,717815.00
07/05/2016 18:15,2,1.535,ACTIVE,214.64,351.07,59.938,1467756903,"201051344001093","219011344069620",27.77,36.50,0,336.04,385.63,43.2,39.8,0.345,472286.6,472286.6,42345,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756935,717816.00
07/05/2016 18:15,2,1.607,ACTIVE,214.41,351.37,59.954,1467756903,"201051344000900","219011344069620",27.73,36.00,0,336.94,387.74,45.2,41.7,0.376,479942.9,479942.9,37275,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756936,717817.00
07/05/2016 18:15,2,1.572,ACTIVE,214.87,351.07,59.981,1467756903,"201051344000648","219011344069620",27.71,35.60,0,336.94,388.34,44.1,40.7,0.367,470735.3,470735.3,37573,0,0,0,L,1122011218,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756937,717818.00
07/05/2016 18:15,2,1.627,ACTIVE,214.41,351.07,59.991,1467756903,"201051344000569","219011344069620",27.06,37.50,0,336.94,387.44,44.6,41.2,0.371,480789.5,480789.5,37198,0,0,0,L,1122011218,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756938,717819.00
07/05/2016 18:15,2,1.646,ACTIVE,214.64,351.07,59.975,1467756903,"201051344000983","219011344069620",27.65,37.50,0,336.94,388.04,46.1,42.6,0.380,472503.7,472503.7,37691,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756939,717820.00
07/05/2016 18:15,2,1.615,ACTIVE,214.41,350.77,59.949,1467756903,"201051344001158","219011344069620",27.27,38.20,0,336.64,386.83,44.6,41.2,0.376,465987.7,465987.7,37957,0,0,0,L,1122011218,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756939,717821.00
07/05/2016 18:15,2,1.545,ACTIVE,214.87,352.27,59.949,1467756903,"201051344000576","219011344069620",27.91,35.60,0,337.84,389.54,43.7,40.2,0.362,473247.9,473247.9,37357,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756940,717822.00
07/05/2016 18:15,2,1.436,ACTIVE,212.38,348.96,59.933,1467756903,"274151322000087","219011344069620",26.54,49.00,0,334.24,366.70,38.6,35.3,0.247,696372.8,696372.8,31128,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467756941,717823.00
07/05/2016 18:30,2,1.543,ACTIVE,215.77,351.97,59.959,1467757803,"201051344000645","219011344069620",28.33,34.80,0,335.74,371.81,44.3,40.8,0.362,472842.1,472842.1,37484,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757804,717824.00
07/05/2016 18:30,2,1.398,ACTIVE,213.74,344.15,59.938,1467757803,"274151322000085","219011344069620",27.43,40.60,0,334.24,358.88,38.9,35.6,0.256,724407.6,724407.6,30996,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757805,717825.00
07/05/2016 18:30,2,1.574,ACTIVE,215.77,354.07,59.949,1467757803,"201051344000633","219011344069620",28.23,35.20,0,334.54,372.41,45.0,41.6,0.380,464003.8,464003.8,37975,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757806,717826.00
07/05/2016 18:30,2,1.553,ACTIVE,215.54,352.57,59.954,1467757803,"201051344000469","219011344069620",28.55,33.50,0,334.24,371.81,45.0,41.5,0.380,465902.5,465902.5,37911,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757807,717827.00
07/05/2016 18:30,2,1.539,ACTIVE,214.41,351.07,59.933,1467757803,"201051344000646","219011344069620",28.57,35.60,0,333.33,370.30,44.5,41.1,0.376,468037.5,468037.5,42461,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757808,717828.00
07/05/2016 18:30,2,1.469,ACTIVE,213.29,346.56,59.944,1467757803,"274151322000052","219011344069620",27.71,41.00,0,333.63,360.08,41.2,37.8,0.292,740556.3,740556.3,31229,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757809,717829.00
07/05/2016 18:30,2,1.633,ACTIVE,214.87,352.27,59.949,1467757803,"201051344000585","219011344069620",28.13,35.80,0,334.84,371.81,46.5,43.0,0.376,475980.5,475980.5,42463,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757810,717830.00
07/05/2016 18:30,2,1.537,ACTIVE,214.41,349.56,59.891,1467757803,"201051344001230","219011344069620",28.27,33.80,0,332.43,369.40,44.0,40.6,0.358,471542.6,471542.6,42273,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757811,717831.00
07/05/2016 18:30,2,1.523,ACTIVE,215.32,352.27,59.991,1467757803,"201051344000582","219011344069620",28.17,35.20,0,335.14,370.90,43.5,40.0,0.362,464655.8,464655.8,42410,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757812,717832.00
07/05/2016 18:30,2,1.562,ACTIVE,214.41,350.77,59.949,1467757803,"201051344000955","219011344069620",28.19,35.80,0,333.63,369.70,44.7,41.2,0.376,477626.7,477626.7,42363,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757813,717833.00
07/05/2016 18:30,2,0.959,ACTIVE,213.51,403.37,59.944,1467757803,"274151322000094","219011344069620",37.33,41.80,0,333.63,429.22,36.4,33.2,0.261,602377.1,602377.1,32359,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757813,717834.00
07/05/2016 18:30,2,1.611,ACTIVE,215.54,352.57,59.965,1467757803,"201051344000579","219011344069620",28.49,35.40,0,336.04,372.11,46.5,42.9,0.384,479837.3,479837.3,17977,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757814,717835.00
07/05/2016 18:30,2,1.564,ACTIVE,214.64,350.77,59.996,1467757803,"201051344000890","219011344069620",28.33,35.60,0,334.24,370.60,44.9,41.4,0.362,474862.9,474862.9,42371,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757815,717836.00
07/05/2016 18:30,2,1.547,ACTIVE,214.87,351.37,59.938,1467757803,"201051344000438","219011344069620",28.29,35.80,0,334.24,372.41,44.3,40.9,0.376,476625.3,476625.3,42377,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757816,717837.00
07/05/2016 18:30,2,1.549,ACTIVE,214.87,351.67,59.954,1467757803,"201051344000417","219011344069620",28.11,36.30,0,333.63,370.00,44.1,40.6,0.367,468637.8,468637.8,42530,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757817,717838.00
07/05/2016 18:30,2,1.453,ACTIVE,213.06,343.85,59.949,1467757803,"274151322000083","219011344069620",27.69,41.50,0,333.33,359.78,40.7,37.4,0.283,733885.3,733885.3,31309,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757818,717839.00
07/05/2016 18:30,2,1.518,ACTIVE,213.51,344.45,59.938,1467757803,"274151322000076","219011344069620",28.55,40.60,0,334.84,361.59,43.9,40.4,0.301,782124.6,782124.6,31315,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757819,717840.00
07/05/2016 18:30,2,1.602,ACTIVE,215.09,352.27,59.938,1467757803,"201051344000868","219011344069620",27.99,33.80,0,333.93,370.90,45.5,42.0,0.367,464849.4,464849.4,37630,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757820,717841.00
07/05/2016 18:30,2,1.520,ACTIVE,213.29,345.96,59.949,1467757803,"274151322000095","219011344069620",28.11,40.80,0,332.73,360.99,43.2,39.8,0.287,774141.3,774141.3,31226,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757821,717842.00
07/05/2016 18:30,2,1.592,ACTIVE,215.32,353.47,60.007,1467757803,"201051344000988","219011344069620",27.71,34.80,0,334.24,373.31,44.7,41.2,0.376,461605.4,461605.4,37920,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757822,717843.00
07/05/2016 18:30,2,1.570,ACTIVE,214.64,350.77,59.938,1467757803,"201051344001025","219011344069620",28.29,35.40,0,334.54,371.51,45.0,41.5,0.362,475386.8,475386.8,42421,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757823,717844.00
07/05/2016 18:30,2,1.561,ACTIVE,215.32,351.67,59.917,1467757803,"201051344000458","219011344069620",28.35,35.40,0,334.54,371.81,44.8,41.3,0.380,472436.1,472436.1,37842,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757824,717845.00
07/05/2016 18:30,2,1.566,ACTIVE,215.77,353.77,59.949,1467757803,"201051344000853","219011344069620",28.27,34.80,0,335.44,374.51,44.9,41.4,0.367,471424.2,471424.2,37451,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757825,717846.00
07/05/2016 18:30,2,1.512,ACTIVE,214.87,351.97,59.954,1467757803,"201051344000685","219011344069620",28.43,34.50,0,334.24,371.21,43.5,40.1,0.380,475980.7,475980.7,42295,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757826,717847.00
07/05/2016 18:30,2,1.541,ACTIVE,214.87,351.07,59.954,1467757803,"201051344000917","219011344069620",28.19,35.60,0,334.54,372.11,44.0,40.6,0.367,472871.0,472871.0,42285,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757827,717848.00
07/05/2016 18:30,2,1.543,ACTIVE,214.87,351.97,59.959,1467757803,"201051344001145","219011344069620",28.47,33.80,0,335.14,370.60,44.5,41.0,0.362,478030.8,478030.8,42139,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757828,717849.00
07/05/2016 18:30,2,1.529,ACTIVE,215.09,351.97,59.949,1467757803,"201051344000651","219011344069620",28.21,35.80,0,336.34,372.11,43.7,40.3,0.362,470713.1,470713.1,42481,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757829,717850.00
07/05/2016 18:30,2,1.387,ACTIVE,212.61,349.56,59.922,1467757803,"274151322000088","219011344069620",27.45,40.00,0,333.33,358.58,38.5,35.3,0.247,708315.9,708315.9,30961,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757830,717851.00
07/05/2016 18:30,2,0.980,ACTIVE,213.96,404.87,59.954,1467757803,"274151322000068","219011344069620",37.19,41.80,0,335.44,426.21,37.1,33.9,0.252,602364.0,602364.0,32569,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757830,717852.00
07/05/2016 18:30,2,1.588,ACTIVE,214.41,350.47,59.944,1467757803,"201051344001135","219011344069620",28.19,36.00,0,334.84,370.00,45.4,41.9,0.358,466705.7,466705.7,42411,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757831,717853.00
07/05/2016 18:30,2,1.566,ACTIVE,214.87,351.97,59.949,1467757803,"201051344000594","219011344069620",28.78,35.80,0,333.03,372.11,45.6,42.1,0.371,476524.5,476524.5,37886,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757832,717854.00
07/05/2016 18:30,2,1.557,ACTIVE,214.87,351.37,59.959,1467757803,"201051344001203","219011344069620",28.47,35.00,0,334.84,373.01,44.9,41.4,0.371,474221.2,474221.2,42457,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757833,717855.00
07/05/2016 18:30,2,1.414,ACTIVE,213.29,349.56,59.949,1467757803,"274151322000054","219011344069620",27.43,41.00,0,333.33,359.18,39.3,36.0,0.270,723281.3,723281.3,30990,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757834,717856.00
07/05/2016 18:30,2,1.600,ACTIVE,215.09,350.77,59.949,1467757803,"201051344000867","219011344069620",28.07,35.20,0,333.93,370.60,45.5,42.0,0.367,463929.8,463929.8,37894,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757835,717857.00
07/05/2016 18:30,2,1.529,ACTIVE,214.87,352.27,59.949,1467757803,"201051344001093","219011344069620",28.19,34.00,0,335.44,372.11,43.7,40.3,0.349,472296.5,472296.5,42346,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757836,717858.00
07/05/2016 18:30,2,1.553,ACTIVE,215.32,352.57,59.981,1467757803,"201051344000900","219011344069620",28.59,34.00,0,334.24,371.81,45.0,41.5,0.367,479953.1,479953.1,37276,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757837,717859.00
07/05/2016 18:30,2,1.549,ACTIVE,215.54,352.57,59.949,1467757803,"201051344000648","219011344069620",28.25,33.80,0,334.84,371.81,44.3,40.8,0.362,470745.3,470745.3,37574,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757838,717860.00
07/05/2016 18:30,2,1.576,ACTIVE,215.54,352.27,59.954,1467757803,"201051344000569","219011344069620",28.05,35.20,0,333.93,372.11,44.8,41.3,0.376,480799.6,480799.6,37199,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757839,717861.00
07/05/2016 18:30,2,1.602,ACTIVE,215.54,351.67,59.959,1467757803,"201051344000983","219011344069620",28.27,35.20,0,334.24,371.51,45.9,42.3,0.376,472514.1,472514.1,37692,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757839,717862.00
07/05/2016 18:30,2,1.584,ACTIVE,215.32,352.27,59.917,1467757803,"201051344001158","219011344069620",27.99,35.00,0,334.24,371.51,45.0,41.5,0.371,465997.9,465997.9,37958,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757840,717863.00
07/05/2016 18:30,2,1.529,ACTIVE,215.77,353.17,59.954,1467757803,"201051344000576","219011344069620",28.31,33.80,0,335.44,372.11,43.9,40.4,0.358,473257.9,473257.9,37358,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757841,717864.00
07/05/2016 18:30,2,1.406,ACTIVE,213.51,345.06,59.933,1467757803,"274151322000087","219011344069620",27.31,46.20,0,333.33,358.58,38.9,35.6,0.243,696381.5,696381.5,31129,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467757842,717865.00
07/05/2016 18:45,2,1.777,ACTIVE,216.22,355.28,59.928,1467758703,"201051344000645","219011344069620",28.05,33.30,0,336.94,378.42,50.5,46.8,0.411,472852.5,472852.5,37485,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758704,717866.00
07/05/2016 18:45,2,1.570,ACTIVE,213.51,348.66,59.954,1467758703,"274151322000085","219011344069620",27.51,38.40,0,334.84,361.89,43.8,40.3,0.296,724416.7,724416.7,30997,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758705,717867.00
07/05/2016 18:45,2,1.754,ACTIVE,215.77,356.18,59.965,1467758703,"201051344000633","219011344069620",28.78,33.30,0,336.34,379.92,51.1,47.4,0.433,464014.4,464014.4,37976,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758706,717868.00
07/05/2016 18:45,2,1.779,ACTIVE,216.00,355.58,59.970,1467758703,"201051344000469","219011344069620",28.31,32.00,0,336.34,377.22,51.0,47.3,0.429,465913.1,465913.1,37912,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758707,717869.00
07/05/2016 18:45,2,1.781,ACTIVE,214.64,354.37,59.975,1467758703,"201051344000646","219011344069620",28.01,33.30,0,334.84,374.51,50.5,46.9,0.429,468048.0,468048.0,42462,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758708,717870.00
07/05/2016 18:45,2,1.627,ACTIVE,213.29,348.96,59.965,1467758703,"274151322000052","219011344069620",28.07,38.80,0,333.63,362.49,46.3,42.7,0.314,740565.9,740565.9,31230,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758709,717871.00
07/05/2016 18:45,2,1.834,ACTIVE,215.32,354.97,59.986,1467758703,"201051344000585","219011344069620",28.49,33.80,0,335.44,375.41,53.0,49.2,0.433,475991.4,475991.4,42464,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758710,717872.00
07/05/2016 18:45,2,1.713,ACTIVE,214.64,352.57,59.996,1467758703,"201051344001230","219011344069620",28.78,31.50,0,333.03,372.71,50.0,46.3,0.402,471552.9,471552.9,42274,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758711,717873.00
07/05/2016 18:45,2,1.736,ACTIVE,215.54,354.97,59.986,1467758703,"201051344000582","219011344069620",28.25,33.50,0,335.44,375.41,49.7,46.0,0.407,464666.0,464666.0,42411,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758712,717874.00
