ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 18:45,2,1.740,ACTIVE,214.64,352.87,60.023,1467758703,"201051344000955","219011344069620",28.63,33.80,0,334.24,373.01,50.4,46.8,0.424,477637.1,477637.1,42364,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758712,717875.00
07/05/2016 18:45,2,1.066,ACTIVE,213.51,410.58,59.996,1467758703,"274151322000094","219011344069620",37.75,39.80,0,335.44,431.92,40.8,37.5,0.287,602385.5,602385.5,32360,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758713,717876.00
07/05/2016 18:45,2,1.812,ACTIVE,215.77,355.58,59.975,1467758703,"201051344000579","219011344069620",28.69,32.80,0,336.64,378.12,52.7,48.9,0.438,479848.2,479848.2,17978,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758714,717877.00
07/05/2016 18:45,2,1.779,ACTIVE,214.87,352.87,59.938,1467758703,"201051344000890","219011344069620",28.25,33.00,0,334.54,374.21,51.0,47.3,0.407,474873.5,474873.5,42372,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758715,717878.00
07/05/2016 18:45,2,1.742,ACTIVE,215.32,354.37,59.981,1467758703,"201051344000438","219011344069620",28.53,33.50,0,335.74,375.11,50.4,46.8,0.424,476635.7,476635.7,42378,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758716,717879.00
07/05/2016 18:45,2,1.764,ACTIVE,215.09,353.77,60.002,1467758703,"201051344000417","219011344069620",28.17,33.80,0,334.24,373.91,50.3,46.7,0.424,468648.2,468648.2,42531,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758717,717880.00
07/05/2016 18:45,2,1.646,ACTIVE,213.06,349.56,59.975,1467758703,"274151322000083","219011344069620",27.71,38.80,0,333.93,363.39,46.2,42.7,0.323,733894.8,733894.8,31310,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758718,717881.00
07/05/2016 18:45,2,1.703,ACTIVE,213.96,347.16,59.970,1467758703,"274151322000076","219011344069620",28.67,38.60,0,334.54,364.89,49.5,45.8,0.354,782134.9,782134.9,31316,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758719,717882.00
07/05/2016 18:45,2,1.801,ACTIVE,215.32,354.07,60.007,1467758703,"201051344000868","219011344069620",28.25,32.20,0,336.04,375.11,51.6,47.9,0.415,464860.1,464860.1,37631,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758720,717883.00
07/05/2016 18:45,2,1.721,ACTIVE,213.29,352.27,59.970,1467758703,"274151322000095","219011344069620",28.27,38.20,0,334.24,363.99,49.3,45.6,0.331,774151.5,774151.5,31227,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758720,717884.00
07/05/2016 18:45,2,1.779,ACTIVE,216.00,356.48,59.975,1467758703,"201051344000988","219011344069620",28.27,32.80,0,336.04,379.92,51.0,47.3,0.433,461616.0,461616.0,37921,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758721,717885.00
07/05/2016 18:45,2,1.793,ACTIVE,215.09,353.47,60.018,1467758703,"201051344001025","219011344069620",28.33,33.50,0,335.14,375.11,51.5,47.8,0.411,475397.4,475397.4,42422,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758722,717886.00
07/05/2016 18:45,2,1.773,ACTIVE,215.77,354.97,59.981,1467758703,"201051344000458","219011344069620",28.51,33.80,0,336.04,377.52,51.2,47.5,0.438,472446.7,472446.7,37843,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758723,717887.00
07/05/2016 18:45,2,1.801,ACTIVE,216.45,356.48,59.975,1467758703,"201051344000853","219011344069620",28.09,33.00,0,337.84,379.92,51.3,47.6,0.442,471434.8,471434.8,37452,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758724,717888.00
07/05/2016 18:45,2,1.727,ACTIVE,215.32,354.97,59.938,1467758703,"201051344000685","219011344069620",28.49,32.40,0,334.54,374.51,49.9,46.2,0.433,475990.9,475990.9,42296,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758725,717889.00
07/05/2016 18:45,2,1.754,ACTIVE,215.09,354.67,59.981,1467758703,"201051344000917","219011344069620",28.35,33.80,0,334.54,374.81,50.4,46.7,0.420,472881.3,472881.3,42286,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758726,717890.00
07/05/2016 18:45,2,1.748,ACTIVE,215.09,353.47,60.012,1467758703,"201051344001145","219011344069620",28.73,31.50,0,336.04,375.11,50.9,47.2,0.420,478041.3,478041.3,42140,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758727,717891.00
07/05/2016 18:45,2,1.756,ACTIVE,215.54,354.97,59.922,1467758703,"201051344000651","219011344069620",28.17,34.30,0,336.64,377.22,50.1,46.4,0.415,470723.5,470723.5,42482,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758728,717892.00
07/05/2016 18:45,2,1.555,ACTIVE,212.83,351.37,59.965,1467758703,"274151322000088","219011344069620",27.61,37.80,0,333.93,362.19,43.5,40.1,0.287,708324.9,708324.9,30962,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758729,717893.00
07/05/2016 18:45,2,1.080,ACTIVE,213.96,407.87,59.970,1467758703,"274151322000068","219011344069620",38.17,40.00,0,336.34,431.02,41.9,38.5,0.278,602372.6,602372.6,32570,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758730,717894.00
07/05/2016 18:45,2,1.783,ACTIVE,214.87,353.17,59.970,1467758703,"201051344001135","219011344069620",28.43,34.00,0,334.54,374.21,51.4,47.7,0.415,466716.4,466716.4,42412,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758731,717895.00
07/05/2016 18:45,2,1.799,ACTIVE,215.09,354.07,59.965,1467758703,"201051344000594","219011344069620",28.53,33.30,0,334.84,375.41,52.0,48.3,0.424,476535.3,476535.3,37887,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758732,717896.00
07/05/2016 18:45,2,1.760,ACTIVE,215.32,353.77,59.959,1467758703,"201051344001203","219011344069620",28.55,33.00,0,335.74,377.52,50.9,47.2,0.420,474231.7,474231.7,42458,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758733,717897.00
07/05/2016 18:45,2,1.582,ACTIVE,213.29,348.96,59.991,1467758703,"274151322000054","219011344069620",27.63,38.80,0,333.93,362.49,44.3,40.8,0.309,723290.5,723290.5,30991,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758734,717898.00
07/05/2016 18:45,2,1.791,ACTIVE,215.54,354.07,59.965,1467758703,"201051344000867","219011344069620",28.45,33.50,0,335.14,374.81,51.6,47.9,0.420,463940.5,463940.5,37895,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758735,717899.00
07/05/2016 18:45,2,1.721,ACTIVE,215.32,354.37,59.965,1467758703,"201051344001093","219011344069620",28.29,32.40,0,335.74,376.62,49.4,45.7,0.393,472306.7,472306.7,42347,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758736,717900.00
07/05/2016 18:45,2,1.768,ACTIVE,215.54,354.67,59.965,1467758703,"201051344000900","219011344069620",28.59,32.60,0,336.34,377.82,51.2,47.5,0.420,479963.8,479963.8,37277,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758737,717901.00
07/05/2016 18:45,2,1.756,ACTIVE,216.00,354.07,59.965,1467758703,"201051344000648","219011344069620",28.31,32.20,0,335.44,377.22,50.4,46.7,0.415,470755.8,470755.8,37575,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758738,717902.00
07/05/2016 18:45,2,1.777,ACTIVE,215.77,355.58,59.991,1467758703,"201051344000569","219011344069620",28.35,33.30,0,336.34,376.92,51.0,47.3,0.429,480810.3,480810.3,37200,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758739,717903.00
07/05/2016 18:45,2,1.814,ACTIVE,215.77,355.28,59.959,1467758703,"201051344000983","219011344069620",28.31,33.50,0,336.94,376.62,52.1,48.4,0.433,472525.0,472525.0,37693,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758740,717904.00
07/05/2016 18:45,2,1.779,ACTIVE,215.77,354.97,60.007,1467758703,"201051344001158","219011344069620",28.33,32.80,0,336.64,376.92,51.1,47.4,0.429,466008.5,466008.5,37959,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758741,717905.00
07/05/2016 18:45,2,1.715,ACTIVE,216.22,356.48,59.965,1467758703,"201051344000576","219011344069620",28.71,32.40,0,337.24,379.02,49.9,46.2,0.415,473268.2,473268.2,37359,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758741,717906.00
07/05/2016 18:45,2,1.578,ACTIVE,213.51,345.36,59.959,1467758703,"274151322000087","219011344069620",27.51,44.00,0,334.24,361.59,44.0,40.5,0.283,696390.7,696390.7,31130,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467758742,717907.00
07/05/2016 19:00,2,1.312,ACTIVE,215.77,350.77,59.970,1467759603,"201051344000645","219011344069620",27.87,32.40,0,337.54,379.02,37.1,33.9,0.292,472862.8,472862.8,37486,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759604,717908.00
07/05/2016 19:00,2,1.170,ACTIVE,213.74,348.36,59.991,1467759603,"274151322000085","219011344069620",27.35,37.00,0,335.44,361.89,32.5,29.4,0.208,724425.5,724425.5,30998,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759605,717909.00
07/05/2016 19:00,2,1.326,ACTIVE,215.54,352.27,59.981,1467759603,"201051344000633","219011344069620",28.01,32.00,0,336.64,379.02,37.6,34.4,0.305,464024.8,464024.8,37977,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759606,717910.00
07/05/2016 19:00,2,1.318,ACTIVE,215.54,351.67,59.959,1467759603,"201051344000469","219011344069620",28.05,31.00,0,336.94,377.82,37.5,34.3,0.314,465923.5,465923.5,37913,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759607,717911.00
07/05/2016 19:00,2,1.311,ACTIVE,214.64,349.86,59.970,1467759603,"201051344000646","219011344069620",28.15,31.80,0,335.74,376.62,37.4,34.2,0.305,468058.3,468058.3,42463,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759607,717912.00
07/05/2016 19:00,2,1.221,ACTIVE,213.06,350.17,60.002,1467759603,"274151322000052","219011344069620",27.79,37.00,0,333.93,362.79,34.4,31.2,0.230,740575.3,740575.3,31231,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759608,717913.00
07/05/2016 19:00,2,1.383,ACTIVE,215.09,350.17,59.970,1467759603,"201051344000585","219011344069620",27.87,32.20,0,335.74,376.92,39.0,35.7,0.305,476002.3,476002.3,42465,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759609,717914.00
07/05/2016 19:00,2,1.291,ACTIVE,215.54,350.77,59.975,1467759603,"201051344000582","219011344069620",27.69,32.40,0,337.24,376.31,36.2,33.1,0.296,464676.0,464676.0,42412,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759611,717915.00
07/05/2016 19:00,2,1.303,ACTIVE,214.64,348.96,59.981,1467759603,"201051344000955","219011344069620",28.35,32.40,0,336.04,375.11,37.4,34.2,0.301,477647.4,477647.4,42365,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759612,717916.00
07/05/2016 19:00,2,0.805,ACTIVE,213.74,397.66,59.991,1467759603,"274151322000094","219011344069620",36.50,38.20,0,335.44,432.52,29.7,26.7,0.217,602393.7,602393.7,32361,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759613,717917.00
07/05/2016 19:00,2,1.355,ACTIVE,215.32,350.77,59.996,1467759603,"201051344000579","219011344069620",28.25,31.80,0,338.14,378.12,38.8,35.5,0.318,479858.9,479858.9,17979,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759614,717918.00
07/05/2016 19:00,2,1.316,ACTIVE,214.87,349.56,59.949,1467759603,"201051344000890","219011344069620",28.25,31.00,0,336.04,375.11,37.7,34.4,0.296,474883.9,474883.9,42373,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759615,717919.00
07/05/2016 19:00,2,1.301,ACTIVE,215.09,350.17,59.975,1467759603,"201051344000438","219011344069620",28.13,31.80,0,335.74,375.71,37.0,33.8,0.305,476646.0,476646.0,42379,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759616,717920.00
07/05/2016 19:00,2,1.299,ACTIVE,214.87,350.17,59.975,1467759603,"201051344000417","219011344069620",28.23,32.00,0,335.74,375.11,37.2,34.0,0.301,468658.4,468658.4,42532,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759617,717921.00
07/05/2016 19:00,2,1.207,ACTIVE,213.29,344.76,60.018,1467759603,"274151322000083","219011344069620",27.69,36.80,0,334.54,362.79,33.9,30.8,0.230,733904.1,733904.1,31311,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759618,717922.00
07/05/2016 19:00,2,1.254,ACTIVE,213.96,346.56,59.981,1467759603,"274151322000076","219011344069620",28.63,36.50,0,336.04,364.89,36.4,33.2,0.252,782144.9,782144.9,31317,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759619,717923.00
07/05/2016 19:00,2,1.355,ACTIVE,215.09,349.56,59.975,1467759603,"201051344000868","219011344069620",27.61,31.30,0,336.64,376.62,37.9,34.7,0.301,464870.6,464870.6,37632,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759620,717924.00
07/05/2016 19:00,2,1.256,ACTIVE,213.29,343.85,59.981,1467759603,"274151322000095","219011344069620",28.15,36.30,0,334.24,363.69,35.8,32.7,0.239,774161.4,774161.4,31228,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759621,717925.00
07/05/2016 19:00,2,1.328,ACTIVE,215.32,352.27,59.986,1467759603,"201051344000988","219011344069620",27.59,31.80,0,336.94,380.52,37.1,33.9,0.314,461626.3,461626.3,37922,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759622,717926.00
07/05/2016 19:00,2,1.311,ACTIVE,214.87,349.56,59.981,1467759603,"201051344001025","219011344069620",28.33,32.00,0,336.34,376.31,37.6,34.4,0.296,475407.8,475407.8,42423,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759622,717927.00
07/05/2016 19:00,2,1.309,ACTIVE,215.54,349.86,59.981,1467759603,"201051344000458","219011344069620",28.21,32.60,0,336.64,378.12,37.4,34.2,0.314,472457.0,472457.0,37844,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759623,717928.00
07/05/2016 19:00,2,1.305,ACTIVE,216.00,351.37,59.975,1467759603,"201051344000853","219011344069620",28.35,32.00,0,338.44,380.52,37.5,34.2,0.305,471445.2,471445.2,37453,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759624,717929.00
07/05/2016 19:00,2,1.275,ACTIVE,215.09,350.17,60.012,1467759603,"201051344000685","219011344069620",28.09,30.50,0,336.64,376.62,36.3,33.1,0.314,476001.0,476001.0,42297,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759625,717930.00
07/05/2016 19:00,2,1.275,ACTIVE,215.09,349.56,59.975,1467759603,"201051344000917","219011344069620",28.33,32.60,0,333.93,376.31,36.6,33.4,0.296,472891.5,472891.5,42287,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759626,717931.00
07/05/2016 19:00,2,1.303,ACTIVE,215.32,349.56,59.975,1467759603,"201051344001145","219011344069620",27.97,30.30,0,336.34,375.41,36.9,33.7,0.292,478051.5,478051.5,42141,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759627,717932.00
07/05/2016 19:00,2,1.291,ACTIVE,215.32,350.47,59.954,1467759603,"201051344000651","219011344069620",27.89,33.00,0,336.94,377.52,36.5,33.3,0.301,470733.6,470733.6,42483,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759628,717933.00
07/05/2016 19:00,2,1.162,ACTIVE,212.83,342.05,59.970,1467759603,"274151322000088","219011344069620",27.12,36.30,0,334.84,361.29,31.9,28.9,0.199,708333.6,708333.6,30963,0,0,0,L,1151911521,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759629,717934.00
07/05/2016 19:00,2,0.812,ACTIVE,213.96,402.46,59.981,1467759603,"274151322000068","219011344069620",37.19,38.40,0,335.74,434.63,30.8,27.8,0.203,602380.9,602380.9,32571,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759630,717935.00
07/05/2016 19:00,2,1.324,ACTIVE,214.64,348.66,59.986,1467759603,"201051344001135","219011344069620",28.29,32.60,0,336.04,374.51,38.0,34.7,0.296,466726.8,466726.8,42413,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759631,717936.00
07/05/2016 19:00,2,1.320,ACTIVE,214.19,349.26,59.975,1467759603,"201051344000594","219011344069620",28.37,31.80,0,334.84,376.31,38.0,34.7,0.301,476545.8,476545.8,37888,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759632,717937.00
07/05/2016 19:00,2,1.318,ACTIVE,215.09,349.26,59.970,1467759603,"201051344001203","219011344069620",27.89,31.80,0,336.94,376.62,37.3,34.1,0.305,474242.0,474242.0,42459,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759632,717938.00
07/05/2016 19:00,2,1.178,ACTIVE,212.83,348.96,59.965,1467759603,"274151322000054","219011344069620",27.33,37.30,0,334.24,362.19,32.7,29.6,0.217,723299.4,723299.4,30992,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759633,717939.00
07/05/2016 19:00,2,1.338,ACTIVE,214.41,348.06,59.922,1467759603,"201051344000867","219011344069620",28.01,32.40,0,335.74,376.01,38.0,34.7,0.296,463951.0,463951.0,37896,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759634,717940.00
07/05/2016 19:00,2,1.277,ACTIVE,215.09,350.47,59.981,1467759603,"201051344001093","219011344069620",27.95,31.50,0,336.64,376.01,36.2,33.0,0.287,472316.7,472316.7,42348,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759635,717941.00
07/05/2016 19:00,2,1.295,ACTIVE,214.41,349.26,59.981,1467759603,"201051344000900","219011344069620",28.53,31.50,0,337.24,377.82,37.4,34.2,0.301,479974.1,479974.1,37278,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759636,717942.00
07/05/2016 19:00,2,1.301,ACTIVE,214.64,348.96,59.970,1467759603,"201051344000648","219011344069620",28.05,31.30,0,337.84,377.82,37.0,33.8,0.301,470766.0,470766.0,37576,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759637,717943.00
07/05/2016 19:00,2,1.322,ACTIVE,214.64,348.96,59.970,1467759603,"201051344000569","219011344069620",27.99,32.40,0,337.24,376.92,37.5,34.3,0.305,480820.6,480820.6,37201,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759638,717944.00
07/05/2016 19:00,2,1.361,ACTIVE,214.64,348.66,60.002,1467759603,"201051344000983","219011344069620",27.79,32.40,0,336.34,377.52,38.3,35.1,0.314,472535.5,472535.5,37694,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759639,717945.00
07/05/2016 19:00,2,1.311,ACTIVE,214.41,348.96,59.970,1467759603,"201051344001158","219011344069620",28.09,32.00,0,337.24,376.92,37.3,34.1,0.309,466018.8,466018.8,37960,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759640,717946.00
07/05/2016 19:00,2,1.289,ACTIVE,214.87,350.17,59.970,1467759603,"201051344000576","219011344069620",28.01,31.30,0,336.94,379.02,36.6,33.4,0.296,473278.3,473278.3,37360,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759641,717947.00
07/05/2016 19:00,2,1.166,ACTIVE,213.74,343.25,59.970,1467759603,"274151322000087","219011344069620",27.31,42.80,0,334.54,361.29,32.3,29.2,0.194,696399.4,696399.4,31131,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759642,717948.00
07/05/2016 19:00,2,1.268,ACTIVE,214.41,347.76,59.975,1467759603,"201051344001230","219011344069620",28.29,30.00,0,334.84,373.31,36.3,33.1,0.292,471563.3,471563.3,42275,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467759643,717949.00
07/05/2016 19:15,2,1.396,ACTIVE,214.64,350.17,59.922,1467760503,"201051344000645","219011344069620",28.05,31.30,0,337.24,370.30,39.7,36.4,0.318,472872.0,472872.0,37487,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760504,717950.00
07/05/2016 19:15,2,1.244,ACTIVE,212.83,347.16,59.970,1467760503,"274151322000085","219011344069620",27.35,35.60,0,335.74,359.18,34.5,31.3,0.239,724433.3,724433.3,30999,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760505,717951.00
07/05/2016 19:15,2,1.402,ACTIVE,214.41,350.77,59.970,1467760503,"201051344000633","219011344069620",28.29,30.80,0,336.94,371.21,40.2,36.9,0.336,464034.2,464034.2,37978,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760506,717952.00
07/05/2016 19:15,2,1.404,ACTIVE,214.41,350.47,59.975,1467760503,"201051344000469","219011344069620",28.17,30.50,0,336.04,370.30,40.1,36.8,0.340,465932.8,465932.8,37914,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760507,717953.00
07/05/2016 19:15,2,1.389,ACTIVE,213.51,348.66,59.965,1467760503,"201051344000646","219011344069620",28.35,30.80,0,334.84,370.30,39.9,36.6,0.331,468067.6,468067.6,42464,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760508,717954.00
07/05/2016 19:15,2,1.295,ACTIVE,212.61,349.86,59.965,1467760503,"274151322000052","219011344069620",27.71,35.60,0,334.84,360.08,36.4,33.2,0.252,740583.7,740583.7,31232,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760508,717955.00
07/05/2016 19:15,2,1.457,ACTIVE,214.19,349.56,59.981,1467760503,"201051344000585","219011344069620",28.47,31.00,0,336.04,371.51,42.0,38.6,0.340,476012.0,476012.0,42466,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760509,717956.00
07/05/2016 19:15,2,1.350,ACTIVE,213.51,347.76,59.970,1467760503,"201051344001230","219011344069620",28.57,29.00,0,333.93,368.20,39.0,35.8,0.314,471572.1,471572.1,42276,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760510,717957.00
07/05/2016 19:15,2,1.379,ACTIVE,214.19,348.96,59.970,1467760503,"201051344000582","219011344069620",27.77,31.50,0,336.04,370.30,38.8,35.5,0.318,464685.0,464685.0,42413,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760511,717958.00
07/05/2016 19:15,2,1.357,ACTIVE,213.29,347.76,59.970,1467760503,"201051344000955","219011344069620",28.84,31.30,0,334.84,368.50,39.7,36.4,0.323,477656.6,477656.6,42366,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760512,717959.00
07/05/2016 19:15,2,0.850,ACTIVE,212.83,403.07,59.970,1467760503,"274151322000094","219011344069620",37.17,37.00,0,334.24,431.32,31.9,28.9,0.217,602400.9,602400.9,32362,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760513,717960.00
07/05/2016 19:15,2,1.420,ACTIVE,214.41,350.17,59.970,1467760503,"201051344000579","219011344069620",28.82,30.80,0,336.34,371.51,41.5,38.1,0.336,479868.5,479868.5,17980,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760514,717961.00
07/05/2016 19:15,2,1.404,ACTIVE,213.51,347.76,59.970,1467760503,"201051344000890","219011344069620",28.31,29.50,0,335.44,370.30,40.3,36.9,0.318,474893.2,474893.2,42374,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760515,717962.00
07/05/2016 19:15,2,1.367,ACTIVE,213.96,348.96,59.981,1467760503,"201051344000438","219011344069620",28.59,30.30,0,336.34,370.60,39.6,36.3,0.327,476655.1,476655.1,42380,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760516,717963.00
07/05/2016 19:15,2,1.381,ACTIVE,213.74,348.66,59.970,1467760503,"201051344000417","219011344069620",28.43,30.50,0,334.24,369.70,39.8,36.5,0.327,468667.6,468667.6,42533,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760517,717964.00
07/05/2016 19:15,2,1.281,ACTIVE,212.61,345.36,59.959,1467760503,"274151322000083","219011344069620",27.87,35.40,0,335.14,359.78,36.2,33.0,0.252,733912.4,733912.4,31312,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760518,717965.00
07/05/2016 19:15,2,1.342,ACTIVE,213.29,343.55,59.959,1467760503,"274151322000076","219011344069620",28.49,35.40,0,336.04,361.59,38.7,35.4,0.274,782153.8,782153.8,31318,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760519,717966.00
07/05/2016 19:15,2,1.414,ACTIVE,214.19,349.56,59.981,1467760503,"201051344000868","219011344069620",28.35,30.50,0,336.04,369.70,40.7,37.3,0.323,464880.0,464880.0,37633,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760520,717967.00
07/05/2016 19:15,2,1.352,ACTIVE,212.83,348.36,59.965,1467760503,"274151322000095","219011344069620",28.09,34.80,0,334.54,360.99,38.4,35.2,0.256,774170.3,774170.3,31229,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760520,717968.00
07/05/2016 19:15,2,1.414,ACTIVE,214.41,351.67,59.970,1467760503,"201051344000988","219011344069620",27.89,31.30,0,335.74,371.81,40.0,36.6,0.340,461635.5,461635.5,37923,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760521,717969.00
07/05/2016 19:15,2,1.412,ACTIVE,213.74,348.36,59.975,1467760503,"201051344001025","219011344069620",28.37,31.30,0,335.74,370.90,40.6,37.2,0.323,475417.2,475417.2,42424,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760522,717970.00
07/05/2016 19:15,2,1.406,ACTIVE,214.19,349.56,59.965,1467760503,"201051344000458","219011344069620",28.35,32.00,0,337.24,370.30,40.4,37.1,0.345,472466.3,472466.3,37845,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760523,717971.00
07/05/2016 19:15,2,1.408,ACTIVE,215.09,350.77,59.928,1467760503,"201051344000853","219011344069620",28.31,31.30,0,338.14,372.71,40.4,37.1,0.336,471454.5,471454.5,37454,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760524,717972.00
07/05/2016 19:15,2,1.361,ACTIVE,213.96,348.96,59.981,1467760503,"201051344000685","219011344069620",28.39,29.30,0,336.04,370.30,39.1,35.8,0.340,476010.0,476010.0,42298,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760525,717973.00
07/05/2016 19:15,2,1.359,ACTIVE,213.74,348.66,59.965,1467760503,"201051344000917","219011344069620",28.67,32.00,0,335.44,370.00,39.5,36.2,0.323,472900.6,472900.6,42288,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760526,717974.00
07/05/2016 19:15,2,1.385,ACTIVE,213.96,348.06,59.944,1467760503,"201051344001145","219011344069620",28.45,29.30,0,336.34,370.60,39.9,36.6,0.323,478060.8,478060.8,42142,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760527,717975.00
07/05/2016 19:15,2,1.379,ACTIVE,214.19,349.26,59.981,1467760503,"201051344000651","219011344069620",28.21,32.20,0,336.64,370.60,39.4,36.1,0.323,470742.6,470742.6,42484,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760528,717976.00
07/05/2016 19:15,2,1.232,ACTIVE,212.38,347.16,59.965,1467760503,"274151322000088","219011344069620",27.19,35.20,0,334.54,358.58,34.0,30.8,0.230,708341.3,708341.3,30964,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760528,717977.00
07/05/2016 19:15,2,0.811,ACTIVE,213.51,419.60,59.954,1467760503,"274151322000068","219011344069620",39.02,37.50,0,334.54,433.42,31.6,28.6,0.203,602388.3,602388.3,32572,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760529,717978.00
07/05/2016 19:15,2,1.428,ACTIVE,213.51,347.46,59.965,1467760503,"201051344001135","219011344069620",28.13,31.80,0,335.44,369.40,40.7,37.4,0.323,466736.2,466736.2,42414,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760530,717979.00
07/05/2016 19:15,2,1.418,ACTIVE,213.74,348.96,59.965,1467760503,"201051344000594","219011344069620",28.53,30.80,0,333.93,370.30,41.0,37.6,0.331,476555.3,476555.3,37889,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760531,717980.00
07/05/2016 19:15,2,1.406,ACTIVE,213.96,348.06,59.954,1467760503,"201051344001203","219011344069620",28.13,30.80,0,336.34,371.21,40.1,36.7,0.318,474251.3,474251.3,42460,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760532,717981.00
07/05/2016 19:15,2,1.242,ACTIVE,212.83,343.25,59.965,1467760503,"274151322000054","219011344069620",27.73,36.30,0,334.54,359.48,34.9,31.7,0.239,723307.3,723307.3,30993,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760533,717982.00
07/05/2016 19:15,2,1.418,ACTIVE,214.19,348.36,59.991,1467760503,"201051344000867","219011344069620",28.47,31.30,0,333.33,369.40,40.9,37.6,0.327,463960.5,463960.5,37897,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760534,717983.00
07/05/2016 19:15,2,1.342,ACTIVE,213.96,348.36,59.912,1467760503,"201051344001093","219011344069620",28.47,30.50,0,336.04,369.70,38.8,35.5,0.301,472325.6,472325.6,42349,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760535,717984.00
07/05/2016 19:15,2,1.412,ACTIVE,214.41,349.86,59.933,1467760503,"201051344000900","219011344069620",28.17,30.80,0,334.54,370.30,40.4,37.0,0.327,479983.4,479983.4,37279,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760536,717985.00
07/05/2016 19:15,2,1.385,ACTIVE,214.41,349.26,59.965,1467760503,"201051344000648","219011344069620",28.41,30.30,0,335.14,370.60,39.9,36.6,0.327,470775.2,470775.2,37577,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760537,717986.00
07/05/2016 19:15,2,1.418,ACTIVE,214.19,349.56,59.959,1467760503,"201051344000569","219011344069620",28.13,31.80,0,335.14,370.60,40.4,37.1,0.331,480829.9,480829.9,37202,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760538,717987.00
07/05/2016 19:15,2,1.418,ACTIVE,214.41,349.26,59.965,1467760503,"201051344000983","219011344069620",28.80,31.80,0,335.44,370.90,41.4,38.0,0.340,472545.1,472545.1,37695,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760539,717988.00
07/05/2016 19:15,2,1.420,ACTIVE,214.19,349.26,59.965,1467760503,"201051344001158","219011344069620",28.01,31.00,0,334.84,370.60,40.3,37.0,0.336,466028.1,466028.1,37961,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760539,717989.00
07/05/2016 19:15,2,1.381,ACTIVE,214.41,350.77,59.996,1467760503,"201051344000576","219011344069620",28.27,30.30,0,336.04,370.60,39.5,36.2,0.327,473287.5,473287.5,37361,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760540,717990.00
07/05/2016 19:15,2,1.242,ACTIVE,212.83,343.85,59.959,1467760503,"274151322000087","219011344069620",27.57,41.30,0,334.84,358.88,34.7,31.5,0.221,696407.4,696407.4,31132,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467760541,717991.00
07/05/2016 19:30,2,1.031,ACTIVE,213.96,346.26,59.981,1467761404,"201051344000645","219011344069620",27.31,30.50,0,335.44,368.20,28.6,25.7,0.225,472879.7,472879.7,37488,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761405,717992.00
07/05/2016 19:30,2,0.910,ACTIVE,212.61,342.05,59.965,1467761404,"274151322000085","219011344069620",27.21,34.30,0,335.14,356.48,25.0,22.2,0.164,724439.9,724439.9,31000,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761406,717993.00
07/05/2016 19:30,2,1.027,ACTIVE,214.19,347.16,59.986,1467761404,"201051344000633","219011344069620",27.87,30.00,0,335.14,370.00,29.0,26.1,0.234,464041.9,464041.9,37979,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761406,717994.00
07/05/2016 19:30,2,1.018,ACTIVE,213.74,345.36,59.959,1467761404,"201051344000469","219011344069620",28.15,29.50,0,333.93,367.30,29.1,26.1,0.234,465940.5,465940.5,37915,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761407,717995.00
07/05/2016 19:30,2,1.023,ACTIVE,213.06,345.36,59.970,1467761404,"201051344000646","219011344069620",27.93,29.50,0,333.03,366.40,29.0,26.0,0.234,468075.3,468075.3,42465,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761408,717996.00
07/05/2016 19:30,2,0.951,ACTIVE,212.61,342.35,59.970,1467761404,"274151322000052","219011344069620",27.59,34.50,0,334.54,357.38,26.6,23.7,0.172,740590.7,740590.7,31233,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761409,717997.00
07/05/2016 19:30,2,1.068,ACTIVE,213.51,345.36,59.975,1467761404,"201051344000585","219011344069620",28.27,30.30,0,333.93,367.00,30.6,27.6,0.234,476020.2,476020.2,42467,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761410,717998.00
07/05/2016 19:30,2,0.990,ACTIVE,213.29,344.45,59.970,1467761404,"201051344001230","219011344069620",28.15,28.00,0,331.83,363.99,28.3,25.4,0.221,471579.6,471579.6,42277,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761411,717999.00
07/05/2016 19:30,2,1.000,ACTIVE,213.96,345.66,59.975,1467761404,"201051344000582","219011344069620",27.77,30.50,0,334.54,367.00,28.2,25.3,0.217,464692.5,464692.5,42414,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761412,718000.00
07/05/2016 19:30,2,1.008,ACTIVE,213.06,344.15,59.986,1467761404,"201051344000955","219011344069620",28.39,30.30,0,331.83,365.19,29.0,26.1,0.225,477664.3,477664.3,42367,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761413,718001.00
07/05/2016 19:30,2,0.625,ACTIVE,212.83,389.54,59.959,1467761404,"274151322000094","219011344069620",36.38,35.60,0,333.63,425.01,23.0,20.3,0.146,602406.9,602406.9,32363,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761414,718002.00
07/05/2016 19:30,2,1.066,ACTIVE,213.74,345.36,59.975,1467761404,"201051344000579","219011344069620",28.05,29.80,0,334.84,368.20,30.3,27.3,0.234,479876.6,479876.6,17981,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761415,718003.00
07/05/2016 19:30,2,1.023,ACTIVE,213.29,344.15,59.922,1467761404,"201051344000890","219011344069620",28.33,28.80,0,332.43,366.40,29.4,26.5,0.221,474900.9,474900.9,42375,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761416,718004.00
07/05/2016 19:30,2,0.994,ACTIVE,213.51,345.36,59.981,1467761404,"201051344000438","219011344069620",28.53,29.30,0,334.54,367.00,28.7,25.8,0.230,476662.7,476662.7,42381,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761416,718005.00
07/05/2016 19:30,2,1.027,ACTIVE,213.51,345.06,60.018,1467761404,"201051344000417","219011344069620",27.83,29.50,0,333.33,366.40,29.0,26.0,0.225,468675.2,468675.2,42534,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761417,718006.00
07/05/2016 19:30,2,0.926,ACTIVE,212.61,342.05,59.959,1467761404,"274151322000083","219011344069620",27.77,34.30,0,334.54,357.08,26.1,23.3,0.181,733919.3,733919.3,31313,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761418,718007.00
07/05/2016 19:30,2,0.982,ACTIVE,213.29,348.06,59.965,1467761404,"274151322000076","219011344069620",28.15,34.00,0,335.44,358.88,28.1,25.1,0.199,782161.2,782161.2,31319,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761419,718008.00
07/05/2016 19:30,2,1.043,ACTIVE,213.74,345.06,59.965,1467761404,"201051344000868","219011344069620",27.83,29.80,0,334.84,367.60,29.4,26.5,0.225,464887.8,464887.8,37634,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761420,718009.00
07/05/2016 19:30,2,0.971,ACTIVE,212.83,344.45,59.970,1467761404,"274151322000095","219011344069620",28.01,33.00,0,334.24,357.98,27.6,24.7,0.181,774177.6,774177.6,31230,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761421,718010.00
07/05/2016 19:30,2,1.027,ACTIVE,213.74,346.86,59.981,1467761404,"201051344000988","219011344069620",27.61,30.30,0,333.93,369.40,28.7,25.8,0.234,461643.2,461643.2,37924,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761422,718011.00
07/05/2016 19:30,2,1.031,ACTIVE,213.51,344.76,60.012,1467761404,"201051344001025","219011344069620",28.01,30.00,0,333.93,366.70,29.3,26.4,0.225,475425.0,475425.0,42425,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761423,718012.00
07/05/2016 19:30,2,1.025,ACTIVE,213.96,345.96,60.002,1467761404,"201051344000458","219011344069620",27.97,31.30,0,335.14,367.60,29.1,26.2,0.239,472474.1,472474.1,37846,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761424,718013.00
07/05/2016 19:30,2,1.041,ACTIVE,214.41,346.86,60.018,1467761404,"201051344000853","219011344069620",27.63,30.80,0,336.64,369.40,29.1,26.2,0.234,471462.3,471462.3,37455,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761425,718014.00
07/05/2016 19:30,2,0.982,ACTIVE,213.51,345.66,59.928,1467761404,"201051344000685","219011344069620",28.09,28.30,0,333.63,367.30,28.0,25.1,0.230,476017.4,476017.4,42299,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761426,718015.00
07/05/2016 19:30,2,0.988,ACTIVE,213.51,344.76,59.965,1467761404,"201051344000917","219011344069620",28.23,31.00,0,332.73,366.10,28.3,25.4,0.221,472908.2,472908.2,42289,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761427,718016.00
07/05/2016 19:30,2,0.998,ACTIVE,213.74,345.06,59.954,1467761404,"201051344001145","219011344069620",28.35,28.30,0,334.84,367.00,28.7,25.8,0.221,478068.4,478068.4,42143,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761427,718017.00
