ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 19:30,2,1.006,ACTIVE,213.96,346.26,59.959,1467761404,"201051344000651","219011344069620",27.65,31.30,0,335.14,367.30,28.1,25.2,0.221,470750.1,470750.1,42485,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761428,718018.00
07/05/2016 19:30,2,0.887,ACTIVE,212.61,340.55,59.933,1467761404,"274151322000088","219011344069620",27.31,33.80,0,333.93,355.88,24.5,21.7,0.150,708347.7,708347.7,30965,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761429,718019.00
07/05/2016 19:30,2,0.631,ACTIVE,213.29,396.45,59.959,1467761404,"274151322000068","219011344069620",37.01,36.00,0,333.03,430.12,23.7,21.0,0.150,602394.5,602394.5,32573,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761430,718020.00
07/05/2016 19:30,2,1.041,ACTIVE,213.29,343.85,59.965,1467761404,"201051344001135","219011344069620",28.15,30.80,0,333.03,365.19,29.7,26.8,0.230,466744.0,466744.0,42415,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761431,718021.00
07/05/2016 19:30,2,1.025,ACTIVE,213.51,345.66,59.938,1467761404,"201051344000594","219011344069620",28.39,29.50,0,333.33,367.60,29.5,26.6,0.234,476563.1,476563.1,37890,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761432,718022.00
07/05/2016 19:30,2,1.029,ACTIVE,213.74,344.76,59.970,1467761404,"201051344001203","219011344069620",27.71,29.80,0,334.54,367.00,28.9,25.9,0.230,474258.9,474258.9,42461,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761433,718023.00
07/05/2016 19:30,2,0.922,ACTIVE,212.61,341.45,59.954,1467761404,"274151322000054","219011344069620",27.14,34.80,0,334.54,357.08,25.4,22.5,0.155,723313.9,723313.9,30994,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761434,718024.00
07/05/2016 19:30,2,1.045,ACTIVE,213.96,345.06,59.970,1467761404,"201051344000867","219011344069620",27.87,30.50,0,333.93,366.70,29.5,26.6,0.230,463968.3,463968.3,37898,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761435,718025.00
07/05/2016 19:30,2,0.984,ACTIVE,213.74,345.66,59.959,1467761404,"201051344001093","219011344069620",28.17,29.50,0,334.24,366.10,28.1,25.2,0.212,472333.0,472333.0,42350,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761436,718026.00
07/05/2016 19:30,2,1.021,ACTIVE,213.74,345.96,59.975,1467761404,"201051344000900","219011344069620",27.99,30.00,0,334.54,367.60,29.0,26.0,0.234,479991.1,479991.1,37280,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761436,718027.00
07/05/2016 19:30,2,1.002,ACTIVE,214.19,345.96,59.975,1467761404,"201051344000648","219011344069620",28.37,29.30,0,335.44,368.20,28.8,25.9,0.225,470782.8,470782.8,37578,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761437,718028.00
07/05/2016 19:30,2,1.027,ACTIVE,213.96,345.66,59.975,1467761404,"201051344000569","219011344069620",28.03,31.00,0,334.24,367.60,29.2,26.3,0.230,480837.6,480837.6,37203,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761438,718029.00
07/05/2016 19:30,2,1.043,ACTIVE,213.74,345.36,59.949,1467761404,"201051344000983","219011344069620",28.45,31.00,0,334.54,368.80,30.1,27.1,0.239,472553.1,472553.1,37696,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761439,718030.00
07/05/2016 19:30,2,1.025,ACTIVE,213.96,346.26,59.981,1467761404,"201051344001158","219011344069620",27.89,30.30,0,334.54,368.20,29.0,26.1,0.234,466035.8,466035.8,37962,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761440,718031.00
07/05/2016 19:30,2,0.994,ACTIVE,214.19,347.46,59.986,1467761404,"201051344000576","219011344069620",28.19,29.50,0,335.44,368.20,28.4,25.5,0.225,473295.0,473295.0,37362,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761441,718032.00
07/05/2016 19:30,2,0.912,ACTIVE,212.83,345.66,59.965,1467761404,"274151322000087","219011344069620",27.12,39.80,0,334.54,356.18,25.1,22.3,0.150,696413.9,696413.9,31133,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467761442,718033.00
07/05/2016 19:45,2,0.953,ACTIVE,214.19,345.66,59.991,1467762303,"201051344000645","219011344069620",27.55,29.30,0,334.54,360.38,26.6,23.7,0.208,472885.9,472885.9,37489,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762304,718034.00
07/05/2016 19:45,2,0.828,ACTIVE,213.06,341.45,59.949,1467762303,"274151322000085","219011344069620",27.63,33.00,0,332.13,351.97,23.2,20.5,0.146,724445.3,724445.3,31001,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762305,718035.00
07/05/2016 19:45,2,0.936,ACTIVE,214.19,346.26,59.975,1467762303,"201051344000633","219011344069620",28.55,29.00,0,334.24,360.69,27.1,24.2,0.217,464048.3,464048.3,37980,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762306,718036.00
07/05/2016 19:45,2,0.953,ACTIVE,213.96,345.66,59.981,1467762303,"201051344000469","219011344069620",27.95,28.50,0,333.03,359.78,27.0,24.2,0.217,465946.9,465946.9,37916,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762307,718037.00
07/05/2016 19:45,2,0.941,ACTIVE,213.29,344.15,59.996,1467762303,"201051344000646","219011344069620",28.31,28.30,0,333.03,358.58,27.0,24.1,0.212,468081.7,468081.7,42466,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762308,718038.00
07/05/2016 19:45,2,0.881,ACTIVE,212.61,340.55,59.975,1467762303,"274151322000052","219011344069620",27.57,33.30,0,332.43,352.87,24.6,21.8,0.146,740596.4,740596.4,31234,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762309,718039.00
07/05/2016 19:45,2,0.996,ACTIVE,213.74,345.36,59.954,1467762303,"201051344000585","219011344069620",28.07,29.00,0,333.63,359.18,28.4,25.5,0.208,476027.0,476027.0,42468,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762310,718040.00
07/05/2016 19:45,2,0.920,ACTIVE,213.29,343.55,59.975,1467762303,"201051344001230","219011344069620",28.11,27.00,0,331.53,357.08,26.2,23.4,0.199,471585.8,471585.8,42278,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762311,718041.00
07/05/2016 19:45,2,0.900,ACTIVE,213.96,345.36,59.970,1467762303,"201051344000582","219011344069620",28.51,29.30,0,333.63,358.28,26.0,23.2,0.203,464698.7,464698.7,42415,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762312,718042.00
07/05/2016 19:45,2,0.951,ACTIVE,213.29,344.45,59.938,1467762303,"201051344000955","219011344069620",28.05,29.00,0,332.13,358.28,27.1,24.2,0.208,477670.7,477670.7,42368,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762312,718043.00
07/05/2016 19:45,2,0.574,ACTIVE,213.06,388.04,59.975,1467762303,"274151322000094","219011344069620",36.30,34.50,0,333.63,421.70,21.3,18.7,0.141,602411.9,602411.9,32364,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762313,718044.00
07/05/2016 19:45,2,0.982,ACTIVE,213.96,345.06,59.981,1467762303,"201051344000579","219011344069620",28.31,28.80,0,333.93,359.78,28.2,25.3,0.212,479883.3,479883.3,17982,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762314,718045.00
07/05/2016 19:45,2,0.965,ACTIVE,213.29,343.55,59.975,1467762303,"201051344000890","219011344069620",27.97,27.00,0,332.13,359.18,27.3,24.5,0.203,474907.4,474907.4,42376,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762315,718046.00
07/05/2016 19:45,2,0.924,ACTIVE,213.74,344.45,59.986,1467762303,"201051344000438","219011344069620",28.55,28.00,0,333.33,358.28,26.8,23.9,0.212,476669.0,476669.0,42382,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762316,718047.00
07/05/2016 19:45,2,0.943,ACTIVE,213.74,344.76,59.981,1467762303,"201051344000417","219011344069620",28.37,28.00,0,332.43,358.28,27.1,24.3,0.208,468681.6,468681.6,42535,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762317,718048.00
07/05/2016 19:45,2,0.857,ACTIVE,212.83,343.85,59.949,1467762303,"274151322000083","219011344069620",27.67,32.60,0,332.43,351.97,24.1,21.3,0.168,733925.0,733925.0,31314,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762318,718049.00
07/05/2016 19:45,2,0.908,ACTIVE,213.51,345.66,59.991,1467762303,"274151322000076","219011344069620",28.13,32.80,0,334.54,354.07,25.9,23.1,0.181,782167.3,782167.3,31320,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762319,718050.00
07/05/2016 19:45,2,0.967,ACTIVE,213.74,345.36,59.922,1467762303,"201051344000868","219011344069620",27.95,28.50,0,333.03,360.08,27.4,24.5,0.203,464894.3,464894.3,37635,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762320,718051.00
07/05/2016 19:45,2,0.887,ACTIVE,212.61,342.65,59.970,1467762303,"274151322000095","219011344069620",28.31,32.00,0,333.93,353.17,25.4,22.6,0.159,774183.6,774183.6,31231,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762321,718052.00
07/05/2016 19:45,2,0.928,ACTIVE,213.96,346.86,59.981,1467762303,"201051344000988","219011344069620",28.21,29.30,0,333.33,360.99,26.6,23.7,0.212,461649.5,461649.5,37925,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762322,718053.00
07/05/2016 19:45,2,0.945,ACTIVE,213.51,344.15,59.975,1467762303,"201051344001025","219011344069620",28.39,28.80,0,333.33,358.58,27.2,24.3,0.203,475431.4,475431.4,42426,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762323,718054.00
07/05/2016 19:45,2,0.947,ACTIVE,213.96,344.76,59.981,1467762303,"201051344000458","219011344069620",27.93,30.00,0,334.24,359.18,26.9,24.0,0.217,472480.4,472480.4,37847,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762324,718055.00
07/05/2016 19:45,2,0.947,ACTIVE,214.64,346.56,59.938,1467762303,"201051344000853","219011344069620",28.17,29.30,0,336.04,360.99,27.1,24.2,0.208,471468.7,471468.7,37456,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762324,718056.00
07/05/2016 19:45,2,0.902,ACTIVE,213.96,345.06,59.965,1467762303,"201051344000685","219011344069620",28.39,27.00,0,333.93,358.58,25.9,23.1,0.217,476023.6,476023.6,42300,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762325,718057.00
07/05/2016 19:45,2,0.908,ACTIVE,213.74,344.76,59.970,1467762303,"201051344000917","219011344069620",28.43,30.00,0,332.13,358.28,26.2,23.3,0.199,472914.3,472914.3,42290,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762326,718058.00
07/05/2016 19:45,2,0.924,ACTIVE,213.74,344.76,60.012,1467762303,"201051344001145","219011344069620",28.35,27.30,0,334.24,359.18,26.5,23.6,0.203,478074.7,478074.7,42144,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762327,718059.00
07/05/2016 19:45,2,0.924,ACTIVE,213.96,345.36,59.981,1467762303,"201051344000651","219011344069620",27.89,29.80,0,334.54,358.88,26.1,23.3,0.203,470756.3,470756.3,42486,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762328,718060.00
07/05/2016 19:45,2,0.824,ACTIVE,212.38,342.65,59.981,1467762303,"274151322000088","219011344069620",27.04,32.60,0,331.53,351.67,22.6,19.9,0.141,708353.0,708353.0,30966,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762329,718061.00
07/05/2016 19:45,2,0.588,ACTIVE,213.51,395.85,59.981,1467762303,"274151322000068","219011344069620",37.07,35.20,0,332.43,421.10,22.0,19.3,0.141,602399.6,602399.6,32574,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762330,718062.00
07/05/2016 19:45,2,0.951,ACTIVE,213.51,343.85,59.986,1467762303,"201051344001135","219011344069620",28.59,29.50,0,333.03,357.98,27.6,24.7,0.203,466750.6,466750.6,42416,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762331,718063.00
07/05/2016 19:45,2,0.947,ACTIVE,213.74,344.76,59.975,1467762303,"201051344000594","219011344069620",28.53,28.80,0,333.33,359.48,27.4,24.5,0.212,476569.6,476569.6,37891,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762332,718064.00
07/05/2016 19:45,2,0.936,ACTIVE,213.74,344.45,59.981,1467762303,"201051344001203","219011344069620",28.25,28.50,0,334.24,360.38,26.8,24.0,0.208,474265.2,474265.2,42462,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762333,718065.00
07/05/2016 19:45,2,0.846,ACTIVE,212.61,341.75,59.965,1467762303,"274151322000054","219011344069620",27.33,33.80,0,331.83,352.27,23.4,20.7,0.155,723319.4,723319.4,30995,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762334,718066.00
07/05/2016 19:45,2,0.967,ACTIVE,213.96,344.15,59.986,1467762303,"201051344000867","219011344069620",27.95,29.50,0,333.63,358.88,27.4,24.5,0.208,463974.8,463974.8,37899,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762335,718067.00
07/05/2016 19:45,2,0.914,ACTIVE,213.74,344.76,59.975,1467762303,"201051344001093","219011344069620",28.27,28.80,0,333.33,357.98,26.2,23.4,0.194,472339.1,472339.1,42351,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762336,718068.00
07/05/2016 19:45,2,0.936,ACTIVE,213.96,345.96,59.986,1467762303,"201051344000900","219011344069620",28.11,28.80,0,333.63,359.78,26.7,23.8,0.208,479997.4,479997.4,37281,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762336,718069.00
07/05/2016 19:45,2,0.941,ACTIVE,214.19,345.66,59.991,1467762303,"201051344000648","219011344069620",28.13,28.30,0,334.24,359.78,26.8,24.0,0.203,470789.1,470789.1,37579,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762337,718070.00
07/05/2016 19:45,2,0.945,ACTIVE,213.96,345.36,59.991,1467762303,"201051344000569","219011344069620",28.27,29.80,0,334.84,360.08,27.1,24.2,0.212,480844.0,480844.0,37204,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762338,718071.00
07/05/2016 19:45,2,0.965,ACTIVE,214.19,345.06,59.986,1467762303,"201051344000983","219011344069620",28.47,29.80,0,333.03,360.08,27.9,25.0,0.221,472559.7,472559.7,37697,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762339,718072.00
07/05/2016 19:45,2,0.939,ACTIVE,213.96,345.66,59.981,1467762303,"201051344001158","219011344069620",28.17,29.00,0,333.63,359.78,26.8,24.0,0.212,466042.1,466042.1,37963,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762340,718073.00
07/05/2016 19:45,2,0.926,ACTIVE,214.41,346.86,59.970,1467762303,"201051344000576","219011344069620",28.03,28.30,0,335.44,359.78,26.3,23.5,0.208,473301.2,473301.2,37363,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762341,718074.00
07/05/2016 19:45,2,0.838,ACTIVE,213.06,342.95,59.981,1467762303,"274151322000087","219011344069620",27.31,38.40,0,330.93,352.87,23.1,20.4,0.141,696419.3,696419.3,31134,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467762342,718075.00
07/05/2016 20:00,2,0.768,ACTIVE,214.19,344.15,59.996,1467763203,"201051344000645","219011344069620",27.61,28.30,0,335.14,359.78,21.5,18.8,0.164,472891.3,472891.3,37490,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763205,718076.00
07/05/2016 20:00,2,0.666,ACTIVE,212.61,340.55,59.996,1467763203,"274151322000085","219011344069620",27.49,31.80,0,332.73,350.47,18.6,16.0,0.119,724450.0,724450.0,31002,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763206,718077.00
07/05/2016 20:00,2,0.766,ACTIVE,214.19,345.36,60.007,1467763203,"201051344000633","219011344069620",28.31,27.50,0,333.93,360.69,22.0,19.3,0.172,464053.8,464053.8,37981,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763206,718078.00
07/05/2016 20:00,2,0.775,ACTIVE,213.96,344.15,60.007,1467763203,"201051344000469","219011344069620",28.05,26.80,0,333.03,358.28,22.1,19.4,0.172,465952.4,465952.4,37917,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763207,718079.00
07/05/2016 20:00,2,0.781,ACTIVE,213.29,343.85,59.996,1467763203,"201051344000646","219011344069620",27.71,27.00,0,332.43,357.38,21.9,19.2,0.164,468087.2,468087.2,42467,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763208,718080.00
07/05/2016 20:00,2,0.703,ACTIVE,211.48,337.24,59.991,1467763203,"274151322000052","219011344069620",27.73,31.80,0,331.83,351.37,19.8,17.2,0.124,740601.4,740601.4,31235,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763209,718081.00
07/05/2016 20:00,2,0.816,ACTIVE,213.29,344.15,60.028,1467763203,"201051344000585","219011344069620",27.99,27.50,0,334.24,357.98,23.1,20.4,0.168,476032.7,476032.7,42469,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763210,718082.00
07/05/2016 20:00,2,0.750,ACTIVE,213.06,342.05,59.996,1467763203,"201051344001230","219011344069620",27.95,25.80,0,332.43,355.58,21.3,18.6,0.155,471591.1,471591.1,42279,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763211,718083.00
07/05/2016 20:00,2,0.748,ACTIVE,213.96,344.15,60.012,1467763203,"201051344000582","219011344069620",28.01,28.00,0,333.33,358.58,21.2,18.6,0.159,464704.0,464704.0,42416,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763212,718084.00
07/05/2016 20:00,2,0.770,ACTIVE,213.06,342.95,59.991,1467763203,"201051344000955","219011344069620",28.35,27.50,0,332.73,356.48,22.1,19.4,0.164,477676.2,477676.2,42369,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763213,718085.00
07/05/2016 20:00,2,0.418,ACTIVE,212.38,412.38,59.986,1467763203,"274151322000094","219011344069620",38.94,33.00,0,336.34,420.20,16.4,13.9,0.102,602416.0,602416.0,32365,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763214,718086.00
07/05/2016 20:00,2,0.807,ACTIVE,213.96,343.55,60.002,1467763203,"201051344000579","219011344069620",28.23,27.30,0,334.24,358.88,23.1,20.4,0.168,479889.1,479889.1,17983,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763215,718087.00
07/05/2016 20:00,2,0.777,ACTIVE,213.51,342.95,59.996,1467763203,"201051344000890","219011344069620",28.29,26.50,0,332.73,356.78,22.3,19.6,0.159,474913.0,474913.0,42377,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763216,718088.00
07/05/2016 20:00,2,0.754,ACTIVE,213.74,344.15,59.986,1467763203,"201051344000438","219011344069620",28.45,26.80,0,333.93,357.68,21.8,19.1,0.164,476674.5,476674.5,42383,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763217,718089.00
07/05/2016 20:00,2,0.781,ACTIVE,213.74,344.15,60.002,1467763203,"201051344000417","219011344069620",27.95,27.00,0,333.63,357.68,22.1,19.5,0.164,468687.2,468687.2,42536,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763217,718090.00
07/05/2016 20:00,2,0.684,ACTIVE,212.16,339.95,59.991,1467763203,"274151322000083","219011344069620",27.73,31.50,0,332.13,350.77,19.2,16.6,0.128,733929.8,733929.8,31315,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763218,718091.00
07/05/2016 20:00,2,0.717,ACTIVE,212.83,340.25,60.002,1467763203,"274151322000076","219011344069620",28.37,31.50,0,333.93,351.67,20.6,18.0,0.137,782172.5,782172.5,31321,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763219,718092.00
07/05/2016 20:00,2,0.789,ACTIVE,213.74,344.15,59.996,1467763203,"201051344000868","219011344069620",27.95,27.30,0,333.63,358.58,22.4,19.6,0.164,464899.9,464899.9,37636,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763220,718093.00
07/05/2016 20:00,2,0.721,ACTIVE,212.16,341.15,60.002,1467763203,"274151322000095","219011344069620",27.69,30.80,0,331.83,351.07,20.2,17.6,0.133,774188.7,774188.7,31232,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763221,718094.00
07/05/2016 20:00,2,0.758,ACTIVE,213.74,344.76,59.959,1467763203,"201051344000988","219011344069620",27.99,27.50,0,333.63,360.38,21.5,18.8,0.168,461654.8,461654.8,37926,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763222,718095.00
07/05/2016 20:00,2,0.770,ACTIVE,213.51,342.95,60.007,1467763203,"201051344001025","219011344069620",28.29,27.30,0,333.63,357.68,22.1,19.4,0.159,475436.9,475436.9,42427,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763223,718096.00
07/05/2016 20:00,2,0.771,ACTIVE,213.74,342.35,59.996,1467763203,"201051344000458","219011344069620",27.97,28.80,0,333.93,357.98,21.9,19.2,0.172,472485.9,472485.9,37848,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763224,718097.00
07/05/2016 20:00,2,0.768,ACTIVE,214.41,344.76,60.023,1467763203,"201051344000853","219011344069620",28.03,27.80,0,336.04,360.38,21.8,19.1,0.164,471474.2,471474.2,37457,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763225,718098.00
07/05/2016 20:00,2,0.723,ACTIVE,213.96,344.45,60.002,1467763203,"201051344000685","219011344069620",28.43,26.30,0,333.93,358.28,20.8,18.2,0.164,476028.8,476028.8,42301,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763226,718099.00
07/05/2016 20:00,2,0.738,ACTIVE,213.74,343.55,59.996,1467763203,"201051344000917","219011344069620",28.35,28.50,0,332.73,357.08,21.2,18.6,0.155,472919.6,472919.6,42291,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763227,718100.00
07/05/2016 20:00,2,0.736,ACTIVE,213.74,343.85,59.996,1467763203,"201051344001145","219011344069620",28.63,26.00,0,334.84,357.68,21.4,18.7,0.159,478080.1,478080.1,42145,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763228,718101.00
07/05/2016 20:00,2,0.744,ACTIVE,213.96,344.15,59.959,1467763203,"201051344000651","219011344069620",27.99,28.30,0,334.54,358.28,21.1,18.4,0.159,470761.6,470761.6,42487,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763228,718102.00
07/05/2016 20:00,2,0.648,ACTIVE,212.16,340.85,59.996,1467763203,"274151322000088","219011344069620",27.21,31.30,0,331.23,349.86,17.9,15.3,0.115,708357.5,708357.5,30967,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763229,718103.00
07/05/2016 20:00,2,0.467,ACTIVE,212.83,397.35,59.991,1467763203,"274151322000068","219011344069620",37.29,33.30,0,336.64,417.19,17.6,15.1,0.106,602404.0,602404.0,32575,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763230,718104.00
07/05/2016 20:00,2,0.787,ACTIVE,213.51,342.65,59.986,1467763203,"201051344001135","219011344069620",28.01,28.00,0,333.03,357.08,22.4,19.7,0.159,466756.2,466756.2,42417,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763231,718105.00
07/05/2016 20:00,2,0.783,ACTIVE,213.74,343.55,59.996,1467763203,"201051344000594","219011344069620",28.09,27.00,0,333.33,358.88,22.3,19.6,0.168,476575.2,476575.2,37892,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763232,718106.00
07/05/2016 20:00,2,0.768,ACTIVE,213.74,343.25,60.002,1467763203,"201051344001203","219011344069620",27.85,27.30,0,334.24,358.58,21.7,19.0,0.155,474270.7,474270.7,42463,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763233,718107.00
07/05/2016 20:00,2,0.670,ACTIVE,212.38,341.75,59.996,1467763203,"274151322000054","219011344069620",27.19,32.20,0,331.83,351.07,18.5,15.9,0.124,723324.1,723324.1,30996,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763234,718108.00
07/05/2016 20:00,2,0.771,ACTIVE,213.96,342.95,59.991,1467763203,"201051344000867","219011344069620",28.33,28.00,0,334.54,357.98,22.2,19.5,0.159,463980.3,463980.3,37900,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763235,718109.00
07/05/2016 20:00,2,0.740,ACTIVE,213.74,343.85,60.007,1467763203,"201051344001093","219011344069620",28.25,27.00,0,333.93,357.68,21.2,18.6,0.150,472344.4,472344.4,42352,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763236,718110.00
07/05/2016 20:00,2,0.750,ACTIVE,213.74,344.15,59.996,1467763203,"201051344000900","219011344069620",28.07,27.50,0,333.63,357.98,21.3,18.7,0.159,480002.8,480002.8,37282,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763237,718111.00
07/05/2016 20:00,2,0.770,ACTIVE,214.19,344.45,60.018,1467763203,"201051344000648","219011344069620",27.79,27.00,0,335.44,358.58,21.7,19.0,0.164,470794.5,470794.5,37580,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763238,718112.00
07/05/2016 20:00,2,0.768,ACTIVE,213.96,343.85,59.996,1467763203,"201051344000569","219011344069620",28.27,28.30,0,334.54,357.98,22.0,19.3,0.164,480849.5,480849.5,37205,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763239,718113.00
07/05/2016 20:00,2,0.773,ACTIVE,213.96,343.85,59.991,1467763203,"201051344000983","219011344069620",28.73,28.30,0,333.93,358.58,22.6,19.9,0.164,472565.3,472565.3,37698,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763239,718114.00
07/05/2016 20:00,2,0.764,ACTIVE,213.96,344.15,60.002,1467763203,"201051344001158","219011344069620",27.85,27.30,0,334.54,358.28,21.6,18.9,0.164,466047.5,466047.5,37964,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763240,718115.00
07/05/2016 20:00,2,0.736,ACTIVE,214.19,344.76,60.002,1467763203,"201051344000576","219011344069620",28.41,27.00,0,335.14,358.88,21.3,18.6,0.159,473306.5,473306.5,37364,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763241,718116.00
07/05/2016 20:00,2,0.670,ACTIVE,212.61,339.95,60.002,1467763203,"274151322000087","219011344069620",27.19,36.80,0,330.93,350.77,18.4,15.9,0.106,696423.9,696423.9,31135,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467763242,718117.00
07/05/2016 20:15,2,0.629,ACTIVE,213.74,342.65,59.981,1467764103,"201051344000645","219011344069620",28.17,27.00,0,334.24,355.28,18.0,15.5,0.128,472895.5,472895.5,37491,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764105,718118.00
07/05/2016 20:15,2,0.555,ACTIVE,212.16,339.65,59.965,1467764103,"274151322000085","219011344069620",27.27,30.30,0,333.93,347.46,15.4,12.9,0.088,724453.5,724453.5,31003,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764106,718119.00
07/05/2016 20:15,2,0.645,ACTIVE,213.74,342.95,59.970,1467764103,"201051344000633","219011344069620",28.15,26.00,0,333.93,356.18,18.4,15.9,0.133,464058.1,464058.1,37982,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764107,718120.00
07/05/2016 20:15,2,0.650,ACTIVE,213.74,342.35,60.023,1467764103,"201051344000469","219011344069620",27.97,25.50,0,333.33,354.67,18.5,15.9,0.133,465956.7,465956.7,37918,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764108,718121.00
07/05/2016 20:15,2,0.643,ACTIVE,212.83,342.05,59.981,1467764103,"201051344000646","219011344069620",28.23,25.80,0,332.73,353.47,18.4,15.9,0.128,468091.5,468091.5,42468,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764109,718122.00
07/05/2016 20:15,2,0.590,ACTIVE,211.93,341.75,59.981,1467764103,"274151322000052","219011344069620",27.43,30.30,0,333.03,348.06,16.4,13.9,0.102,740605.1,740605.1,31236,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764110,718123.00
07/05/2016 20:15,2,0.678,ACTIVE,213.51,342.65,59.970,1467764103,"201051344000585","219011344069620",28.17,26.30,0,332.73,354.07,19.4,16.8,0.133,476037.3,476037.3,42470,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764110,718124.00
07/05/2016 20:15,2,0.615,ACTIVE,213.06,341.15,59.975,1467764103,"201051344001230","219011344069620",28.57,24.50,0,331.53,352.87,17.8,15.3,0.124,471595.2,471595.2,42280,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764111,718125.00
07/05/2016 20:15,2,0.629,ACTIVE,213.74,342.65,59.996,1467764103,"201051344000582","219011344069620",27.83,26.50,0,334.54,354.67,17.8,15.2,0.124,464708.1,464708.1,42417,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764112,718126.00
07/05/2016 20:15,2,0.654,ACTIVE,212.83,341.45,59.970,1467764103,"201051344000955","219011344069620",28.13,26.30,0,333.03,353.17,18.7,16.1,0.133,477680.5,477680.5,42370,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764113,718127.00
07/05/2016 20:15,2,0.365,ACTIVE,212.16,396.15,59.981,1467764103,"274151322000094","219011344069620",37.09,31.80,0,334.24,418.70,13.8,11.3,0.088,602419.1,602419.1,32366,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764114,718128.00
07/05/2016 20:15,2,0.670,ACTIVE,213.51,341.75,59.991,1467764103,"201051344000579","219011344069620",28.69,25.80,0,334.54,354.37,19.5,16.9,0.137,479893.6,479893.6,17984,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764115,718129.00
07/05/2016 20:15,2,0.654,ACTIVE,213.06,341.15,59.981,1467764103,"201051344000890","219011344069620",28.31,25.30,0,333.93,354.67,18.8,16.3,0.124,474917.4,474917.4,42378,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764116,718130.00
07/05/2016 20:15,2,0.625,ACTIVE,213.29,342.65,59.991,1467764103,"201051344000438","219011344069620",28.65,25.80,0,334.24,354.67,18.2,15.6,0.128,476678.7,476678.7,42384,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764117,718131.00
07/05/2016 20:15,2,0.660,ACTIVE,213.29,342.05,60.018,1467764103,"201051344000417","219011344069620",27.83,25.80,0,333.63,354.37,18.7,16.1,0.124,468691.5,468691.5,42537,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764118,718132.00
07/05/2016 20:15,2,0.568,ACTIVE,211.70,338.74,59.949,1467764103,"274151322000083","219011344069620",27.45,30.00,0,333.33,347.76,15.8,13.3,0.102,733933.4,733933.4,31316,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764119,718133.00
07/05/2016 20:15,2,0.605,ACTIVE,212.38,341.75,59.986,1467764103,"274151322000076","219011344069620",27.73,30.00,0,334.24,348.36,17.0,14.5,0.110,782176.4,782176.4,31322,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764120,718134.00
07/05/2016 20:15,2,0.660,ACTIVE,213.51,342.05,59.996,1467764103,"201051344000868","219011344069620",27.85,26.00,0,332.73,354.37,18.7,16.1,0.133,464904.3,464904.3,37637,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764121,718135.00
07/05/2016 20:15,2,0.594,ACTIVE,211.70,339.04,59.986,1467764103,"274151322000095","219011344069620",27.59,29.00,0,333.03,348.06,16.6,14.1,0.097,774192.6,774192.6,31233,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764122,718136.00
07/05/2016 20:15,2,0.633,ACTIVE,213.51,343.55,59.991,1467764103,"201051344000988","219011344069620",27.87,26.30,0,333.33,356.18,17.9,15.4,0.133,461659.0,461659.0,37927,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764123,718137.00
07/05/2016 20:15,2,0.646,ACTIVE,213.29,341.15,59.981,1467764103,"201051344001025","219011344069620",28.03,26.00,0,334.24,354.07,18.4,15.8,0.128,475441.3,475441.3,42428,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764123,718138.00
07/05/2016 20:15,2,0.652,ACTIVE,213.51,341.45,59.981,1467764103,"201051344000458","219011344069620",27.63,27.30,0,333.63,354.67,18.3,15.7,0.137,472490.2,472490.2,37849,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764124,718139.00
07/05/2016 20:15,2,0.633,ACTIVE,214.19,343.55,59.986,1467764103,"201051344000853","219011344069620",28.35,26.30,0,335.74,356.78,18.2,15.6,0.133,471478.4,471478.4,37458,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764125,718140.00
07/05/2016 20:15,2,0.611,ACTIVE,213.74,343.55,59.986,1467764103,"201051344000685","219011344069620",27.85,25.00,0,333.93,354.97,17.2,14.7,0.133,476032.8,476032.8,42302,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764126,718141.00
07/05/2016 20:15,2,0.623,ACTIVE,213.29,342.65,59.986,1467764103,"201051344000917","219011344069620",28.17,27.30,0,333.63,354.37,17.8,15.2,0.124,472923.8,472923.8,42292,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764127,718142.00
07/05/2016 20:15,2,0.637,ACTIVE,213.74,343.25,59.996,1467764103,"201051344001145","219011344069620",27.69,25.00,0,333.93,354.67,17.9,15.3,0.119,478084.3,478084.3,42146,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764128,718143.00
07/05/2016 20:15,2,0.623,ACTIVE,213.74,343.25,59.949,1467764103,"201051344000651","219011344069620",27.85,27.00,0,335.14,354.37,17.6,15.1,0.128,470765.7,470765.7,42488,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764129,718144.00
07/05/2016 20:15,2,0.537,ACTIVE,211.48,339.95,59.981,1467764103,"274151322000088","219011344069620",26.90,29.80,0,333.03,346.86,14.7,12.2,0.093,708360.8,708360.8,30968,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764130,718145.00
07/05/2016 20:15,2,0.381,ACTIVE,212.61,398.26,59.975,1467764103,"274151322000068","219011344069620",37.29,32.20,0,335.14,416.29,14.2,11.8,0.084,602407.2,602407.2,32576,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764131,718146.00
07/05/2016 20:15,2,0.668,ACTIVE,213.06,341.45,59.991,1467764103,"201051344001135","219011344069620",27.71,26.80,0,333.03,354.37,18.8,16.2,0.128,466760.6,466760.6,42418,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764132,718147.00
07/05/2016 20:15,2,0.656,ACTIVE,213.29,342.05,59.991,1467764103,"201051344000594","219011344069620",27.89,26.00,0,333.03,354.37,18.6,16.0,0.137,476579.6,476579.6,37893,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764132,718148.00
07/05/2016 20:15,2,0.643,ACTIVE,213.51,342.35,59.986,1467764103,"201051344001203","219011344069620",27.87,26.00,0,334.84,354.97,18.2,15.6,0.133,474274.9,474274.9,42464,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764133,718149.00
07/05/2016 20:15,2,0.555,ACTIVE,211.70,338.44,59.991,1467764103,"274151322000054","219011344069620",27.23,30.80,0,333.03,347.16,15.3,12.8,0.097,723327.6,723327.6,30997,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764134,718150.00
07/05/2016 20:15,2,0.650,ACTIVE,213.96,341.45,59.996,1467764103,"201051344000867","219011344069620",28.15,26.80,0,333.33,354.37,18.6,16.0,0.128,463984.7,463984.7,37901,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764135,718151.00
07/05/2016 20:15,2,0.615,ACTIVE,213.51,342.65,59.991,1467764103,"201051344001093","219011344069620",28.63,26.00,0,333.63,354.37,17.9,15.3,0.119,472348.6,472348.6,42353,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764136,718152.00
07/05/2016 20:15,2,0.625,ACTIVE,213.74,342.35,59.981,1467764103,"201051344000900","219011344069620",27.77,26.00,0,333.93,354.67,17.6,15.1,0.124,480006.9,480006.9,37283,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764137,718153.00
07/05/2016 20:15,2,0.639,ACTIVE,213.96,342.05,60.018,1467764103,"201051344000648","219011344069620",28.15,25.80,0,334.84,355.58,18.2,15.7,0.133,470798.8,470798.8,37581,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764138,718154.00
07/05/2016 20:15,2,0.645,ACTIVE,213.74,342.05,59.991,1467764103,"201051344000569","219011344069620",28.21,26.80,0,335.14,354.37,18.5,15.9,0.133,480853.9,480853.9,37206,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764139,718155.00
07/05/2016 20:15,2,0.662,ACTIVE,213.74,342.05,60.018,1467764103,"201051344000983","219011344069620",28.23,26.80,0,334.24,355.28,19.0,16.4,0.133,472569.8,472569.8,37699,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764140,718156.00
07/05/2016 20:15,2,0.641,ACTIVE,213.74,342.05,59.991,1467764103,"201051344001158","219011344069620",27.53,26.00,0,334.24,354.97,17.9,15.4,0.133,466051.7,466051.7,37965,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764141,718157.00
07/05/2016 20:15,2,0.627,ACTIVE,213.96,342.95,59.981,1467764103,"201051344000576","219011344069620",27.97,25.80,0,334.84,354.67,17.8,15.2,0.128,473310.6,473310.6,37365,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764142,718158.00
07/05/2016 20:15,2,0.555,ACTIVE,211.93,338.74,59.959,1467764103,"274151322000087","219011344069620",27.04,35.00,0,333.33,347.46,15.2,12.7,0.084,696427.4,696427.4,31136,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467764142,718159.00
07/05/2016 20:30,2,0.490,ACTIVE,212.16,337.84,60.007,1467765003,"201051344000645","219011344069620",27.29,25.80,0,333.03,351.97,13.6,11.2,0.088,472898.8,472898.8,37492,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765004,718160.00
