ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 20:30,2,0.410,ACTIVE,211.03,336.64,60.007,1467765003,"274151322000085","219011344069620",26.84,28.80,0,330.63,345.96,11.2,8.9,0.066,724456.1,724456.1,31004,0,0,0,L,1151911521,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765005,718161.00
07/05/2016 20:30,2,0.516,ACTIVE,212.16,339.04,60.012,1467765003,"201051344000633","219011344069620",26.90,25.00,0,332.13,353.47,14.1,11.7,0.097,464061.5,464061.5,37983,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765006,718162.00
07/05/2016 20:30,2,0.508,ACTIVE,211.93,337.54,60.007,1467765003,"201051344000469","219011344069620",27.79,24.30,0,330.33,351.07,14.3,11.9,0.097,465960.1,465960.1,37919,0,0,0,L,1122011218,0,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765007,718163.00
07/05/2016 20:30,2,0.502,ACTIVE,211.93,338.14,60.018,1467765003,"201051344000646","219011344069620",28.09,24.80,0,330.63,351.67,14.3,11.8,0.088,468094.8,468094.8,42469,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765008,718164.00
07/05/2016 20:30,2,0.436,ACTIVE,210.57,335.14,60.002,1467765003,"274151322000052","219011344069620",27.45,28.80,0,329.73,345.66,12.1,9.8,0.066,740608.0,740608.0,31237,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765009,718165.00
07/05/2016 20:30,2,0.535,ACTIVE,212.38,338.74,60.007,1467765003,"201051344000585","219011344069620",27.51,25.00,0,330.03,351.97,14.9,12.5,0.088,476040.9,476040.9,42471,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765010,718166.00
07/05/2016 20:30,2,0.508,ACTIVE,212.16,337.24,60.002,1467765003,"201051344001230","219011344069620",26.38,23.80,0,330.33,349.86,13.6,11.2,0.084,471598.5,471598.5,42281,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765011,718167.00
07/05/2016 20:30,2,0.482,ACTIVE,212.61,338.44,59.996,1467765003,"201051344000582","219011344069620",27.87,25.30,0,330.33,351.97,13.6,11.2,0.084,464711.3,464711.3,42418,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765012,718168.00
07/05/2016 20:30,2,0.504,ACTIVE,211.93,337.54,59.965,1467765003,"201051344000955","219011344069620",28.27,25.30,0,330.33,350.77,14.4,12.0,0.088,477683.9,477683.9,42371,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765013,718169.00
07/05/2016 20:30,2,0.258,ACTIVE,211.03,397.96,59.996,1467765003,"274151322000094","219011344069620",37.35,30.30,0,335.44,411.18,9.8,7.5,0.053,602421.4,602421.4,32367,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765013,718170.00
07/05/2016 20:30,2,0.533,ACTIVE,211.70,336.94,60.018,1467765003,"201051344000579","219011344069620",28.21,24.80,0,331.23,351.67,15.3,12.8,0.093,479897.2,479897.2,17985,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765014,718171.00
07/05/2016 20:30,2,0.500,ACTIVE,212.16,336.94,60.002,1467765003,"201051344000890","219011344069620",28.39,24.50,0,330.93,351.37,14.3,11.9,0.080,474920.8,474920.8,42379,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765015,718172.00
07/05/2016 20:30,2,0.502,ACTIVE,212.38,338.14,59.996,1467765003,"201051344000438","219011344069620",27.47,24.80,0,330.63,351.97,14.0,11.6,0.084,476682.0,476682.0,42385,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765016,718173.00
07/05/2016 20:30,2,0.520,ACTIVE,212.38,337.84,60.002,1467765003,"201051344000417","219011344069620",27.69,24.80,0,330.63,352.27,14.6,12.2,0.084,468695.0,468695.0,42538,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765017,718174.00
07/05/2016 20:30,2,0.422,ACTIVE,210.80,335.14,59.996,1467765003,"274151322000083","219011344069620",26.90,28.50,0,330.33,345.36,11.5,9.2,0.071,733936.2,733936.2,31317,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765018,718175.00
07/05/2016 20:30,2,0.443,ACTIVE,211.48,337.54,59.996,1467765003,"274151322000076","219011344069620",27.85,28.50,0,330.63,346.26,12.5,10.2,0.075,782179.4,782179.4,31323,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765019,718176.00
07/05/2016 20:30,2,0.512,ACTIVE,211.70,337.24,60.002,1467765003,"201051344000868","219011344069620",27.45,25.00,0,330.63,351.67,14.2,11.8,0.088,464907.6,464907.6,37638,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765020,718177.00
07/05/2016 20:30,2,0.432,ACTIVE,210.80,336.64,59.996,1467765003,"274151322000095","219011344069620",27.65,27.80,0,330.03,345.36,12.1,9.8,0.075,774195.4,774195.4,31234,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765021,718178.00
07/05/2016 20:30,2,0.482,ACTIVE,211.48,338.44,59.970,1467765003,"201051344000988","219011344069620",27.61,25.00,0,330.63,353.17,13.5,11.1,0.097,461662.2,461662.2,37928,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765022,718179.00
07/05/2016 20:30,2,0.490,ACTIVE,212.16,336.64,60.002,1467765003,"201051344001025","219011344069620",28.25,25.00,0,330.63,351.67,14.1,11.6,0.088,475444.6,475444.6,42429,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765022,718180.00
07/05/2016 20:30,2,0.498,ACTIVE,211.70,336.94,60.002,1467765003,"201051344000458","219011344069620",27.93,26.00,0,331.23,351.67,14.1,11.7,0.093,472493.5,472493.5,37850,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765023,718181.00
07/05/2016 20:30,2,0.496,ACTIVE,212.38,338.74,60.002,1467765003,"201051344000853","219011344069620",28.05,25.00,0,333.93,352.57,14.1,11.7,0.084,471481.7,471481.7,37459,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765024,718182.00
07/05/2016 20:30,2,0.461,ACTIVE,212.61,338.74,60.018,1467765003,"201051344000685","219011344069620",28.27,24.30,0,332.43,352.57,13.2,10.8,0.088,476035.9,476035.9,42303,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765025,718183.00
07/05/2016 20:30,2,0.490,ACTIVE,212.38,338.14,60.002,1467765003,"201051344000917","219011344069620",27.63,26.00,0,330.63,351.67,13.7,11.3,0.084,472927.0,472927.0,42293,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765026,718184.00
07/05/2016 20:30,2,0.479,ACTIVE,212.38,338.44,60.007,1467765003,"201051344001145","219011344069620",28.27,23.80,0,333.03,352.27,13.7,11.3,0.084,478087.5,478087.5,42147,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765027,718185.00
07/05/2016 20:30,2,0.488,ACTIVE,212.61,338.14,60.002,1467765003,"201051344000651","219011344069620",27.25,25.80,0,331.53,352.27,13.5,11.1,0.084,470768.9,470768.9,42489,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765028,718186.00
07/05/2016 20:30,2,0.389,ACTIVE,210.57,335.44,59.996,1467765003,"274151322000088","219011344069620",26.82,28.50,0,329.73,344.76,10.5,8.2,0.057,708363.3,708363.3,30969,0,0,0,L,1151911521,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765029,718187.00
07/05/2016 20:30,2,0.275,ACTIVE,211.48,401.26,60.002,1467765003,"274151322000068","219011344069620",37.79,31.00,0,331.83,418.09,10.5,8.2,0.053,602409.7,602409.7,32577,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765030,718188.00
07/05/2016 20:30,2,0.521,ACTIVE,211.93,336.94,60.002,1467765003,"201051344001135","219011344069620",27.41,25.50,0,331.23,350.77,14.5,12.1,0.088,466764.0,466764.0,42419,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765031,718189.00
07/05/2016 20:30,2,0.504,ACTIVE,211.25,337.24,59.996,1467765003,"201051344000594","219011344069620",28.21,24.80,0,328.82,351.07,14.4,12.0,0.088,476583.0,476583.0,37894,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765032,718190.00
07/05/2016 20:30,2,0.496,ACTIVE,212.38,337.54,60.007,1467765003,"201051344001203","219011344069620",28.05,25.00,0,332.13,352.87,14.1,11.7,0.093,474278.2,474278.2,42465,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765033,718191.00
07/05/2016 20:30,2,0.410,ACTIVE,210.57,339.04,59.996,1467765003,"274151322000054","219011344069620",26.96,29.30,0,329.73,345.36,11.2,8.9,0.071,723330.2,723330.2,30998,0,0,0,L,1151911521,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765034,718192.00
07/05/2016 20:30,2,0.514,ACTIVE,211.70,336.04,59.991,1467765003,"201051344000867","219011344069620",27.33,25.80,0,331.23,351.37,14.3,11.8,0.093,463988.0,463988.0,37902,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765035,718193.00
07/05/2016 20:30,2,0.490,ACTIVE,212.38,338.44,59.996,1467765003,"201051344001093","219011344069620",28.07,25.00,0,330.93,351.07,14.0,11.6,0.084,472351.9,472351.9,42354,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765036,718194.00
07/05/2016 20:30,2,0.477,ACTIVE,211.48,337.54,60.002,1467765003,"201051344000900","219011344069620",27.39,25.00,0,331.53,351.97,13.2,10.8,0.084,480010.1,480010.1,37284,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765037,718195.00
07/05/2016 20:30,2,0.504,ACTIVE,211.93,337.24,60.002,1467765003,"201051344000648","219011344069620",27.67,24.80,0,332.43,351.67,14.2,11.7,0.088,470802.1,470802.1,37582,0,0,0,L,1122011218,0,120.42,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765038,718196.00
07/05/2016 20:30,2,0.500,ACTIVE,211.70,337.24,60.012,1467765003,"201051344000569","219011344069620",28.05,25.50,0,331.23,351.37,14.3,11.8,0.088,480857.2,480857.2,37207,0,0,0,L,1122011218,0,120.20,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765039,718197.00
07/05/2016 20:30,2,0.527,ACTIVE,211.70,337.24,60.007,1467765003,"201051344000983","219011344069620",27.39,25.50,0,329.73,351.97,14.6,12.2,0.102,472573.3,472573.3,37700,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765040,718198.00
07/05/2016 20:30,2,0.486,ACTIVE,211.70,337.24,59.991,1467765003,"201051344001158","219011344069620",27.93,24.50,0,331.23,351.37,13.8,11.4,0.093,466055.0,466055.0,37966,0,0,0,L,1122011218,0,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765040,718199.00
07/05/2016 20:30,2,0.492,ACTIVE,211.93,338.14,60.028,1467765003,"201051344000576","219011344069620",27.81,25.00,0,332.43,352.87,13.8,11.4,0.088,473313.9,473313.9,37366,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765041,718200.00
07/05/2016 20:30,2,0.418,ACTIVE,211.03,336.34,60.007,1467765003,"274151322000087","219011344069620",26.48,33.00,0,330.03,345.36,11.2,8.9,0.062,696430.0,696430.0,31137,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765042,718201.00
07/05/2016 20:45,2,0.352,ACTIVE,212.83,337.54,60.002,1467765903,"201051344000645","219011344069620",26.96,25.00,0,330.93,345.66,9.6,7.4,0.049,472901.2,472901.2,37493,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765905,718202.00
07/05/2016 20:45,2,0.283,ACTIVE,211.25,336.94,59.991,1467765903,"274151322000085","219011344069620",26.34,27.80,0,332.13,341.45,7.5,5.3,0.040,724458.0,724458.0,31005,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765905,718203.00
07/05/2016 20:45,2,0.371,ACTIVE,212.83,339.04,59.986,1467765903,"201051344000633","219011344069620",26.68,24.00,0,330.03,347.16,10.0,7.8,0.049,464064.1,464064.1,37984,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765906,718204.00
07/05/2016 20:45,2,0.363,ACTIVE,212.61,337.84,59.996,1467765903,"201051344000469","219011344069620",27.59,23.30,0,328.82,345.06,10.2,7.9,0.057,465962.7,465962.7,37920,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765907,718205.00
07/05/2016 20:45,2,0.369,ACTIVE,211.93,336.64,59.970,1467765903,"201051344000646","219011344069620",27.43,23.80,0,329.13,345.06,10.3,8.0,0.053,468097.5,468097.5,42470,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765908,718206.00
07/05/2016 20:45,2,0.307,ACTIVE,210.80,335.14,59.991,1467765903,"274151322000052","219011344069620",26.64,27.30,0,331.23,341.45,8.3,6.1,0.027,740610.1,740610.1,31238,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765909,718207.00
07/05/2016 20:45,2,0.387,ACTIVE,212.61,337.54,60.002,1467765903,"201051344000585","219011344069620",27.55,24.30,0,330.33,345.66,10.8,8.5,0.053,476043.7,476043.7,42472,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765910,718208.00
07/05/2016 20:45,2,0.350,ACTIVE,212.16,336.64,59.996,1467765903,"201051344001230","219011344069620",27.45,23.30,0,329.73,344.76,9.8,7.5,0.053,471601.0,471601.0,42282,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765911,718209.00
07/05/2016 20:45,2,0.354,ACTIVE,212.83,337.54,59.996,1467765903,"201051344000582","219011344069620",26.70,24.30,0,330.63,345.66,9.6,7.4,0.049,464713.6,464713.6,42419,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765912,718210.00
07/05/2016 20:45,2,0.371,ACTIVE,211.93,336.64,59.991,1467765903,"201051344000955","219011344069620",27.83,24.30,0,329.43,344.45,10.5,8.2,0.053,477686.6,477686.6,42372,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765913,718211.00
07/05/2016 20:45,2,0.172,ACTIVE,211.25,379.92,59.996,1467765903,"274151322000094","219011344069620",35.66,29.30,0,333.03,408.78,6.3,4.2,0.031,602423.0,602423.0,32368,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765914,718212.00
07/05/2016 20:45,2,0.391,ACTIVE,212.38,336.94,60.002,1467765903,"201051344000579","219011344069620",27.71,23.80,0,328.52,344.76,11.0,8.7,0.053,479900.1,479900.1,17986,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765914,718213.00
07/05/2016 20:45,2,0.375,ACTIVE,212.16,336.04,60.002,1467765903,"201051344000890","219011344069620",27.47,23.80,0,330.63,345.96,10.4,8.2,0.049,474923.5,474923.5,42380,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765915,718214.00
07/05/2016 20:45,2,0.354,ACTIVE,212.61,336.94,59.991,1467765903,"201051344000438","219011344069620",27.89,24.00,0,330.33,346.26,10.0,7.7,0.053,476684.6,476684.6,42386,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765916,718215.00
07/05/2016 20:45,2,0.383,ACTIVE,212.61,337.24,59.991,1467765903,"201051344000417","219011344069620",27.31,24.00,0,330.03,345.36,10.6,8.3,0.053,468697.7,468697.7,42539,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765917,718216.00
07/05/2016 20:45,2,0.277,ACTIVE,211.03,336.34,59.991,1467765903,"274151322000083","219011344069620",26.78,27.30,0,331.23,341.45,7.5,5.4,0.031,733938.1,733938.1,31318,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765918,718217.00
07/05/2016 20:45,2,0.301,ACTIVE,211.48,336.04,59.981,1467765903,"274151322000076","219011344069620",27.15,27.30,0,333.03,342.35,8.3,6.1,0.044,782181.6,782181.6,31324,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765919,718218.00
07/05/2016 20:45,2,0.361,ACTIVE,212.38,337.54,59.975,1467765903,"201051344000868","219011344069620",27.59,24.00,0,329.43,345.06,10.1,7.9,0.049,464910.3,464910.3,37639,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765920,718219.00
07/05/2016 20:45,2,0.285,ACTIVE,211.03,334.54,59.991,1467765903,"274151322000095","219011344069620",27.06,26.80,0,331.53,341.15,7.8,5.6,0.040,774197.5,774197.5,31235,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765921,718220.00
07/05/2016 20:45,2,0.332,ACTIVE,212.38,338.74,59.991,1467765903,"201051344000988","219011344069620",27.29,24.00,0,328.22,346.86,9.2,7.0,0.053,461664.6,461664.6,37929,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765922,718221.00
07/05/2016 20:45,2,0.352,ACTIVE,212.16,335.74,59.991,1467765903,"201051344001025","219011344069620",27.61,24.00,0,330.63,345.06,9.9,7.6,0.053,475447.1,475447.1,42430,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765923,718222.00
07/05/2016 20:45,2,0.357,ACTIVE,212.38,336.94,59.991,1467765903,"201051344000458","219011344069620",27.37,25.00,0,329.43,345.06,10.0,7.7,0.053,472496.1,472496.1,37851,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765924,718223.00
07/05/2016 20:45,2,0.350,ACTIVE,213.06,338.44,59.959,1467765903,"201051344000853","219011344069620",27.55,24.00,0,331.23,346.26,9.8,7.5,0.053,471484.3,471484.3,37460,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765925,718224.00
07/05/2016 20:45,2,0.326,ACTIVE,212.61,337.84,59.996,1467765903,"201051344000685","219011344069620",27.49,23.50,0,330.03,346.26,9.1,6.9,0.053,476038.3,476038.3,42304,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765926,718225.00
07/05/2016 20:45,2,0.342,ACTIVE,212.16,337.24,59.996,1467765903,"201051344000917","219011344069620",27.37,25.00,0,329.43,345.66,9.5,7.3,0.049,472929.5,472929.5,42294,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765926,718226.00
07/05/2016 20:45,2,0.340,ACTIVE,212.61,337.24,59.981,1467765903,"201051344001145","219011344069620",27.63,23.00,0,330.33,346.26,9.6,7.3,0.049,478090.0,478090.0,42148,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765927,718227.00
07/05/2016 20:45,2,0.344,ACTIVE,212.38,337.24,60.002,1467765903,"201051344000651","219011344069620",26.88,24.50,0,331.53,345.66,9.4,7.1,0.049,470771.2,470771.2,42490,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765928,718228.00
07/05/2016 20:45,2,0.260,ACTIVE,210.57,333.93,59.991,1467765903,"274151322000088","219011344069620",25.54,27.30,0,330.63,340.55,6.8,4.6,0.027,708365.1,708365.1,30970,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765929,718229.00
07/05/2016 20:45,2,0.188,ACTIVE,211.70,385.93,59.996,1467765903,"274151322000068","219011344069620",36.16,29.50,0,333.93,409.08,6.9,4.7,0.027,602411.4,602411.4,32578,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765930,718230.00
07/05/2016 20:45,2,0.371,ACTIVE,211.93,335.44,60.002,1467765903,"201051344001135","219011344069620",27.57,24.30,0,330.93,344.76,10.4,8.1,0.049,466766.7,466766.7,42420,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765931,718231.00
07/05/2016 20:45,2,0.359,ACTIVE,212.16,337.24,60.007,1467765903,"201051344000594","219011344069620",27.51,24.00,0,327.92,345.06,10.1,7.8,0.053,476585.6,476585.6,37895,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765932,718232.00
07/05/2016 20:45,2,0.357,ACTIVE,212.38,336.34,59.996,1467765903,"201051344001203","219011344069620",27.23,24.30,0,330.33,346.26,9.9,7.6,0.049,474280.8,474280.8,42466,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765933,718233.00
07/05/2016 20:45,2,0.271,ACTIVE,210.80,335.74,59.986,1467765903,"274151322000054","219011344069620",26.54,28.00,0,331.23,341.15,7.3,5.1,0.040,723332.1,723332.1,30999,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765934,718234.00
07/05/2016 20:45,2,0.359,ACTIVE,212.83,336.94,59.996,1467765903,"201051344000867","219011344069620",27.04,24.80,0,329.73,345.06,9.8,7.6,0.049,463990.6,463990.6,37903,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765935,718235.00
07/05/2016 20:45,2,0.355,ACTIVE,212.16,336.94,59.991,1467765903,"201051344001093","219011344069620",27.55,24.30,0,330.93,344.76,9.9,7.7,0.044,472354.4,472354.4,42355,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765935,718236.00
07/05/2016 20:45,2,0.320,ACTIVE,212.38,337.54,59.975,1467765903,"201051344000900","219011344069620",27.21,24.30,0,329.73,344.45,8.9,6.7,0.057,480012.4,480012.4,37285,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765936,718237.00
07/05/2016 20:45,2,0.357,ACTIVE,212.83,337.24,59.996,1467765903,"201051344000648","219011344069620",27.10,23.80,0,330.33,345.06,9.9,7.6,0.044,470804.7,470804.7,37583,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765937,718238.00
07/05/2016 20:45,2,0.350,ACTIVE,212.61,336.94,59.991,1467765903,"201051344000569","219011344069620",27.71,24.50,0,330.33,344.45,9.9,7.6,0.053,480859.7,480859.7,37208,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765938,718239.00
07/05/2016 20:45,2,0.365,ACTIVE,212.61,336.64,59.996,1467765903,"201051344000983","219011344069620",27.91,24.30,0,327.62,345.06,10.3,8.1,0.053,472575.9,472575.9,37701,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765939,718240.00
07/05/2016 20:45,2,0.350,ACTIVE,212.38,336.94,60.023,1467765903,"201051344001158","219011344069620",26.76,23.50,0,328.52,345.06,9.5,7.3,0.053,466057.4,466057.4,37967,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765940,718241.00
07/05/2016 20:45,2,0.338,ACTIVE,212.83,337.84,59.991,1467765903,"201051344000576","219011344069620",27.75,24.00,0,330.03,345.66,9.5,7.3,0.049,473316.3,473316.3,37367,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765941,718242.00
07/05/2016 20:45,2,0.277,ACTIVE,211.25,335.74,59.986,1467765903,"274151322000087","219011344069620",26.08,31.50,0,331.53,341.45,7.3,5.1,0.022,696431.9,696431.9,31138,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467765942,718243.00
07/05/2016 21:00,2,0.213,ACTIVE,213.74,338.44,60.007,1467766803,"201051344000645","219011344069620",25.96,24.30,0,332.13,343.55,5.6,3.5,0.018,472902.5,472902.5,37494,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766804,718244.00
07/05/2016 21:00,2,0.150,ACTIVE,212.16,336.34,60.012,1467766803,"274151322000085","219011344069620",25.54,26.80,0,332.13,339.95,4.0,1.9,0.009,724458.8,724458.8,31006,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766805,718245.00
07/05/2016 21:00,2,0.227,ACTIVE,213.96,339.65,60.023,1467766803,"201051344000633","219011344069620",27.51,23.30,0,331.53,345.36,6.3,4.2,0.013,464065.5,464065.5,37985,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766806,718246.00
07/05/2016 21:00,2,0.236,ACTIVE,213.51,337.84,60.012,1467766803,"201051344000469","219011344069620",26.86,22.50,0,330.03,342.95,6.5,4.3,0.018,465964.2,465964.2,37921,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766807,718247.00
07/05/2016 21:00,2,0.238,ACTIVE,212.83,337.24,60.012,1467766803,"201051344000646","219011344069620",26.62,23.00,0,329.43,343.25,6.5,4.3,0.018,468098.9,468098.9,42471,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766808,718248.00
07/05/2016 21:00,2,0.176,ACTIVE,211.70,336.94,59.996,1467766803,"274151322000052","219011344069620",25.68,26.30,0,330.93,340.25,4.5,2.5,0.022,740611.1,740611.1,31239,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766809,718249.00
07/05/2016 21:00,2,0.240,ACTIVE,213.29,338.14,60.012,1467766803,"201051344000585","219011344069620",27.77,23.50,0,330.93,343.85,6.8,4.7,0.013,476045.2,476045.2,42473,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766810,718250.00
07/05/2016 21:00,2,0.232,ACTIVE,212.83,336.34,59.996,1467766803,"201051344001230","219011344069620",26.32,22.80,0,329.43,342.05,6.2,4.1,0.013,471602.3,471602.3,42283,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766811,718251.00
07/05/2016 21:00,2,0.223,ACTIVE,213.51,337.54,60.007,1467766803,"201051344000582","219011344069620",26.58,23.50,0,330.93,343.25,6.0,3.9,0.013,464714.9,464714.9,42420,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766812,718252.00
07/05/2016 21:00,2,0.244,ACTIVE,212.61,336.04,60.012,1467766803,"201051344000955","219011344069620",27.41,23.50,0,329.73,342.05,6.8,4.6,0.018,477688.1,477688.1,42373,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766813,718253.00
07/05/2016 21:00,2,0.088,ACTIVE,212.16,336.64,60.012,1467766803,"274151322000094","219011344069620",29.80,27.50,0,333.33,383.53,2.7,0.6,0.009,602423.5,602423.5,32369,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766814,718254.00
07/05/2016 21:00,2,0.260,ACTIVE,213.29,337.54,60.007,1467766803,"201051344000579","219011344069620",27.49,23.00,0,331.23,342.35,7.2,5.1,0.018,479901.7,479901.7,17987,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766815,718255.00
07/05/2016 21:00,2,0.244,ACTIVE,213.06,336.04,60.012,1467766803,"201051344000890","219011344069620",26.88,23.30,0,330.03,342.65,6.7,4.5,0.018,474925.0,474925.0,42381,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766816,718256.00
07/05/2016 21:00,2,0.227,ACTIVE,213.06,336.94,60.012,1467766803,"201051344000438","219011344069620",27.49,23.00,0,330.63,342.95,6.3,4.2,0.013,476686.0,476686.0,42387,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766816,718257.00
07/05/2016 21:00,2,0.260,ACTIVE,213.06,336.94,60.007,1467766803,"201051344000417","219011344069620",26.40,23.50,0,330.33,343.25,7.0,4.8,0.018,468699.2,468699.2,42540,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766817,718258.00
07/05/2016 21:00,2,0.154,ACTIVE,211.93,337.54,60.002,1467766803,"274151322000083","219011344069620",25.09,26.30,0,331.83,340.55,4.0,1.9,0.009,733938.9,733938.9,31319,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766818,718259.00
07/05/2016 21:00,2,0.162,ACTIVE,212.61,337.24,60.023,1467766803,"274151322000076","219011344069620",26.46,26.30,0,333.33,340.25,4.3,2.2,0.013,782182.6,782182.6,31325,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766819,718260.00
07/05/2016 21:00,2,0.234,ACTIVE,213.29,337.84,60.028,1467766803,"201051344000868","219011344069620",26.72,23.30,0,330.63,342.65,6.3,4.2,0.018,464911.7,464911.7,37640,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766820,718261.00
07/05/2016 21:00,2,0.156,ACTIVE,211.93,336.04,60.018,1467766803,"274151322000095","219011344069620",25.31,26.00,0,331.23,339.34,4.0,1.9,0.013,774198.4,774198.4,31236,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766821,718262.00
07/05/2016 21:00,2,0.199,ACTIVE,213.29,339.04,60.012,1467766803,"201051344000988","219011344069620",26.84,23.30,0,329.73,345.36,5.4,3.3,0.013,461665.8,461665.8,37930,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766822,718263.00
07/05/2016 21:00,2,0.225,ACTIVE,212.61,335.74,60.018,1467766803,"201051344001025","219011344069620",26.84,23.30,0,330.93,342.95,6.1,4.0,0.018,475448.5,475448.5,42431,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766823,718264.00
07/05/2016 21:00,2,0.227,ACTIVE,213.29,337.24,60.018,1467766803,"201051344000458","219011344069620",26.88,24.30,0,331.23,343.25,6.2,4.1,0.018,472497.4,472497.4,37852,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766824,718265.00
07/05/2016 21:00,2,0.229,ACTIVE,213.96,338.74,60.028,1467766803,"201051344000853","219011344069620",26.26,23.30,0,332.73,344.76,6.1,4.0,0.018,471485.7,471485.7,37461,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766825,718266.00
07/05/2016 21:00,2,0.203,ACTIVE,213.29,337.54,60.012,1467766803,"201051344000685","219011344069620",26.54,23.00,0,330.33,343.55,5.5,3.4,0.018,476039.5,476039.5,42305,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766826,718267.00
07/05/2016 21:00,2,0.227,ACTIVE,213.06,337.54,60.018,1467766803,"201051344000917","219011344069620",26.34,24.00,0,329.73,342.95,6.0,3.9,0.018,472930.8,472930.8,42295,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766827,718268.00
07/05/2016 21:00,2,0.219,ACTIVE,213.29,337.24,60.023,1467766803,"201051344001145","219011344069620",26.58,22.50,0,331.53,343.25,6.0,3.8,0.013,478091.3,478091.3,42149,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766828,718269.00
07/05/2016 21:00,2,0.221,ACTIVE,213.29,337.24,60.018,1467766803,"201051344000651","219011344069620",26.26,23.50,0,331.53,342.65,5.9,3.8,0.013,470772.5,470772.5,42491,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766828,718270.00
07/05/2016 21:00,2,0.139,ACTIVE,211.70,336.34,60.018,1467766803,"274151322000088","219011344069620",23.62,26.00,0,330.93,339.65,3.4,1.3,0.009,708365.7,708365.7,30971,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766829,718271.00
07/05/2016 21:00,2,0.107,ACTIVE,212.83,337.54,60.012,1467766803,"274151322000068","219011344069620",29.82,27.80,0,333.33,389.54,3.3,1.2,0.013,602412.1,602412.1,32579,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766830,718272.00
07/05/2016 21:00,2,0.246,ACTIVE,212.61,335.74,60.012,1467766803,"201051344001135","219011344069620",26.62,23.50,0,328.82,341.15,6.7,4.5,0.018,466768.2,466768.2,42421,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766831,718273.00
07/05/2016 21:00,2,0.232,ACTIVE,213.29,337.54,60.018,1467766803,"201051344000594","219011344069620",26.84,23.30,0,329.73,342.65,6.3,4.2,0.018,476587.0,476587.0,37896,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766832,718274.00
07/05/2016 21:00,2,0.232,ACTIVE,213.06,336.04,60.018,1467766803,"201051344001203","219011344069620",26.80,23.80,0,330.63,343.85,6.3,4.2,0.018,474282.2,474282.2,42467,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766833,718275.00
07/05/2016 21:00,2,0.146,ACTIVE,212.16,335.44,60.007,1467766803,"274151322000054","219011344069620",25.37,26.80,0,330.93,339.95,3.8,1.8,0.000,723332.9,723332.9,31000,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766834,718276.00
07/05/2016 21:00,2,0.230,ACTIVE,213.51,337.24,59.991,1467766803,"201051344000867","219011344069620",26.82,24.00,0,330.93,343.25,6.3,4.1,0.018,463992.0,463992.0,37904,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766835,718277.00
07/05/2016 21:00,2,0.238,ACTIVE,213.06,337.24,60.028,1467766803,"201051344001093","219011344069620",26.98,23.80,0,330.03,342.05,6.6,4.4,0.013,472355.8,472355.8,42356,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766836,718278.00
07/05/2016 21:00,2,0.189,ACTIVE,213.29,338.14,60.023,1467766803,"201051344000900","219011344069620",26.74,23.50,0,330.93,343.55,5.2,3.1,0.018,480013.5,480013.5,37286,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766837,718279.00
07/05/2016 21:00,2,0.232,ACTIVE,213.74,337.54,60.018,1467766803,"201051344000648","219011344069620",26.92,23.30,0,331.23,343.85,6.3,4.2,0.018,470806.1,470806.1,37584,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766838,718280.00
07/05/2016 21:00,2,0.229,ACTIVE,213.29,337.24,60.023,1467766803,"201051344000569","219011344069620",26.92,23.80,0,331.23,342.95,6.3,4.1,0.018,480861.1,480861.1,37209,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766838,718281.00
07/05/2016 21:00,2,0.242,ACTIVE,213.29,337.24,60.012,1467766803,"201051344000983","219011344069620",27.39,23.50,0,330.63,343.55,6.7,4.6,0.018,472577.4,472577.4,37702,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766839,718282.00
07/05/2016 21:00,2,0.217,ACTIVE,213.29,337.84,60.034,1467766803,"201051344001158","219011344069620",26.56,22.80,0,330.03,343.25,5.9,3.8,0.018,466058.7,466058.7,37968,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766840,718283.00
07/05/2016 21:00,2,0.223,ACTIVE,213.96,338.74,60.023,1467766803,"201051344000576","219011344069620",27.04,23.50,0,331.83,343.85,6.1,4.0,0.013,473317.7,473317.7,37368,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766841,718284.00
07/05/2016 21:00,2,0.156,ACTIVE,212.38,337.24,60.007,1467766803,"274151322000087","219011344069620",24.89,30.00,0,331.83,339.95,4.0,1.9,0.004,696432.7,696432.7,31139,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467766842,718285.00
07/05/2016 21:15,2,0.158,ACTIVE,213.96,338.44,59.970,1467767703,"201051344000645","219011344069620",26.14,23.50,0,333.03,342.95,4.2,2.2,0.000,472903.2,472903.2,37495,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767704,718286.00
07/05/2016 21:15,2,0.096,ACTIVE,212.38,336.64,59.970,1467767703,"274151322000085","219011344069620",24.65,25.80,0,333.03,339.34,2.4,0.4,0.000,724459.1,724459.1,31007,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767705,718287.00
07/05/2016 21:15,2,0.193,ACTIVE,213.96,339.34,59.981,1467767703,"201051344000633","219011344069620",24.31,22.50,0,328.22,349.56,4.8,2.7,0.000,464066.4,464066.4,37986,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767706,718288.00
07/05/2016 21:15,2,0.203,ACTIVE,213.51,337.84,59.981,1467767703,"201051344000469","219011344069620",24.91,21.80,0,330.93,342.65,5.2,3.0,0.000,465965.1,465965.1,37922,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767707,718289.00
07/05/2016 21:15,2,0.191,ACTIVE,212.83,336.34,59.981,1467767703,"201051344000646","219011344069620",25.25,22.30,0,330.93,342.65,5.0,2.9,0.000,468099.8,468099.8,42472,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767708,718290.00
07/05/2016 21:15,2,0.121,ACTIVE,212.16,336.34,59.981,1467767703,"274151322000052","219011344069620",25.17,25.30,0,331.53,339.95,3.1,1.1,0.000,740611.5,740611.5,31240,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767709,718291.00
07/05/2016 21:15,2,0.205,ACTIVE,213.29,337.54,60.012,1467767703,"201051344000585","219011344069620",25.17,22.80,0,331.53,342.35,5.3,3.2,0.004,476046.2,476046.2,42474,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767710,718292.00
07/05/2016 21:15,2,0.193,ACTIVE,213.06,335.74,59.986,1467767703,"201051344001230","219011344069620",23.06,22.00,0,324.92,346.26,4.5,2.5,0.000,471603.2,471603.2,42284,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767711,718293.00
07/05/2016 21:15,2,0.182,ACTIVE,213.74,336.94,59.981,1467767703,"201051344000582","219011344069620",24.75,22.80,0,332.43,341.45,4.6,2.5,0.000,464715.7,464715.7,42421,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767711,718294.00
07/05/2016 21:15,2,0.207,ACTIVE,212.83,336.04,59.970,1467767703,"201051344000955","219011344069620",24.83,22.80,0,330.63,341.15,5.2,3.1,0.000,477689.1,477689.1,42374,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767712,718295.00
07/05/2016 21:15,2,0.049,ALERT,212.61,310.49,59.970,1467767703,"274151322000094","219011344069620",24.91,26.00,0,296.66,380.22,1.3,0.0,0.000,602423.5,602423.5,32370,0,0,0,L,1151911521,0,122.01,122.91,0002,21,0,0,0,0,0,0,14,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767714,718296.00
07/05/2016 21:15,2,0.223,ACTIVE,213.51,336.94,60.007,1467767703,"201051344000579","219011344069620",25.54,22.50,0,332.13,342.35,5.8,3.6,0.004,479902.8,479902.8,17988,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767715,718297.00
07/05/2016 21:15,2,0.199,ACTIVE,213.06,336.04,59.975,1467767703,"201051344000890","219011344069620",24.59,22.80,0,331.23,341.75,5.0,2.9,0.000,474925.9,474925.9,42382,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767716,718298.00
07/05/2016 21:15,2,0.193,ACTIVE,213.29,337.24,59.981,1467767703,"201051344000438","219011344069620",24.61,22.50,0,331.83,342.05,4.9,2.8,0.004,476686.9,476686.9,42388,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767717,718299.00
07/05/2016 21:15,2,0.217,ACTIVE,213.29,336.34,59.996,1467767703,"201051344000417","219011344069620",24.71,22.80,0,331.23,341.45,5.4,3.3,0.000,468700.3,468700.3,42541,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767718,718300.00
07/05/2016 21:15,2,0.098,ACTIVE,212.38,336.64,59.981,1467767703,"274151322000083","219011344069620",24.47,25.50,0,332.73,339.65,2.4,0.4,0.000,733939.2,733939.2,31320,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767719,718301.00
07/05/2016 21:15,2,0.105,ACTIVE,213.06,337.24,60.012,1467767703,"274151322000076","219011344069620",25.19,25.30,0,333.93,339.95,2.7,0.7,0.000,782182.9,782182.9,31326,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767720,718302.00
07/05/2016 21:15,2,0.189,ACTIVE,213.51,338.44,59.981,1467767703,"201051344000868","219011344069620",24.69,22.80,0,331.83,342.05,4.8,2.7,0.000,464912.5,464912.5,37641,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767721,718303.00
07/05/2016 21:15,2,0.096,ACTIVE,212.38,336.64,59.970,1467767703,"274151322000095","219011344069620",24.51,25.30,0,332.43,339.04,2.4,0.4,0.000,774198.6,774198.6,31237,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767721,718304.00
