ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 21:15,2,0.152,ACTIVE,213.51,339.34,59.981,1467767703,"201051344000988","219011344069620",24.95,22.80,0,330.93,343.85,3.9,1.8,0.009,461666.5,461666.5,37931,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767722,718305.00
07/05/2016 21:15,2,0.174,ACTIVE,213.06,336.04,59.981,1467767703,"201051344001025","219011344069620",25.50,22.50,0,331.23,341.45,4.5,2.4,0.000,475449.3,475449.3,42432,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767723,718306.00
07/05/2016 21:15,2,0.186,ACTIVE,213.51,336.94,59.975,1467767703,"201051344000458","219011344069620",25.03,23.50,0,332.43,342.05,4.7,2.6,0.000,472498.3,472498.3,37853,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767724,718307.00
07/05/2016 21:15,2,0.170,ACTIVE,214.19,339.04,59.981,1467767703,"201051344000853","219011344069620",25.86,22.30,0,333.63,344.15,4.5,2.4,0.004,471486.4,471486.4,37462,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767725,718308.00
07/05/2016 21:15,2,0.162,ACTIVE,213.29,337.84,59.975,1467767703,"201051344000685","219011344069620",24.33,22.30,0,330.93,344.15,4.0,2.0,0.004,476040.1,476040.1,42306,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767726,718309.00
07/05/2016 21:15,2,0.188,ACTIVE,213.29,337.24,59.975,1467767703,"201051344000917","219011344069620",23.84,23.50,0,330.33,342.65,4.5,2.5,0.000,472931.6,472931.6,42296,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767727,718310.00
07/05/2016 21:15,2,0.178,ACTIVE,213.29,336.94,59.981,1467767703,"201051344001145","219011344069620",24.55,21.80,0,332.43,342.65,4.4,2.4,0.004,478092.0,478092.0,42150,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767728,718311.00
07/05/2016 21:15,2,0.182,ACTIVE,213.29,337.54,59.975,1467767703,"201051344000651","219011344069620",24.17,22.80,0,332.43,342.35,4.5,2.4,0.004,470773.3,470773.3,42492,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767729,718312.00
07/05/2016 21:15,2,0.080,ACTIVE_NO_POWER,212.16,334.24,59.975,1467767703,"274151322000088","219011344069620",22.94,25.30,0,331.53,338.74,1.9,0.0,0.000,708365.9,708365.9,30972,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767730,718313.00
07/05/2016 21:15,2,0.061,ALERT,212.61,307.78,59.965,1467767703,"274151322000068","219011344069620",26.50,26.30,0,296.66,380.22,0.0,0.0,0.000,602412.2,602412.2,32580,0,0,0,L,1151911521,0,122.23,122.68,0002,24,0,0,0,0,0,0,16,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767732,718314.00
07/05/2016 21:15,2,0.199,ACTIVE,213.06,335.74,59.975,1467767703,"201051344001135","219011344069620",24.17,22.80,0,331.23,340.55,4.9,2.8,0.000,466769.1,466769.1,42422,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767733,718315.00
07/05/2016 21:15,2,0.188,ACTIVE,213.51,337.84,59.981,1467767703,"201051344000594","219011344069620",25.09,22.80,0,330.63,342.05,4.8,2.7,0.009,476587.9,476587.9,37897,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767734,718316.00
07/05/2016 21:15,2,0.195,ACTIVE,213.29,336.34,59.975,1467767703,"201051344001203","219011344069620",23.95,22.80,0,331.23,342.65,4.7,2.6,0.000,474283.0,474283.0,42468,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767735,718317.00
07/05/2016 21:15,2,0.094,ACTIVE,212.38,336.64,59.970,1467767703,"274151322000054","219011344069620",23.78,25.80,0,332.73,339.34,2.3,0.3,0.000,723333.1,723333.1,31001,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767736,718318.00
07/05/2016 21:15,2,0.182,ACTIVE,213.96,337.54,59.981,1467767703,"201051344000867","219011344069620",25.23,23.50,0,331.53,343.85,4.7,2.6,0.000,463992.9,463992.9,37905,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767737,718319.00
07/05/2016 21:15,2,0.203,ACTIVE,213.06,337.24,59.986,1467767703,"201051344001093","219011344069620",24.25,23.00,0,324.92,348.36,5.0,2.9,0.004,472356.7,472356.7,42357,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767738,718320.00
07/05/2016 21:15,2,0.139,ACTIVE,213.51,338.44,59.970,1467767703,"201051344000900","219011344069620",25.17,22.80,0,331.23,343.25,3.6,1.5,0.004,480014.1,480014.1,37287,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767739,718321.00
07/05/2016 21:15,2,0.188,ACTIVE,213.96,337.84,59.975,1467767703,"201051344000648","219011344069620",25.07,22.50,0,333.03,342.65,4.8,2.7,0.000,470807.0,470807.0,37585,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767740,718322.00
07/05/2016 21:15,2,0.180,ACTIVE,213.74,338.14,59.986,1467767703,"201051344000569","219011344069620",25.33,23.00,0,332.73,342.05,4.6,2.5,0.004,480861.9,480861.9,37210,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767740,718323.00
07/05/2016 21:15,2,0.197,ACTIVE,213.74,337.54,59.981,1467767703,"201051344000983","219011344069620",25.29,22.80,0,331.53,342.35,5.1,3.0,0.000,472578.4,472578.4,37703,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767741,718324.00
07/05/2016 21:15,2,0.176,ACTIVE,213.74,337.24,59.954,1467767703,"201051344001158","219011344069620",24.51,22.30,0,331.53,342.35,4.4,2.3,0.000,466059.5,466059.5,37969,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767742,718325.00
07/05/2016 21:15,2,0.178,ACTIVE,214.19,338.74,59.981,1467767703,"201051344000576","219011344069620",24.55,22.50,0,328.82,348.96,4.5,2.4,0.000,473318.5,473318.5,37369,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767743,718326.00
07/05/2016 21:15,2,0.107,ALERT,212.83,332.43,59.975,1467767703,"274151322000087","219011344069620",22.36,27.50,0,294.86,350.77,2.4,0.4,0.000,696433.0,696433.0,31140,0,0,0,L,1151911521,0,122.01,122.68,0002,24,0,0,0,0,0,0,92,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467767745,718327.00
07/05/2016 21:30,2,0.094,ALERT,213.96,299.37,59.991,1467768603,"201051344000645","219011344069620",18.63,22.30,0,298.77,341.15,1.8,0.0,0.000,472903.4,472903.4,37496,0,0,0,L,1122011218,0,122.23,122.91,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768605,718328.00
07/05/2016 21:30,2,0.049,ALERT,212.61,297.87,59.986,1467768603,"274151322000085","219011344069620",17.12,24.00,0,296.96,338.74,0.8,0.0,0.000,724459.1,724459.1,31008,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768607,718329.00
07/05/2016 21:30,2,0.111,ALERT,213.96,299.07,60.002,1467768603,"201051344000633","219011344069620",17.27,21.30,0,296.96,341.45,1.9,0.0,0.000,464066.7,464066.7,37987,0,0,0,L,1122011218,0,122.23,122.91,0002,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768609,718330.00
07/05/2016 21:30,2,0.133,ALERT,213.51,299.67,59.996,1467768603,"201051344000469","219011344069620",18.11,20.70,0,297.57,339.65,2.5,0.4,0.000,465965.5,465965.5,37923,0,0,0,L,1122011218,0,121.33,122.91,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768611,718331.00
07/05/2016 21:30,2,0.121,ALERT,212.83,299.37,59.996,1467768603,"201051344000646","219011344069620",16.88,21.30,0,297.26,338.44,2.1,0.1,0.000,468100.2,468100.2,42473,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768613,718332.00
07/05/2016 21:30,2,0.072,ALERT,212.16,297.87,60.002,1467768603,"274151322000052","219011344069620",16.32,23.50,0,296.66,350.17,1.2,0.0,0.000,740611.6,740611.6,31241,0,0,0,L,1151911521,0,121.55,122.68,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768614,718333.00
07/05/2016 21:30,2,0.137,ALERT,213.51,299.97,59.959,1467768603,"201051344000585","219011344069620",17.02,21.50,0,297.57,339.34,2.4,0.4,0.000,476046.6,476046.6,42475,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768616,718334.00
07/05/2016 21:30,2,0.072,ALERT,213.29,300.27,59.996,1467768603,"201051344001230","219011344069620",27.79,21.00,0,298.17,337.84,2.1,0.1,0.000,471603.4,471603.4,42285,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1467768618,718335.00
07/05/2016 21:30,2,0.109,ALERT,213.74,300.57,59.986,1467768603,"201051344000582","219011344069620",17.18,21.80,0,298.47,339.65,1.9,0.0,0.000,464716.0,464716.0,42422,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768620,718336.00
07/05/2016 21:30,2,0.133,ALERT,213.06,299.97,60.007,1467768603,"201051344000955","219011344069620",16.38,21.50,0,297.87,338.14,2.2,0.2,0.000,477689.5,477689.5,42375,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768622,718337.00
07/05/2016 21:30,2,0.000,ALERT,212.38,297.87,60.012,1467768603,"274151322000094","219011344069620",37.37,24.00,0,296.36,380.22,0.0,0.0,0.000,602423.5,602423.5,32372,0,0,0,L,1151911521,0,121.55,122.91,0100,20,0,0,0,0,0,0,206,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1467768624,718338.00
07/05/2016 21:30,2,0.145,ALERT,213.51,300.27,60.007,1467768603,"201051344000579","219011344069620",17.22,21.30,0,299.67,339.65,2.5,0.5,0.000,479903.3,479903.3,17989,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768625,718339.00
07/05/2016 21:30,2,0.131,ALERT,213.29,299.97,60.007,1467768603,"201051344000890","219011344069620",17.41,21.50,0,298.47,338.74,2.3,0.3,0.000,474926.3,474926.3,42383,0,0,0,L,1122011218,0,122.46,121.55,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768627,718340.00
07/05/2016 21:30,2,0.119,ALERT,213.51,299.67,60.002,1467768603,"201051344000438","219011344069620",16.12,21.30,0,297.87,339.04,2.0,0.0,0.000,476687.2,476687.2,42389,0,0,0,L,1122011218,0,122.68,122.01,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768629,718341.00
07/05/2016 21:30,2,0.146,ALERT,213.51,299.37,60.018,1467768603,"201051344000417","219011344069620",16.24,21.50,0,296.96,338.74,2.4,0.4,0.000,468700.7,468700.7,42542,0,0,0,L,1122011218,0,122.23,122.01,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768631,718342.00
07/05/2016 21:30,2,0.049,ALERT,212.61,298.47,60.002,1467768603,"274151322000083","219011344069620",15.49,23.50,0,296.96,338.44,0.8,0.0,0.000,733939.2,733939.2,31321,0,0,0,L,1151911521,0,122.01,122.91,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768632,718343.00
07/05/2016 21:30,2,0.051,ALERT,212.83,297.87,60.007,1467768603,"274151322000076","219011344069620",17.73,23.30,0,296.66,351.37,0.9,0.0,0.000,782182.9,782182.9,31327,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768634,718344.00
07/05/2016 21:30,2,0.121,ALERT,213.51,300.57,59.991,1467768603,"201051344000868","219011344069620",16.36,21.50,0,299.67,340.25,2.0,0.0,0.000,464912.9,464912.9,37642,0,0,0,L,1122011218,0,121.78,123.14,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768636,718345.00
07/05/2016 21:30,2,0.043,ALERT,212.38,299.37,60.002,1467768603,"274151322000095","219011344069620",17.18,23.30,0,297.87,338.44,0.8,0.0,0.000,774198.7,774198.7,31238,0,0,0,L,1151911521,0,122.23,122.46,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768638,718346.00
07/05/2016 21:30,2,0.090,ALERT,213.51,299.67,60.012,1467768603,"201051344000988","219011344069620",17.51,21.30,0,296.36,341.45,1.6,0.0,0.000,461666.6,461666.6,37932,0,0,0,L,1122011218,0,121.55,122.68,0002,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768640,718347.00
07/05/2016 21:30,2,0.105,ALERT,213.29,299.37,60.018,1467768603,"201051344001025","219011344069620",17.04,21.30,0,297.57,339.04,1.8,0.0,0.000,475449.6,475449.6,42433,0,0,0,L,1122011218,0,122.01,122.01,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768642,718348.00
07/05/2016 21:30,2,0.107,ALERT,213.51,299.97,60.012,1467768603,"201051344000458","219011344069620",16.86,22.30,0,299.07,340.25,1.9,0.0,0.000,472498.5,472498.5,37854,0,0,0,L,1122011218,0,121.78,122.68,0002,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768643,718349.00
07/05/2016 21:30,2,0.100,ALERT,214.19,299.67,60.007,1467768603,"201051344000853","219011344069620",14.87,21.30,0,299.07,341.45,1.5,0.0,0.000,471486.6,471486.6,37463,0,0,0,L,1122011218,0,122.23,123.14,0002,20,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768645,718350.00
07/05/2016 21:30,2,0.084,ALERT,213.74,299.97,60.018,1467768603,"201051344000685","219011344069620",15.25,21.30,0,297.57,339.34,1.3,0.0,0.000,476040.3,476040.3,42307,0,0,0,L,1122011218,0,123.14,122.01,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768647,718351.00
07/05/2016 21:30,2,0.066,ALERT,213.51,299.37,60.002,1467768603,"201051344000917","219011344069620",27.77,22.00,0,296.06,339.04,1.9,0.0,0.000,472931.8,472931.8,42297,0,0,0,L,1122011218,0,122.23,122.23,0100,20,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467768649,718352.00
07/05/2016 21:30,2,0.111,ALERT,213.74,300.27,60.002,1467768603,"201051344001145","219011344069620",14.59,20.70,0,298.17,339.65,1.6,0.0,0.000,478092.3,478092.3,42151,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768651,718353.00
07/05/2016 21:30,2,0.105,ALERT,213.74,299.07,60.034,1467768603,"201051344000651","219011344069620",16.08,21.50,0,297.57,339.34,1.8,0.0,0.000,470773.5,470773.5,42493,0,0,0,L,1122011218,0,122.91,122.01,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768653,718354.00
07/05/2016 21:30,2,0.008,ALERT,211.93,298.17,59.975,1467768603,"274151322000088","219011344069620",25.54,23.50,0,296.66,337.84,0.0,0.0,0.000,708365.9,708365.9,30973,0,0,0,L,1151911521,0,122.23,122.23,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1467768654,718355.00
07/05/2016 21:30,2,0.008,ALERT,212.83,330.33,59.991,1467768603,"274151322000068","219011344069620",37.59,24.00,0,296.36,380.52,0.0,0.0,0.000,602412.2,602412.2,32582,0,0,0,L,1151911521,0,122.46,122.91,0100,22,0,0,0,0,0,0,203,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1467768656,718356.00
07/05/2016 21:30,2,0.129,ALERT,213.06,299.67,59.996,1467768603,"201051344001135","219011344069620",16.30,21.50,0,298.17,338.14,2.1,0.2,0.000,466769.5,466769.5,42423,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768658,718357.00
07/05/2016 21:30,2,0.115,ALERT,213.51,300.57,59.986,1467768603,"201051344000594","219011344069620",16.86,21.50,0,298.77,339.95,2.0,0.0,0.000,476588.2,476588.2,37898,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768660,718358.00
07/05/2016 21:30,2,0.119,ALERT,213.51,299.67,59.996,1467768603,"201051344001203","219011344069620",14.71,21.80,0,297.87,340.25,1.8,0.0,0.000,474283.4,474283.4,42469,0,0,0,L,1122011218,0,122.91,121.78,0002,18,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768662,718359.00
07/05/2016 21:30,2,0.016,ALERT,212.16,298.17,59.986,1467768603,"274151322000054","219011344069620",26.78,24.00,0,296.96,338.14,0.0,0.0,0.000,723333.1,723333.1,31002,0,0,0,L,1151911521,0,122.23,122.46,0100,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467768663,718360.00
07/05/2016 21:30,2,0.113,ALERT,213.96,299.67,59.986,1467768603,"201051344000867","219011344069620",15.64,22.00,0,298.77,339.95,1.8,0.0,0.000,463993.2,463993.2,37906,0,0,0,L,1122011218,0,122.01,122.68,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768665,718361.00
07/05/2016 21:30,2,0.096,ALERT,213.51,299.97,60.018,1467768603,"201051344001093","219011344069620",27.57,21.80,0,297.87,338.74,2.7,0.7,0.000,472357.1,472357.1,42358,0,0,0,L,1122011218,0,122.46,122.01,0100,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1467768667,718362.00
07/05/2016 21:30,2,0.074,ALERT,213.51,299.97,59.986,1467768603,"201051344000900","219011344069620",14.29,21.50,0,298.47,339.65,1.1,0.0,0.000,480014.2,480014.2,37288,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768669,718363.00
07/05/2016 21:30,2,0.113,ALERT,213.96,299.37,59.986,1467768603,"201051344000648","219011344069620",15.43,21.30,0,298.47,340.85,1.8,0.0,0.000,470807.3,470807.3,37586,0,0,0,L,1122011218,0,121.55,123.14,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768671,718364.00
07/05/2016 21:30,2,0.111,ALERT,213.51,300.27,59.981,1467768603,"201051344000569","219011344069620",15.76,21.50,0,299.67,339.95,1.8,0.0,0.000,480862.2,480862.2,37211,0,0,0,L,1122011218,0,121.33,122.91,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768673,718365.00
07/05/2016 21:30,2,0.129,ALERT,213.51,300.27,59.986,1467768603,"201051344000983","219011344069620",15.25,21.50,0,299.07,339.65,2.0,0.0,0.000,472578.8,472578.8,37704,0,0,0,L,1122011218,0,121.78,122.46,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768674,718366.00
07/05/2016 21:30,2,0.104,ALERT,213.51,299.67,60.012,1467768603,"201051344001158","219011344069620",14.99,21.00,0,298.17,339.65,1.6,0.0,0.000,466059.7,466059.7,37970,0,0,0,L,1122011218,0,121.55,122.46,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467768676,718367.00
07/05/2016 21:30,2,0.068,ALERT,213.96,300.27,60.023,1467768603,"201051344000576","219011344069620",27.45,21.30,0,298.77,340.25,1.9,0.0,0.000,473318.7,473318.7,37370,0,0,0,L,1122011218,0,122.01,122.68,0100,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467768678,718368.00
07/05/2016 21:30,2,0.029,ALERT,212.38,297.26,59.986,1467768603,"274151322000087","219011344069620",25.76,25.50,0,296.36,336.94,0.0,0.0,0.000,696433.0,696433.0,31142,0,0,0,L,1151911521,0,122.23,122.68,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467768680,718369.00
07/05/2016 21:45,2,0.000,ALERT,213.96,299.67,60.007,1467769503,"201051344000645","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,472903.4,472903.4,37498,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769505,718370.00
07/05/2016 21:45,2,0.000,ALERT,212.38,297.26,59.981,1467769503,"274151322000085","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,724459.1,724459.1,31010,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1467769507,718371.00
07/05/2016 21:45,2,0.000,ALERT,213.96,299.37,60.012,1467769503,"201051344000633","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,464066.7,464066.7,37989,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769509,718372.00
07/05/2016 21:45,2,0.000,ALERT,213.51,299.37,60.012,1467769503,"201051344000469","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,465965.5,465965.5,37925,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769511,718373.00
07/05/2016 21:45,2,0.000,ALERT,212.83,299.07,60.012,1467769503,"201051344000646","219011344069620",0.00,20.30,0,297.26,305.38,0.0,0.0,0.000,468100.2,468100.2,42475,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769513,718374.00
07/05/2016 21:45,2,0.000,ALERT,211.93,297.26,60.002,1467769503,"274151322000052","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,740611.6,740611.6,31243,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1467769515,718375.00
07/05/2016 21:45,2,0.000,ALERT,213.29,299.37,60.007,1467769503,"201051344000585","219011344069620",0.00,20.30,0,297.26,305.38,0.0,0.0,0.000,476046.7,476046.7,42477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769517,718376.00
07/05/2016 21:45,2,0.000,ALERT,213.06,299.67,60.007,1467769503,"201051344001230","219011344069620",0.00,20.00,0,297.87,305.98,0.0,0.0,0.000,471603.4,471603.4,42287,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769518,718377.00
07/05/2016 21:45,2,0.000,ALERT,213.74,300.27,60.007,1467769503,"201051344000582","219011344069620",0.00,20.70,0,298.77,305.98,0.0,0.0,0.000,464716.0,464716.0,42424,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1467769520,718378.00
07/05/2016 21:45,2,0.000,ALERT,212.83,299.07,60.002,1467769503,"201051344000955","219011344069620",0.00,20.70,0,297.87,305.38,0.0,0.0,0.000,477689.5,477689.5,42377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769522,718379.00
07/05/2016 21:45,2,0.000,ALERT,212.16,297.26,59.996,1467769503,"274151322000094","219011344069620",0.00,22.50,0,296.06,357.98,0.0,0.0,0.000,602423.5,602423.5,32374,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1467769524,718380.00
07/05/2016 21:45,2,0.000,ALERT,213.29,300.27,60.002,1467769503,"201051344000579","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,479903.4,479903.4,17991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769525,718381.00
07/05/2016 21:45,2,0.000,ALERT,213.06,299.67,60.002,1467769503,"201051344000890","219011344069620",0.00,20.70,0,298.17,305.98,0.0,0.0,0.000,474926.4,474926.4,42385,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769527,718382.00
07/05/2016 21:45,2,0.000,ALERT,213.29,299.07,60.002,1467769503,"201051344000438","219011344069620",0.00,20.00,0,298.17,305.38,0.0,0.0,0.000,476687.2,476687.2,42391,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769529,718383.00
07/05/2016 21:45,2,0.000,ALERT,213.29,298.77,59.970,1467769503,"201051344000417","219011344069620",0.00,20.30,0,297.57,305.08,0.0,0.0,0.000,468700.9,468700.9,42544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769531,718384.00
07/05/2016 21:45,2,0.000,ALERT,212.16,298.17,60.002,1467769503,"274151322000083","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,733939.2,733939.2,31323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1467769533,718385.00
07/05/2016 21:45,2,0.000,ALERT,212.61,297.26,60.007,1467769503,"274151322000076","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,782182.9,782182.9,31329,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1467769535,718386.00
07/05/2016 21:45,2,0.000,ALERT,213.29,300.27,60.028,1467769503,"201051344000868","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,464912.9,464912.9,37644,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769536,718387.00
07/05/2016 21:45,2,0.000,ALERT,212.16,298.47,59.991,1467769503,"274151322000095","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,774198.7,774198.7,31240,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1467769538,718388.00
07/05/2016 21:45,2,0.000,ALERT,213.29,299.67,60.002,1467769503,"201051344000988","219011344069620",0.00,20.30,0,295.46,301.77,0.0,0.0,0.000,461666.6,461666.6,37934,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1467769540,718389.00
07/05/2016 21:45,2,0.000,ALERT,213.06,298.47,59.965,1467769503,"201051344001025","219011344069620",0.00,20.00,0,297.57,305.08,0.0,0.0,0.000,475449.6,475449.6,42435,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769542,718390.00
07/05/2016 21:45,2,0.000,ALERT,213.29,299.67,60.002,1467769503,"201051344000458","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,472498.5,472498.5,37856,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1467769544,718391.00
07/05/2016 21:45,2,0.000,ALERT,213.96,299.67,60.002,1467769503,"201051344000853","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,471486.6,471486.6,37465,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769545,718392.00
07/05/2016 21:45,2,0.000,ALERT,213.51,299.07,60.002,1467769503,"201051344000685","219011344069620",0.00,20.30,0,297.87,305.98,0.0,0.0,0.000,476040.3,476040.3,42309,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769547,718393.00
07/05/2016 21:45,2,0.000,ALERT,213.29,298.77,59.996,1467769503,"201051344000917","219011344069620",0.00,21.30,0,296.96,304.78,0.0,0.0,0.000,472931.8,472931.8,42299,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769549,718394.00
07/05/2016 21:45,2,0.000,ALERT,213.51,299.67,59.991,1467769503,"201051344001145","219011344069620",0.00,19.80,0,298.17,305.98,0.0,0.0,0.000,478092.3,478092.3,42153,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769551,718395.00
07/05/2016 21:45,2,0.000,ALERT,213.29,298.47,60.023,1467769503,"201051344000651","219011344069620",0.00,20.30,0,297.57,304.48,0.0,0.0,0.000,470773.5,470773.5,42495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769553,718396.00
07/05/2016 21:45,2,0.000,ALERT,211.93,297.26,59.991,1467769503,"274151322000088","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,708365.9,708365.9,30975,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1467769555,718397.00
07/05/2016 21:45,2,0.000,ALERT,212.83,296.66,59.996,1467769503,"274151322000068","219011344069620",0.00,22.80,0,296.06,357.98,0.0,0.0,0.000,602412.2,602412.2,32584,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1467769556,718398.00
07/05/2016 21:45,2,0.000,ALERT,212.83,298.77,59.991,1467769503,"201051344001135","219011344069620",0.00,20.30,0,298.17,305.08,0.0,0.0,0.000,466769.5,466769.5,42425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769558,718399.00
07/05/2016 21:45,2,0.000,ALERT,213.06,300.27,60.002,1467769503,"201051344000594","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,476588.2,476588.2,37900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1467769560,718400.00
07/05/2016 21:45,2,0.000,ALERT,213.29,298.77,59.996,1467769503,"201051344001203","219011344069620",0.00,20.70,0,297.87,306.28,0.0,0.0,0.000,474283.4,474283.4,42471,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769562,718401.00
07/05/2016 21:45,2,0.000,ALERT,211.93,298.17,59.986,1467769503,"274151322000054","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,723333.1,723333.1,31004,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1467769564,718402.00
07/05/2016 21:45,2,0.000,ALERT,213.51,299.37,59.986,1467769503,"201051344000867","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,463993.2,463993.2,37908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769565,718403.00
07/05/2016 21:45,2,0.000,ALERT,213.06,298.77,59.991,1467769503,"201051344001093","219011344069620",0.00,20.70,0,298.17,305.08,0.0,0.0,0.000,472357.2,472357.2,42360,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769567,718404.00
07/05/2016 21:45,2,0.000,ALERT,213.29,299.67,60.007,1467769503,"201051344000900","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,480014.2,480014.2,37290,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769569,718405.00
07/05/2016 21:45,2,0.000,ALERT,213.51,299.07,59.991,1467769503,"201051344000648","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,470807.3,470807.3,37588,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769571,718406.00
07/05/2016 21:45,2,0.000,ALERT,213.51,300.27,59.965,1467769503,"201051344000569","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,480862.2,480862.2,37213,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769573,718407.00
07/05/2016 21:45,2,0.000,ALERT,213.51,299.97,60.002,1467769503,"201051344000983","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,472578.8,472578.8,37706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769574,718408.00
07/05/2016 21:45,2,0.000,ALERT,213.51,299.67,59.970,1467769503,"201051344001158","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,466059.7,466059.7,37972,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769576,718409.00
07/05/2016 21:45,2,0.000,ALERT,213.96,300.27,60.007,1467769503,"201051344000576","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,473318.7,473318.7,37372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467769578,718410.00
07/05/2016 21:45,2,0.000,ALERT,212.38,296.66,60.007,1467769503,"274151322000087","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,696433.0,696433.0,31144,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1467769580,718411.00
07/05/2016 22:00,2,0.000,ALERT,211.93,297.26,60.007,1467770403,"274151322000085","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,724459.1,724459.1,31012,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770406,718412.00
07/05/2016 22:00,2,0.000,ALERT,213.74,299.07,60.012,1467770403,"201051344000633","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,464066.7,464066.7,37991,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770408,718413.00
07/05/2016 22:00,2,0.000,ALERT,213.29,299.37,60.012,1467770403,"201051344000469","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,465965.5,465965.5,37927,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770410,718414.00
07/05/2016 22:00,2,0.000,ALERT,212.38,298.47,60.023,1467770403,"201051344000646","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,468100.2,468100.2,42477,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770412,718415.00
07/05/2016 22:00,2,0.000,ALERT,211.70,297.26,59.970,1467770403,"274151322000052","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,740611.6,740611.6,31245,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770413,718416.00
07/05/2016 22:00,2,0.000,ALERT,213.06,298.77,60.023,1467770403,"201051344000585","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,476046.7,476046.7,42479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770415,718417.00
07/05/2016 22:00,2,0.000,ALERT,212.83,298.77,60.039,1467770403,"201051344001230","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,471603.4,471603.4,42289,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770417,718418.00
07/05/2016 22:00,2,0.000,ALERT,213.29,299.37,60.034,1467770403,"201051344000582","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,464716.0,464716.0,42426,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770419,718419.00
07/05/2016 22:00,2,0.000,ALERT,212.61,298.77,60.018,1467770403,"201051344000955","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,477689.5,477689.5,42379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770421,718420.00
07/05/2016 22:00,2,0.000,ALERT,212.16,296.96,60.018,1467770403,"274151322000094","219011344069620",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,602423.5,602423.5,32376,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770422,718421.00
07/05/2016 22:00,2,0.000,ALERT,213.06,300.27,59.965,1467770403,"201051344000579","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,479903.4,479903.4,17993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770424,718422.00
07/05/2016 22:00,2,0.000,ALERT,212.83,299.07,60.018,1467770403,"201051344000890","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,474926.4,474926.4,42387,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770426,718423.00
07/05/2016 22:00,2,0.000,ALERT,212.83,298.47,60.028,1467770403,"201051344000438","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,476687.2,476687.2,42393,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770428,718424.00
07/05/2016 22:00,2,0.000,ALERT,212.16,296.96,60.039,1467770403,"201051344000417","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,468700.9,468700.9,42546,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770430,718425.00
07/05/2016 22:00,2,0.000,ALERT,211.70,297.87,60.007,1467770403,"274151322000083","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,733939.2,733939.2,31325,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770431,718426.00
07/05/2016 22:00,2,0.000,ALERT,212.16,296.96,60.012,1467770403,"274151322000076","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,782182.9,782182.9,31331,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770433,718427.00
07/05/2016 22:00,2,0.000,ALERT,213.06,300.27,60.023,1467770403,"201051344000868","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,464912.9,464912.9,37646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770435,718428.00
07/05/2016 22:00,2,0.000,ALERT,211.70,297.87,60.034,1467770403,"274151322000095","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,774198.7,774198.7,31242,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770437,718429.00
07/05/2016 22:00,2,0.000,ALERT,213.06,299.37,60.018,1467770403,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,461666.6,461666.6,37936,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770439,718430.00
07/05/2016 22:00,2,0.000,ALERT,212.61,297.87,60.018,1467770403,"201051344001025","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,475449.6,475449.6,42437,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770440,718431.00
07/05/2016 22:00,2,0.000,ALERT,213.06,299.67,60.023,1467770403,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,472498.5,472498.5,37858,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770442,718432.00
07/05/2016 22:00,2,0.000,ALERT,213.74,299.37,60.023,1467770403,"201051344000853","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,471486.6,471486.6,37467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770444,718433.00
07/05/2016 22:00,2,0.000,ALERT,213.06,298.77,60.023,1467770403,"201051344000685","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,476040.3,476040.3,42311,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770446,718434.00
07/05/2016 22:00,2,0.000,ALERT,212.83,298.17,60.023,1467770403,"201051344000917","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,472931.8,472931.8,42301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770448,718435.00
07/05/2016 22:00,2,0.000,ALERT,213.29,298.77,60.028,1467770403,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,478092.3,478092.3,42155,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770450,718436.00
07/05/2016 22:00,2,0.000,ALERT,213.06,297.87,60.023,1467770403,"201051344000651","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,470773.5,470773.5,42497,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770451,718437.00
07/05/2016 22:00,2,0.000,ALERT,211.48,296.96,60.012,1467770403,"274151322000088","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,708365.9,708365.9,30977,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770453,718438.00
07/05/2016 22:00,2,0.000,ALERT,212.61,296.66,60.018,1467770403,"274151322000068","219011344069620",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,602412.2,602412.2,32586,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770455,718439.00
07/05/2016 22:00,2,0.000,ALERT,212.61,298.47,60.023,1467770403,"201051344001135","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,466769.5,466769.5,42427,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770457,718440.00
07/05/2016 22:00,2,0.000,ALERT,213.06,299.97,60.018,1467770403,"201051344000594","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,476588.2,476588.2,37902,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770459,718441.00
07/05/2016 22:00,2,0.000,ALERT,213.06,298.47,60.007,1467770403,"201051344001203","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,474283.4,474283.4,42473,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770460,718442.00
07/05/2016 22:00,2,0.000,ALERT,211.70,298.17,60.034,1467770403,"274151322000054","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,723333.1,723333.1,31006,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770462,718443.00
07/05/2016 22:00,2,0.000,ALERT,213.51,299.37,60.007,1467770403,"201051344000867","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,463993.2,463993.2,37910,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770464,718444.00
07/05/2016 22:00,2,0.000,ALERT,212.83,298.77,60.023,1467770403,"201051344001093","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,472357.2,472357.2,42362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467770466,718445.00
07/05/2016 22:00,2,0.000,ALERT,213.06,299.37,60.012,1467770403,"201051344000900","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,480014.2,480014.2,37292,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770468,718446.00
07/05/2016 22:00,2,0.000,ALERT,213.29,298.47,60.012,1467770403,"201051344000648","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,470807.3,470807.3,37590,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770469,718447.00
07/05/2016 22:00,2,0.000,ALERT,213.29,299.97,60.012,1467770403,"201051344000569","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,480862.2,480862.2,37215,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770471,718448.00
