ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 22:00,2,0.000,ALERT,213.06,299.37,60.039,1467770403,"201051344000983","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,472578.8,472578.8,37708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770473,718449.00
07/05/2016 22:00,2,0.000,ALERT,213.06,299.07,59.975,1467770403,"201051344001158","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,466059.7,466059.7,37974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770475,718450.00
07/05/2016 22:00,2,0.000,ALERT,213.51,299.67,60.018,1467770403,"201051344000576","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,473318.7,473318.7,37374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770477,718451.00
07/05/2016 22:00,2,0.000,ALERT,212.16,296.96,60.018,1467770403,"274151322000087","219011344069620",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,696433.0,696433.0,31146,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770478,718452.00
07/05/2016 22:00,2,0.000,ALERT,213.51,299.07,60.023,1467770403,"201051344000645","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,472903.4,472903.4,37500,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467770480,718453.00
07/05/2016 22:15,2,0.000,ALERT,213.74,299.07,59.991,1467771303,"201051344000645","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,472903.4,472903.4,37502,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771305,718454.00
07/05/2016 22:15,2,0.000,ALERT,212.61,297.57,59.991,1467771303,"274151322000085","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,724459.1,724459.1,31014,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771307,718455.00
07/05/2016 22:15,2,0.000,ALERT,213.96,298.77,59.991,1467771303,"201051344000633","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,464066.7,464066.7,37993,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771309,718456.00
07/05/2016 22:15,2,0.000,ALERT,213.51,299.07,60.023,1467771303,"201051344000469","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,465965.5,465965.5,37929,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771310,718457.00
07/05/2016 22:15,2,0.000,ALERT,212.83,298.77,59.996,1467771303,"201051344000646","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,468100.2,468100.2,42479,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771312,718458.00
07/05/2016 22:15,2,0.000,ALERT,212.38,298.77,59.986,1467771303,"274151322000052","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,740611.6,740611.6,31247,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771314,718459.00
07/05/2016 22:15,2,0.000,ALERT,213.51,299.07,59.996,1467771303,"201051344000585","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,476046.7,476046.7,42481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771316,718460.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.07,59.996,1467771303,"201051344001230","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,471603.4,471603.4,42291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771318,718461.00
07/05/2016 22:15,2,0.000,ALERT,213.06,299.07,59.996,1467771303,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,477689.5,477689.5,42381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771321,718462.00
07/05/2016 22:15,2,0.000,ALERT,212.38,297.57,59.996,1467771303,"274151322000094","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,602423.5,602423.5,32378,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771323,718463.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.67,60.007,1467771303,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,479903.4,479903.4,17995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771324,718464.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.37,59.996,1467771303,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,474926.4,474926.4,42389,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771326,718465.00
07/05/2016 22:15,2,0.000,ALERT,213.51,299.07,59.996,1467771303,"201051344000438","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,476687.2,476687.2,42395,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771328,718466.00
07/05/2016 22:15,2,0.000,ALERT,213.51,298.17,59.991,1467771303,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,468700.9,468700.9,42548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771330,718467.00
07/05/2016 22:15,2,0.000,ALERT,212.38,298.47,60.012,1467771303,"274151322000083","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,733939.2,733939.2,31327,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771331,718468.00
07/05/2016 22:15,2,0.000,ALERT,213.06,297.57,60.023,1467771303,"274151322000076","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,782182.9,782182.9,31333,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771333,718469.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.97,60.002,1467771303,"201051344000868","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,464912.9,464912.9,37648,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771335,718470.00
07/05/2016 22:15,2,0.000,ALERT,212.38,299.07,59.954,1467771303,"274151322000095","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,774198.7,774198.7,31244,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771337,718471.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.37,59.959,1467771303,"201051344000988","219011344069620",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,461666.6,461666.6,37938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771339,718472.00
07/05/2016 22:15,2,0.000,ALERT,213.29,298.47,59.975,1467771303,"201051344001025","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,475449.6,475449.6,42439,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771341,718473.00
07/05/2016 22:15,2,0.000,ALERT,213.51,299.67,59.991,1467771303,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,472498.5,472498.5,37860,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771342,718474.00
07/05/2016 22:15,2,0.000,ALERT,214.19,299.37,59.991,1467771303,"201051344000853","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,471486.6,471486.6,37469,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771344,718475.00
07/05/2016 22:15,2,0.000,ALERT,213.74,299.07,59.965,1467771303,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,476040.3,476040.3,42313,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771346,718476.00
07/05/2016 22:15,2,0.000,ALERT,213.29,298.47,59.986,1467771303,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,472931.8,472931.8,42303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771348,718477.00
07/05/2016 22:15,2,0.000,ALERT,213.51,299.37,59.986,1467771303,"201051344001145","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,478092.3,478092.3,42157,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771350,718478.00
07/05/2016 22:15,2,0.000,ALERT,213.51,298.47,60.034,1467771303,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,470773.5,470773.5,42499,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771352,718479.00
07/05/2016 22:15,2,0.000,ALERT,212.16,298.17,60.007,1467771303,"274151322000088","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,708365.9,708365.9,30979,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771354,718480.00
07/05/2016 22:15,2,0.000,ALERT,213.29,297.57,59.991,1467771303,"274151322000068","219011344069620",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,602412.2,602412.2,32588,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771355,718481.00
07/05/2016 22:15,2,0.000,ALERT,213.06,298.77,59.949,1467771303,"201051344001135","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,466769.5,466769.5,42429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771357,718482.00
07/05/2016 22:15,2,0.000,ALERT,213.06,299.97,59.996,1467771303,"201051344000594","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,476588.2,476588.2,37904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771359,718483.00
07/05/2016 22:15,2,0.000,ALERT,213.51,298.77,59.986,1467771303,"201051344001203","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,474283.4,474283.4,42475,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771361,718484.00
07/05/2016 22:15,2,0.000,ALERT,212.61,298.77,59.996,1467771303,"274151322000054","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,723333.1,723333.1,31008,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771363,718485.00
07/05/2016 22:15,2,0.000,ALERT,213.51,299.07,59.991,1467771303,"201051344000867","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,463993.2,463993.2,37912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771364,718486.00
07/05/2016 22:15,2,0.000,ALERT,213.29,298.77,59.996,1467771303,"201051344001093","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,472357.2,472357.2,42364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467771366,718487.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.37,60.023,1467771303,"201051344000900","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,480014.2,480014.2,37294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771368,718488.00
07/05/2016 22:15,2,0.000,ALERT,213.51,298.77,60.002,1467771303,"201051344000648","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,470807.3,470807.3,37592,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771370,718489.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.67,60.028,1467771303,"201051344000569","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,480862.2,480862.2,37217,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771371,718490.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.37,60.002,1467771303,"201051344000983","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,472578.8,472578.8,37710,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771373,718491.00
07/05/2016 22:15,2,0.000,ALERT,213.29,299.07,60.007,1467771303,"201051344001158","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,466059.7,466059.7,37976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771375,718492.00
07/05/2016 22:15,2,0.000,ALERT,213.74,299.37,60.002,1467771303,"201051344000576","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,473318.7,473318.7,37376,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771377,718493.00
07/05/2016 22:15,2,0.000,ALERT,212.61,297.26,59.996,1467771303,"274151322000087","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,696433.0,696433.0,31148,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771379,718494.00
07/05/2016 22:15,2,0.000,ALERT,213.74,299.67,59.954,1467771303,"201051344000582","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,464716.0,464716.0,42428,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467771380,718495.00
07/05/2016 22:30,2,0.000,ALERT,214.19,299.67,60.018,1467772203,"201051344000645","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,472903.4,472903.4,37504,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772205,718496.00
07/05/2016 22:30,2,0.000,ALERT,212.83,298.47,60.018,1467772203,"274151322000085","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,724459.1,724459.1,31016,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772206,718497.00
07/05/2016 22:30,2,0.000,ALERT,214.19,299.67,60.018,1467772203,"201051344000633","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,464066.7,464066.7,37995,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772208,718498.00
07/05/2016 22:30,2,0.000,ALERT,213.74,299.67,60.018,1467772203,"201051344000469","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,465965.5,465965.5,37931,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772210,718499.00
07/05/2016 22:30,2,0.000,ALERT,213.06,299.37,60.012,1467772203,"201051344000646","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,468100.2,468100.2,42481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772212,718500.00
07/05/2016 22:30,2,0.000,ALERT,212.61,298.17,60.012,1467772203,"274151322000052","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,740611.6,740611.6,31249,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772214,718501.00
07/05/2016 22:30,2,0.000,ALERT,213.51,299.37,60.023,1467772203,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,476046.7,476046.7,42483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772216,718502.00
07/05/2016 22:30,2,0.000,ALERT,213.29,299.67,60.018,1467772203,"201051344001230","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,471603.4,471603.4,42293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772218,718503.00
07/05/2016 22:30,2,0.000,ALERT,213.96,299.97,60.018,1467772203,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,464716.0,464716.0,42430,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772220,718504.00
07/05/2016 22:30,2,0.000,ALERT,213.06,299.07,60.007,1467772203,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,477689.5,477689.5,42383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772221,718505.00
07/05/2016 22:30,2,0.000,ALERT,213.06,297.87,60.018,1467772203,"274151322000094","219011344069620",0.00,20.30,0,296.36,299.37,0.0,0.0,0.000,602423.5,602423.5,32380,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772223,718506.00
07/05/2016 22:30,2,0.000,ALERT,213.74,300.57,60.007,1467772203,"201051344000579","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,479903.4,479903.4,17997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772225,718507.00
07/05/2016 22:30,2,0.000,ALERT,213.29,299.97,60.034,1467772203,"201051344000890","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,474926.4,474926.4,42391,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772227,718508.00
07/05/2016 22:30,2,0.000,ALERT,213.51,299.67,60.023,1467772203,"201051344000438","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,476687.2,476687.2,42397,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772229,718509.00
07/05/2016 22:30,2,0.000,ALERT,213.51,298.77,60.023,1467772203,"201051344000417","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,468700.9,468700.9,42550,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772231,718510.00
07/05/2016 22:30,2,0.000,ALERT,212.83,298.77,60.018,1467772203,"274151322000083","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,733939.2,733939.2,31329,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772232,718511.00
07/05/2016 22:30,2,0.000,ALERT,213.29,298.77,60.018,1467772203,"274151322000076","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,782182.9,782182.9,31335,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772234,718512.00
07/05/2016 22:30,2,0.000,ALERT,213.74,300.87,60.018,1467772203,"201051344000868","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,464912.9,464912.9,37650,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772236,718513.00
07/05/2016 22:30,2,0.000,ALERT,212.83,299.67,60.012,1467772203,"274151322000095","219011344069620",0.00,19.80,0,297.87,300.57,0.0,0.0,0.000,774198.7,774198.7,31246,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772238,718514.00
07/05/2016 22:30,2,0.000,ALERT,213.74,299.97,60.012,1467772203,"201051344000988","219011344069620",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,461666.6,461666.6,37940,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772240,718515.00
07/05/2016 22:30,2,0.000,ALERT,213.29,298.77,60.007,1467772203,"201051344001025","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,475449.6,475449.6,42441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772241,718516.00
07/05/2016 22:30,2,0.000,ALERT,213.74,300.27,60.007,1467772203,"201051344000458","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,472498.5,472498.5,37862,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772243,718517.00
07/05/2016 22:30,2,0.000,ALERT,214.19,299.97,59.986,1467772203,"201051344000853","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,471486.6,471486.6,37471,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772245,718518.00
07/05/2016 22:30,2,0.000,ALERT,213.74,299.37,59.996,1467772203,"201051344000685","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,476040.3,476040.3,42315,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772247,718519.00
07/05/2016 22:30,2,0.000,ALERT,213.51,299.07,60.018,1467772203,"201051344000917","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,472931.8,472931.8,42305,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772249,718520.00
07/05/2016 22:30,2,0.000,ALERT,213.74,299.67,60.018,1467772203,"201051344001145","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,478092.3,478092.3,42159,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772250,718521.00
07/05/2016 22:30,2,0.000,ALERT,213.51,298.77,60.018,1467772203,"201051344000651","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,470773.5,470773.5,42501,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772252,718522.00
07/05/2016 22:30,2,0.000,ALERT,212.38,298.47,60.023,1467772203,"274151322000088","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,708365.9,708365.9,30981,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772254,718523.00
07/05/2016 22:30,2,0.000,ALERT,213.29,297.57,60.012,1467772203,"274151322000068","219011344069620",0.00,20.70,0,296.06,299.07,0.0,0.0,0.000,602412.2,602412.2,32590,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772256,718524.00
07/05/2016 22:30,2,0.000,ALERT,213.06,299.37,60.007,1467772203,"201051344001135","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,466769.5,466769.5,42431,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772258,718525.00
07/05/2016 22:30,2,0.000,ALERT,213.51,300.87,60.012,1467772203,"201051344000594","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,476588.2,476588.2,37906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772259,718526.00
07/05/2016 22:30,2,0.000,ALERT,213.51,299.07,60.012,1467772203,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,474283.4,474283.4,42477,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772261,718527.00
07/05/2016 22:30,2,0.000,ALERT,212.61,298.77,60.028,1467772203,"274151322000054","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,723333.1,723333.1,31010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772263,718528.00
07/05/2016 22:30,2,0.000,ALERT,213.96,299.97,60.018,1467772203,"201051344000867","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,463993.2,463993.2,37914,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772265,718529.00
07/05/2016 22:30,2,0.000,ALERT,213.51,299.07,60.018,1467772203,"201051344001093","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,472357.2,472357.2,42366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772267,718530.00
07/05/2016 22:30,2,0.000,ALERT,213.74,300.27,60.023,1467772203,"201051344000900","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,480014.2,480014.2,37296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467772269,718531.00
07/05/2016 22:30,2,0.000,ALERT,213.96,299.67,60.028,1467772203,"201051344000648","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,470807.3,470807.3,37594,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772271,718532.00
07/05/2016 22:30,2,0.000,ALERT,213.74,300.57,60.018,1467772203,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,480862.2,480862.2,37219,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772272,718533.00
07/05/2016 22:30,2,0.000,ALERT,213.96,300.57,60.007,1467772203,"201051344000983","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,472578.8,472578.8,37712,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772274,718534.00
07/05/2016 22:30,2,0.000,ALERT,213.96,299.97,60.012,1467772203,"201051344001158","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,466059.7,466059.7,37978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772276,718535.00
07/05/2016 22:30,2,0.000,ALERT,214.19,300.57,60.044,1467772203,"201051344000576","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,473318.7,473318.7,37378,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772278,718536.00
07/05/2016 22:30,2,0.000,ALERT,212.83,297.57,59.991,1467772203,"274151322000087","219011344069620",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,696433.0,696433.0,31150,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467772280,718537.00
07/05/2016 22:45,2,0.000,ALERT,214.41,300.27,60.012,1467773104,"201051344000645","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,472903.4,472903.4,37506,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773106,718538.00
07/05/2016 22:45,2,0.000,ALERT,213.29,298.77,60.023,1467773104,"274151322000085","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,724459.1,724459.1,31018,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773107,718539.00
07/05/2016 22:45,2,0.000,ALERT,214.41,299.67,60.012,1467773104,"201051344000633","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,464066.7,464066.7,37997,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773109,718540.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.27,60.002,1467773104,"201051344000469","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,465965.5,465965.5,37933,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773111,718541.00
07/05/2016 22:45,2,0.000,ALERT,213.51,299.67,60.012,1467773104,"201051344000646","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,468100.2,468100.2,42483,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773113,718542.00
07/05/2016 22:45,2,0.000,ALERT,212.61,299.37,60.007,1467773104,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,740611.6,740611.6,31251,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773115,718543.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.27,60.012,1467773104,"201051344000585","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,476046.7,476046.7,42485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773117,718544.00
07/05/2016 22:45,2,0.000,ALERT,213.74,300.27,60.007,1467773104,"201051344001230","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,471603.4,471603.4,42295,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773118,718545.00
07/05/2016 22:45,2,0.000,ALERT,214.41,300.87,60.007,1467773104,"201051344000582","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,464716.0,464716.0,42432,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773120,718546.00
07/05/2016 22:45,2,0.000,ALERT,213.51,299.97,60.012,1467773104,"201051344000955","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,477689.5,477689.5,42385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773122,718547.00
07/05/2016 22:45,2,0.000,ALERT,213.06,298.17,60.002,1467773104,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,602423.5,602423.5,32382,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773124,718548.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.57,60.002,1467773104,"201051344000579","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,479903.4,479903.4,17999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773126,718549.00
07/05/2016 22:45,2,0.000,ALERT,213.74,300.57,60.007,1467773104,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,474926.4,474926.4,42393,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773127,718550.00
07/05/2016 22:45,2,0.000,ALERT,213.96,299.97,60.007,1467773104,"201051344000438","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,476687.2,476687.2,42399,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773129,718551.00
07/05/2016 22:45,2,0.000,ALERT,213.96,299.07,60.007,1467773104,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,468700.9,468700.9,42552,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773131,718552.00
07/05/2016 22:45,2,0.000,ALERT,213.06,299.07,59.991,1467773104,"274151322000083","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,733939.2,733939.2,31331,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773133,718553.00
07/05/2016 22:45,2,0.000,ALERT,213.51,299.37,60.002,1467773104,"274151322000076","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,782182.9,782182.9,31337,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773135,718554.00
07/05/2016 22:45,2,0.000,ALERT,213.96,301.17,60.039,1467773104,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,464912.9,464912.9,37652,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773137,718555.00
07/05/2016 22:45,2,0.000,ALERT,213.06,299.97,59.996,1467773104,"274151322000095","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,774198.7,774198.7,31248,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773138,718556.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.57,60.007,1467773104,"201051344000988","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,461666.6,461666.6,37942,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773140,718557.00
07/05/2016 22:45,2,0.000,ALERT,213.74,299.67,60.007,1467773104,"201051344001025","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,475449.6,475449.6,42443,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773142,718558.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.57,60.007,1467773104,"201051344000458","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,472498.5,472498.5,37864,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773144,718559.00
07/05/2016 22:45,2,0.000,ALERT,214.64,300.27,59.996,1467773104,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,471486.6,471486.6,37473,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773146,718560.00
07/05/2016 22:45,2,0.000,ALERT,214.41,300.27,60.002,1467773104,"201051344000685","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,476040.3,476040.3,42317,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773147,718561.00
07/05/2016 22:45,2,0.000,ALERT,214.19,299.97,60.034,1467773104,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,472931.8,472931.8,42307,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773149,718562.00
07/05/2016 22:45,2,0.000,ALERT,214.41,300.57,59.981,1467773104,"201051344001145","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,478092.3,478092.3,42161,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773151,718563.00
07/05/2016 22:45,2,0.000,ALERT,214.19,299.67,60.007,1467773104,"201051344000651","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,470773.5,470773.5,42503,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773153,718564.00
07/05/2016 22:45,2,0.000,ALERT,212.83,298.77,59.986,1467773104,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,708365.9,708365.9,30983,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773155,718565.00
07/05/2016 22:45,2,0.000,ALERT,213.51,298.17,60.002,1467773104,"274151322000068","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,602412.2,602412.2,32592,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773157,718566.00
07/05/2016 22:45,2,0.000,ALERT,213.74,300.27,60.007,1467773104,"201051344001135","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,466769.5,466769.5,42433,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773158,718567.00
07/05/2016 22:45,2,0.000,ALERT,213.74,300.87,60.002,1467773104,"201051344000594","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,476588.2,476588.2,37908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773160,718568.00
07/05/2016 22:45,2,0.000,ALERT,214.19,299.97,60.002,1467773104,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,474283.4,474283.4,42479,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773162,718569.00
07/05/2016 22:45,2,0.000,ALERT,213.06,299.67,59.996,1467773104,"274151322000054","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,723333.1,723333.1,31012,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773164,718570.00
07/05/2016 22:45,2,0.000,ALERT,214.41,300.27,60.002,1467773104,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,463993.2,463993.2,37916,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773166,718571.00
07/05/2016 22:45,2,0.000,ALERT,214.19,300.27,59.991,1467773104,"201051344001093","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,472357.2,472357.2,42368,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773167,718572.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.27,60.034,1467773104,"201051344000900","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,480014.2,480014.2,37298,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773169,718573.00
07/05/2016 22:45,2,0.000,ALERT,214.41,299.67,60.007,1467773104,"201051344000648","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,470807.3,470807.3,37596,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773171,718574.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.87,59.996,1467773104,"201051344000569","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,480862.2,480862.2,37221,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773173,718575.00
07/05/2016 22:45,2,0.000,ALERT,213.96,300.57,59.991,1467773104,"201051344000983","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,472578.8,472578.8,37714,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467773175,718576.00
07/05/2016 22:45,2,0.000,ALERT,213.96,299.97,59.996,1467773104,"201051344001158","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,466059.7,466059.7,37980,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773177,718577.00
07/05/2016 22:45,2,0.000,ALERT,214.41,300.87,60.007,1467773104,"201051344000576","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,473318.7,473318.7,37380,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773178,718578.00
07/05/2016 22:45,2,0.000,ALERT,213.06,298.17,59.986,1467773104,"274151322000087","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,696433.0,696433.0,31152,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467773180,718579.00
07/05/2016 23:00,2,0.000,ALERT,213.74,298.77,60.012,1467774004,"201051344000645","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,472903.4,472903.4,37508,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774006,718580.00
07/05/2016 23:00,2,0.000,ALERT,212.38,297.87,60.028,1467774004,"274151322000085","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,724459.1,724459.1,31020,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774007,718581.00
07/05/2016 23:00,2,0.000,ALERT,213.74,298.47,60.018,1467774004,"201051344000633","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,464066.7,464066.7,37999,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774009,718582.00
07/05/2016 23:00,2,0.000,ALERT,213.29,298.77,60.039,1467774004,"201051344000469","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,465965.5,465965.5,37935,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774011,718583.00
07/05/2016 23:00,2,0.000,ALERT,212.61,299.07,60.039,1467774004,"201051344000646","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,468100.2,468100.2,42485,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774013,718584.00
07/05/2016 23:00,2,0.000,ALERT,211.93,296.96,60.039,1467774004,"274151322000052","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,740611.6,740611.6,31253,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774015,718585.00
07/05/2016 23:00,2,0.000,ALERT,213.06,299.07,60.023,1467774004,"201051344000585","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,476046.7,476046.7,42487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774017,718586.00
07/05/2016 23:00,2,0.000,ALERT,212.83,299.37,60.044,1467774004,"201051344001230","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,471603.4,471603.4,42297,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774018,718587.00
07/05/2016 23:00,2,0.000,ALERT,213.51,299.97,60.012,1467774004,"201051344000582","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,464716.0,464716.0,42434,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774020,718588.00
07/05/2016 23:00,2,0.000,ALERT,212.61,299.07,60.007,1467774004,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,477689.5,477689.5,42387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774022,718589.00
07/05/2016 23:00,2,0.000,ALERT,212.38,297.26,60.012,1467774004,"274151322000094","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,602423.5,602423.5,32384,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774024,718590.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.37,60.039,1467774004,"201051344000579","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,479903.4,479903.4,18001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774026,718591.00
07/05/2016 23:00,2,0.000,ALERT,212.83,299.37,60.007,1467774004,"201051344000890","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,474926.4,474926.4,42395,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774028,718592.00
07/05/2016 23:00,2,0.000,ALERT,213.06,299.07,60.007,1467774004,"201051344000438","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,476687.2,476687.2,42401,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774029,718593.00
