ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2016 23:00,2,0.000,ALERT,213.06,298.47,60.007,1467774004,"201051344000417","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,468700.9,468700.9,42554,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774031,718594.00
07/05/2016 23:00,2,0.000,ALERT,212.38,298.17,59.996,1467774004,"274151322000083","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,733939.2,733939.2,31333,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774033,718595.00
07/05/2016 23:00,2,0.000,ALERT,212.83,296.96,60.007,1467774004,"274151322000076","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,782182.9,782182.9,31339,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774035,718596.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.37,60.007,1467774004,"201051344000868","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,464912.9,464912.9,37654,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774037,718597.00
07/05/2016 23:00,2,0.000,ALERT,212.38,298.17,60.034,1467774004,"274151322000095","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,774198.7,774198.7,31250,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774038,718598.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.07,60.007,1467774004,"201051344000988","219011344069620",0.00,19.00,0,295.16,301.77,0.0,0.0,0.000,461666.6,461666.6,37944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774040,718599.00
07/05/2016 23:00,2,0.000,ALERT,212.61,298.17,60.012,1467774004,"201051344001025","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,475449.6,475449.6,42445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774042,718600.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.07,60.012,1467774004,"201051344000458","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,472498.5,472498.5,37866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774044,718601.00
07/05/2016 23:00,2,0.000,ALERT,213.96,299.07,59.959,1467774004,"201051344000853","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,471486.6,471486.6,37475,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774046,718602.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.07,60.044,1467774004,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,476040.3,476040.3,42319,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774048,718603.00
07/05/2016 23:00,2,0.000,ALERT,213.06,298.47,60.007,1467774004,"201051344000917","219011344069620",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,472931.8,472931.8,42309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774050,718604.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.37,60.012,1467774004,"201051344001145","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,478092.3,478092.3,42163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774051,718605.00
07/05/2016 23:00,2,0.000,ALERT,213.29,298.17,60.018,1467774004,"201051344000651","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,470773.5,470773.5,42505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774053,718606.00
07/05/2016 23:00,2,0.000,ALERT,212.16,297.87,60.012,1467774004,"274151322000088","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,708365.9,708365.9,30985,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774055,718607.00
07/05/2016 23:00,2,0.000,ALERT,213.06,296.96,60.002,1467774004,"274151322000068","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,602412.2,602412.2,32594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774057,718608.00
07/05/2016 23:00,2,0.000,ALERT,212.83,299.07,60.012,1467774004,"201051344001135","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,466769.5,466769.5,42435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774059,718609.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.97,60.034,1467774004,"201051344000594","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,476588.2,476588.2,37910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774061,718610.00
07/05/2016 23:00,2,0.000,ALERT,213.06,298.77,60.039,1467774004,"201051344001203","219011344069620",0.00,19.00,0,297.26,303.88,0.0,0.0,0.000,474283.4,474283.4,42481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774063,718611.00
07/05/2016 23:00,2,0.000,ALERT,212.38,298.47,60.007,1467774004,"274151322000054","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,723333.1,723333.1,31014,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774064,718612.00
07/05/2016 23:00,2,0.000,ALERT,213.74,299.07,60.007,1467774004,"201051344000867","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,463993.2,463993.2,37918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774066,718613.00
07/05/2016 23:00,2,0.000,ALERT,212.83,298.77,59.965,1467774004,"201051344001093","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,472357.2,472357.2,42370,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774068,718614.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.37,60.007,1467774004,"201051344000900","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,480014.2,480014.2,37300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774070,718615.00
07/05/2016 23:00,2,0.000,ALERT,213.74,298.77,60.012,1467774004,"201051344000648","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,470807.3,470807.3,37598,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774071,718616.00
07/05/2016 23:00,2,0.000,ALERT,213.51,299.97,60.012,1467774004,"201051344000569","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,480862.2,480862.2,37223,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774073,718617.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.37,60.023,1467774004,"201051344000983","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,472578.8,472578.8,37716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774075,718618.00
07/05/2016 23:00,2,0.000,ALERT,213.29,299.07,60.039,1467774004,"201051344001158","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,466059.7,466059.7,37982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774077,718619.00
07/05/2016 23:00,2,0.000,ALERT,213.74,299.67,60.012,1467774004,"201051344000576","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,473318.7,473318.7,37382,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774079,718620.00
07/05/2016 23:00,2,0.000,ALERT,212.61,297.26,60.002,1467774004,"274151322000087","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,696433.0,696433.0,31154,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774081,718621.00
07/05/2016 23:15,2,0.000,ALERT,213.51,298.47,59.975,1467774903,"201051344000645","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,472903.4,472903.4,37510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774905,718622.00
07/05/2016 23:15,2,0.000,ALERT,212.16,297.57,60.007,1467774903,"274151322000085","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,724459.1,724459.1,31022,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774907,718623.00
07/05/2016 23:15,2,0.000,ALERT,213.51,298.17,60.007,1467774903,"201051344000633","219011344069620",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,464066.7,464066.7,38001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774909,718624.00
07/05/2016 23:15,2,0.000,ALERT,213.06,298.47,59.996,1467774903,"201051344000469","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,465965.5,465965.5,37937,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774911,718625.00
07/05/2016 23:15,2,0.000,ALERT,212.38,298.77,60.007,1467774903,"201051344000646","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,468100.2,468100.2,42487,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774912,718626.00
07/05/2016 23:15,2,0.000,ALERT,211.93,297.57,59.996,1467774903,"274151322000052","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,740611.6,740611.6,31255,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774914,718627.00
07/05/2016 23:15,2,0.000,ALERT,212.61,298.77,60.002,1467774903,"201051344000585","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,476046.7,476046.7,42489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774916,718628.00
07/05/2016 23:15,2,0.000,ALERT,212.61,299.07,59.970,1467774903,"201051344001230","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,471603.4,471603.4,42299,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774918,718629.00
07/05/2016 23:15,2,0.000,ALERT,213.06,299.67,60.034,1467774903,"201051344000582","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,464716.0,464716.0,42436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774920,718630.00
07/05/2016 23:15,2,0.000,ALERT,212.38,298.77,60.002,1467774903,"201051344000955","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,477689.5,477689.5,42389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774922,718631.00
07/05/2016 23:15,2,0.000,ALERT,212.16,296.66,60.012,1467774903,"274151322000094","219011344069620",0.00,19.50,0,295.76,298.77,0.0,0.0,0.000,602423.5,602423.5,32386,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774924,718632.00
07/05/2016 23:15,2,0.000,ALERT,212.83,299.37,60.002,1467774903,"201051344000579","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,479903.4,479903.4,18003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774925,718633.00
07/05/2016 23:15,2,0.000,ALERT,212.61,299.07,60.002,1467774903,"201051344000890","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,474926.4,474926.4,42397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774927,718634.00
07/05/2016 23:15,2,0.000,ALERT,212.83,298.47,59.996,1467774903,"201051344000438","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,476687.2,476687.2,42403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774929,718635.00
07/05/2016 23:15,2,0.000,ALERT,212.83,298.17,59.996,1467774903,"201051344000417","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,468700.9,468700.9,42556,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774931,718636.00
07/05/2016 23:15,2,0.000,ALERT,212.38,297.57,60.028,1467774903,"274151322000083","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,733939.2,733939.2,31335,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774933,718637.00
07/05/2016 23:15,2,0.000,ALERT,212.61,297.57,59.959,1467774903,"274151322000076","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,782182.9,782182.9,31341,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774935,718638.00
07/05/2016 23:15,2,0.000,ALERT,212.83,299.37,60.002,1467774903,"201051344000868","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,464912.9,464912.9,37656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774936,718639.00
07/05/2016 23:15,2,0.000,ALERT,212.16,298.17,60.002,1467774903,"274151322000095","219011344069620",0.00,19.30,0,297.26,300.27,0.0,0.0,0.000,774198.7,774198.7,31252,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774938,718640.00
07/05/2016 23:15,2,0.000,ALERT,212.83,298.77,59.996,1467774903,"201051344000988","219011344069620",0.00,19.00,0,293.66,300.57,0.0,0.0,0.000,461666.6,461666.6,37946,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774940,718641.00
07/05/2016 23:15,2,0.000,ALERT,212.38,298.17,60.023,1467774903,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,475449.6,475449.6,42447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774942,718642.00
07/05/2016 23:15,2,0.000,ALERT,213.06,299.07,60.007,1467774903,"201051344000458","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,472498.5,472498.5,37868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774944,718643.00
07/05/2016 23:15,2,0.000,ALERT,213.51,298.47,60.007,1467774903,"201051344000853","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,471486.6,471486.6,37477,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774945,718644.00
07/05/2016 23:15,2,0.000,ALERT,213.06,298.77,60.012,1467774903,"201051344000685","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,476040.3,476040.3,42321,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774947,718645.00
07/05/2016 23:15,2,0.000,ALERT,212.83,298.17,60.002,1467774903,"201051344000917","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,472931.8,472931.8,42311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774949,718646.00
07/05/2016 23:15,2,0.000,ALERT,212.83,299.07,60.012,1467774903,"201051344001145","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,478092.3,478092.3,42165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774951,718647.00
07/05/2016 23:15,2,0.000,ALERT,212.83,297.87,60.012,1467774903,"201051344000651","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,470773.5,470773.5,42507,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774953,718648.00
07/05/2016 23:15,2,0.000,ALERT,211.93,296.96,60.007,1467774903,"274151322000088","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,708365.9,708365.9,30987,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774955,718649.00
07/05/2016 23:15,2,0.000,ALERT,212.83,296.36,60.002,1467774903,"274151322000068","219011344069620",0.00,20.30,0,295.46,298.47,0.0,0.0,0.000,602412.2,602412.2,32596,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774957,718650.00
07/05/2016 23:15,2,0.000,ALERT,212.16,298.47,60.002,1467774903,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,466769.5,466769.5,42437,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774958,718651.00
07/05/2016 23:15,2,0.000,ALERT,212.83,299.67,60.002,1467774903,"201051344000594","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,476588.2,476588.2,37912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774960,718652.00
07/05/2016 23:15,2,0.000,ALERT,212.83,298.47,59.975,1467774903,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,474283.4,474283.4,42483,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774962,718653.00
07/05/2016 23:15,2,0.000,ALERT,211.93,298.17,60.012,1467774903,"274151322000054","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,723333.1,723333.1,31016,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774964,718654.00
07/05/2016 23:15,2,0.000,ALERT,213.29,298.77,59.986,1467774903,"201051344000867","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,463993.2,463993.2,37920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774966,718655.00
07/05/2016 23:15,2,0.000,ALERT,212.61,298.77,59.975,1467774903,"201051344001093","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,472357.2,472357.2,42372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774968,718656.00
07/05/2016 23:15,2,0.000,ALERT,212.83,298.77,60.007,1467774903,"201051344000900","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,480014.2,480014.2,37302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774969,718657.00
07/05/2016 23:15,2,0.000,ALERT,213.29,298.17,60.002,1467774903,"201051344000648","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,470807.3,470807.3,37600,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774971,718658.00
07/05/2016 23:15,2,0.000,ALERT,213.06,299.67,60.007,1467774903,"201051344000569","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,480862.2,480862.2,37225,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774973,718659.00
07/05/2016 23:15,2,0.000,ALERT,213.06,299.07,60.023,1467774903,"201051344000983","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,472578.8,472578.8,37718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467774975,718660.00
07/05/2016 23:15,2,0.000,ALERT,213.06,299.07,60.002,1467774903,"201051344001158","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,466059.7,466059.7,37984,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774977,718661.00
07/05/2016 23:15,2,0.000,ALERT,213.51,299.67,60.023,1467774903,"201051344000576","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,473318.7,473318.7,37384,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774979,718662.00
07/05/2016 23:15,2,0.000,ALERT,212.38,297.26,60.002,1467774903,"274151322000087","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,696433.0,696433.0,31156,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467774981,718663.00
07/05/2016 23:30,2,0.000,ALERT,214.19,299.97,59.965,1467775803,"201051344000645","219011344069620",0.00,19.30,0,287.65,301.17,0.0,0.0,0.000,472903.4,472903.4,37512,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775805,718664.00
07/05/2016 23:30,2,0.000,ALERT,212.83,299.07,59.954,1467775803,"274151322000085","219011344069620",0.00,19.80,0,290.05,300.57,0.0,0.0,0.000,724459.1,724459.1,31024,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775807,718665.00
07/05/2016 23:30,2,0.000,ALERT,214.19,299.67,59.965,1467775803,"201051344000633","219011344069620",0.00,18.30,0,286.44,300.87,0.0,0.0,0.000,464066.7,464066.7,38003,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775809,718666.00
07/05/2016 23:30,2,0.000,ALERT,213.74,300.27,59.970,1467775803,"201051344000469","219011344069620",0.00,18.00,0,287.35,300.87,0.0,0.0,0.000,465965.5,465965.5,37939,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775811,718667.00
07/05/2016 23:30,2,0.000,ALERT,213.51,300.27,59.970,1467775803,"201051344000646","219011344069620",0.00,18.30,0,291.85,301.47,0.0,0.0,0.000,468100.2,468100.2,42489,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775812,718668.00
07/05/2016 23:30,2,0.000,ALERT,212.61,298.77,59.965,1467775803,"274151322000052","219011344069620",0.00,19.50,0,290.05,301.47,0.0,0.0,0.000,740611.6,740611.6,31257,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775814,718669.00
07/05/2016 23:30,2,0.000,ALERT,213.96,300.57,59.975,1467775803,"201051344000585","219011344069620",0.00,19.00,0,292.16,301.77,0.0,0.0,0.000,476046.7,476046.7,42491,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775816,718670.00
07/05/2016 23:30,2,0.000,ALERT,213.74,300.87,59.970,1467775803,"201051344001230","219011344069620",0.00,18.70,0,292.46,302.07,0.0,0.0,0.000,471603.4,471603.4,42301,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775818,718671.00
07/05/2016 23:30,2,0.000,ALERT,214.19,301.17,59.965,1467775803,"201051344000582","219011344069620",0.00,18.70,0,293.06,302.37,0.0,0.0,0.000,464716.0,464716.0,42438,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775819,718672.00
07/05/2016 23:30,2,0.000,ALERT,213.51,300.27,59.970,1467775803,"201051344000955","219011344069620",0.00,19.00,0,292.16,301.77,0.0,0.0,0.000,477689.5,477689.5,42391,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775821,718673.00
07/05/2016 23:30,2,0.000,ALERT,212.83,298.17,59.965,1467775803,"274151322000094","219011344069620",0.00,19.50,0,289.75,299.97,0.0,0.0,0.000,602423.5,602423.5,32388,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775823,718674.00
07/05/2016 23:30,2,0.000,ALERT,213.74,300.87,59.975,1467775803,"201051344000579","219011344069620",0.00,19.00,0,288.25,302.07,0.0,0.0,0.000,479903.4,479903.4,18005,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775825,718675.00
07/05/2016 23:30,2,0.000,ALERT,213.74,300.87,59.981,1467775803,"201051344000890","219011344069620",0.00,19.00,0,292.76,302.68,0.0,0.0,0.000,474926.4,474926.4,42399,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775827,718676.00
07/05/2016 23:30,2,0.000,ALERT,213.96,300.57,59.970,1467775803,"201051344000438","219011344069620",0.00,18.70,0,292.16,302.07,0.0,0.0,0.000,476687.2,476687.2,42405,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775828,718677.00
07/05/2016 23:30,2,0.000,ALERT,214.19,299.97,59.965,1467775803,"201051344000417","219011344069620",0.00,19.00,0,291.55,301.17,0.0,0.0,0.000,468700.9,468700.9,42558,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775830,718678.00
07/05/2016 23:30,2,0.000,ALERT,213.06,299.07,59.975,1467775803,"274151322000083","219011344069620",0.00,19.50,0,290.65,301.17,0.0,0.0,0.000,733939.2,733939.2,31337,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775832,718679.00
07/05/2016 23:30,2,0.000,ALERT,213.51,299.07,59.970,1467775803,"274151322000076","219011344069620",0.00,19.50,0,290.05,300.87,0.0,0.0,0.000,782182.9,782182.9,31343,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775834,718680.00
07/05/2016 23:30,2,0.000,ALERT,213.74,301.17,59.981,1467775803,"201051344000868","219011344069620",0.00,18.70,0,288.55,302.37,0.0,0.0,0.000,464912.9,464912.9,37658,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775836,718681.00
07/05/2016 23:30,2,0.000,ALERT,212.83,299.97,59.981,1467775803,"274151322000095","219011344069620",0.00,19.30,0,291.25,301.77,0.0,0.0,0.000,774198.7,774198.7,31254,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775838,718682.00
07/05/2016 23:30,2,0.000,ALERT,213.74,300.57,59.970,1467775803,"201051344000988","219011344069620",0.00,19.00,0,286.14,301.17,0.0,0.0,0.000,461666.6,461666.6,37948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775839,718683.00
07/05/2016 23:30,2,0.000,ALERT,213.74,299.97,59.981,1467775803,"201051344001025","219011344069620",0.00,18.30,0,291.55,302.37,0.0,0.0,0.000,475449.6,475449.6,42449,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775841,718684.00
07/05/2016 23:30,2,0.000,ALERT,213.06,299.67,59.970,1467775803,"201051344000458","219011344069620",0.00,19.50,0,287.65,302.37,0.0,0.0,0.000,472498.5,472498.5,37870,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775843,718685.00
07/05/2016 23:30,2,0.000,ALERT,213.74,299.37,60.018,1467775803,"201051344000853","219011344069620",0.00,18.70,0,287.65,301.77,0.0,0.0,0.000,471486.6,471486.6,37479,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775845,718686.00
07/05/2016 23:30,2,0.000,ALERT,213.74,300.27,59.975,1467775803,"201051344000685","219011344069620",0.00,19.00,0,292.46,301.77,0.0,0.0,0.000,476040.3,476040.3,42323,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775847,718687.00
07/05/2016 23:30,2,0.000,ALERT,213.51,299.37,59.981,1467775803,"201051344000917","219011344069620",0.00,19.50,0,291.55,301.17,0.0,0.0,0.000,472931.8,472931.8,42313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775848,718688.00
07/05/2016 23:30,2,0.000,ALERT,213.74,300.27,59.981,1467775803,"201051344001145","219011344069620",0.00,18.70,0,292.46,302.37,0.0,0.0,0.000,478092.3,478092.3,42167,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775850,718689.00
07/05/2016 23:30,2,0.000,ALERT,213.51,299.07,59.975,1467775803,"201051344000651","219011344069620",0.00,18.30,0,291.55,301.17,0.0,0.0,0.000,470773.5,470773.5,42509,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775852,718690.00
07/05/2016 23:30,2,0.000,ALERT,211.93,297.87,59.975,1467775803,"274151322000088","219011344069620",0.00,19.80,0,290.05,300.87,0.0,0.0,0.000,708365.9,708365.9,30989,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775854,718691.00
07/05/2016 23:30,2,0.000,ALERT,212.83,297.26,59.970,1467775803,"274151322000068","219011344069620",0.00,20.00,0,289.75,299.97,0.0,0.0,0.000,602412.2,602412.2,32598,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775856,718692.00
07/05/2016 23:30,2,0.000,ALERT,213.06,299.67,59.949,1467775803,"201051344001135","219011344069620",0.00,18.70,0,292.16,302.07,0.0,0.0,0.000,466769.5,466769.5,42439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775857,718693.00
07/05/2016 23:30,2,0.000,ALERT,213.06,300.27,60.018,1467775803,"201051344000594","219011344069620",0.00,18.70,0,288.25,302.07,0.0,0.0,0.000,476588.2,476588.2,37914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775859,718694.00
07/05/2016 23:30,2,0.000,ALERT,213.51,299.37,59.944,1467775803,"201051344001203","219011344069620",0.00,18.70,0,292.16,303.28,0.0,0.0,0.000,474283.4,474283.4,42485,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775861,718695.00
07/05/2016 23:30,2,0.000,ALERT,212.16,298.17,59.975,1467775803,"274151322000054","219011344069620",0.00,19.80,0,290.35,301.47,0.0,0.0,0.000,723333.1,723333.1,31018,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775863,718696.00
07/05/2016 23:30,2,0.000,ALERT,213.51,299.37,59.975,1467775803,"201051344000867","219011344069620",0.00,19.30,0,287.65,302.07,0.0,0.0,0.000,463993.2,463993.2,37922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775865,718697.00
07/05/2016 23:30,2,0.000,ALERT,213.29,299.67,59.981,1467775803,"201051344001093","219011344069620",0.00,19.30,0,292.16,301.47,0.0,0.0,0.000,472357.2,472357.2,42374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775867,718698.00
07/05/2016 23:30,2,0.000,ALERT,213.06,299.67,59.975,1467775803,"201051344000900","219011344069620",0.00,18.70,0,287.65,301.47,0.0,0.0,0.000,480014.2,480014.2,37304,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775868,718699.00
07/05/2016 23:30,2,0.000,ALERT,213.51,299.07,59.986,1467775803,"201051344000648","219011344069620",0.00,18.30,0,287.05,301.77,0.0,0.0,0.000,470807.3,470807.3,37602,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775870,718700.00
07/05/2016 23:30,2,0.000,ALERT,213.29,299.97,59.975,1467775803,"201051344000569","219011344069620",0.00,19.00,0,288.25,302.37,0.0,0.0,0.000,480862.2,480862.2,37227,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775872,718701.00
07/05/2016 23:30,2,0.000,ALERT,213.29,299.97,59.975,1467775803,"201051344000983","219011344069620",0.00,19.00,0,287.95,302.07,0.0,0.0,0.000,472578.8,472578.8,37720,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775874,718702.00
07/05/2016 23:30,2,0.000,ALERT,213.29,299.07,59.986,1467775803,"201051344001158","219011344069620",0.00,18.30,0,287.35,300.87,0.0,0.0,0.000,466059.7,466059.7,37986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775876,718703.00
07/05/2016 23:30,2,0.000,ALERT,213.51,299.97,59.981,1467775803,"201051344000576","219011344069620",0.00,18.30,0,287.95,301.77,0.0,0.0,0.000,473318.7,473318.7,37386,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467775877,718704.00
07/05/2016 23:30,2,0.000,ALERT,212.38,297.87,59.981,1467775803,"274151322000087","219011344069620",0.00,20.30,0,289.75,300.57,0.0,0.0,0.000,696433.0,696433.0,31158,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467775879,718705.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.07,59.981,1467776703,"201051344000645","219011344069620",0.00,19.00,0,285.84,301.77,0.0,0.0,0.000,472903.4,472903.4,37514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776705,718706.00
07/05/2016 23:45,2,0.000,ALERT,212.16,297.57,59.938,1467776703,"274151322000085","219011344069620",0.00,19.80,0,284.94,300.57,0.0,0.0,0.000,724459.1,724459.1,31026,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776707,718707.00
07/05/2016 23:45,2,0.000,ALERT,213.96,299.37,59.981,1467776703,"201051344000633","219011344069620",0.00,18.00,0,284.34,301.47,0.0,0.0,0.000,464066.7,464066.7,38005,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776709,718708.00
07/05/2016 23:45,2,0.000,ALERT,213.51,299.67,59.933,1467776703,"201051344000469","219011344069620",0.00,18.00,0,285.24,301.47,0.0,0.0,0.000,465965.5,465965.5,37941,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776711,718709.00
07/05/2016 23:45,2,0.000,ALERT,212.83,299.67,60.012,1467776703,"201051344000646","219011344069620",0.00,18.30,0,285.84,301.77,0.0,0.0,0.000,468100.2,468100.2,42491,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776713,718710.00
07/05/2016 23:45,2,0.000,ALERT,212.38,297.87,59.981,1467776703,"274151322000052","219011344069620",0.00,19.80,0,284.34,300.87,0.0,0.0,0.000,740611.6,740611.6,31259,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776714,718711.00
07/05/2016 23:45,2,0.000,ALERT,213.29,300.27,60.007,1467776703,"201051344000585","219011344069620",0.00,19.00,0,286.14,302.07,0.0,0.0,0.000,476046.7,476046.7,42493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776716,718712.00
07/05/2016 23:45,2,0.000,ALERT,213.06,300.27,59.975,1467776703,"201051344001230","219011344069620",0.00,18.30,0,286.74,302.07,0.0,0.0,0.000,471603.4,471603.4,42303,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776718,718713.00
07/05/2016 23:45,2,0.000,ALERT,213.74,300.87,59.986,1467776703,"201051344000582","219011344069620",0.00,18.30,0,287.35,302.37,0.0,0.0,0.000,464716.0,464716.0,42440,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776720,718714.00
07/05/2016 23:45,2,0.000,ALERT,212.83,300.27,59.991,1467776703,"201051344000955","219011344069620",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,477689.5,477689.5,42393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776722,718715.00
07/05/2016 23:45,2,0.000,ALERT,212.83,298.17,59.959,1467776703,"274151322000094","219011344069620",0.00,19.30,0,284.64,299.67,0.0,0.0,0.000,602423.5,602423.5,32390,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776723,718716.00
07/05/2016 23:45,2,0.000,ALERT,213.29,300.27,59.975,1467776703,"201051344000579","219011344069620",0.00,18.70,0,286.44,302.37,0.0,0.0,0.000,479903.4,479903.4,18007,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776725,718717.00
07/05/2016 23:45,2,0.000,ALERT,213.06,300.57,59.975,1467776703,"201051344000890","219011344069620",0.00,18.70,0,286.74,303.28,0.0,0.0,0.000,474926.4,474926.4,42401,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776727,718718.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.97,59.975,1467776703,"201051344000438","219011344069620",0.00,18.30,0,286.44,302.37,0.0,0.0,0.000,476687.2,476687.2,42407,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776729,718719.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.37,59.975,1467776703,"201051344000417","219011344069620",0.00,18.70,0,285.84,301.47,0.0,0.0,0.000,468700.9,468700.9,42560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776730,718720.00
07/05/2016 23:45,2,0.000,ALERT,212.61,298.47,59.970,1467776703,"274151322000083","219011344069620",0.00,19.50,0,285.24,301.17,0.0,0.0,0.000,733939.2,733939.2,31339,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776732,718721.00
07/05/2016 23:45,2,0.000,ALERT,213.06,298.17,59.975,1467776703,"274151322000076","219011344069620",0.00,19.30,0,285.24,300.87,0.0,0.0,0.000,782182.9,782182.9,31345,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776734,718722.00
07/05/2016 23:45,2,0.000,ALERT,213.29,300.57,59.975,1467776703,"201051344000868","219011344069620",0.00,18.30,0,286.74,302.68,0.0,0.0,0.000,464912.9,464912.9,37660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776736,718723.00
07/05/2016 23:45,2,0.000,ALERT,212.61,299.37,59.975,1467776703,"274151322000095","219011344069620",0.00,19.30,0,286.14,301.17,0.0,0.0,0.000,774198.7,774198.7,31256,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776738,718724.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.97,59.991,1467776703,"201051344000988","219011344069620",0.00,18.70,0,284.04,301.77,0.0,0.0,0.000,461666.6,461666.6,37950,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776740,718725.00
07/05/2016 23:45,2,0.000,ALERT,213.06,299.37,60.023,1467776703,"201051344001025","219011344069620",0.00,18.00,0,285.84,302.68,0.0,0.0,0.000,475449.6,475449.6,42451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776741,718726.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1467776703,"201051344000458","219011344069620",0.00,19.30,0,286.14,302.07,0.0,0.0,0.000,472498.5,472498.5,37872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776743,718727.00
07/05/2016 23:45,2,0.000,ALERT,213.96,299.97,59.981,1467776703,"201051344000853","219011344069620",0.00,18.30,0,285.84,301.47,0.0,0.0,0.000,471486.6,471486.6,37481,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776745,718728.00
07/05/2016 23:45,2,0.000,ALERT,213.74,300.27,59.959,1467776703,"201051344000685","219011344069620",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,476040.3,476040.3,42325,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776747,718729.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.37,59.986,1467776703,"201051344000917","219011344069620",0.00,19.50,0,285.24,300.87,0.0,0.0,0.000,472931.8,472931.8,42315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776749,718730.00
07/05/2016 23:45,2,0.000,ALERT,213.51,300.57,59.986,1467776703,"201051344001145","219011344069620",0.00,18.30,0,286.74,302.37,0.0,0.0,0.000,478092.3,478092.3,42169,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776751,718731.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.37,59.981,1467776703,"201051344000651","219011344069620",0.00,18.00,0,285.84,301.17,0.0,0.0,0.000,470773.5,470773.5,42511,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776752,718732.00
07/05/2016 23:45,2,0.000,ALERT,211.93,297.87,60.023,1467776703,"274151322000088","219011344069620",0.00,19.80,0,284.64,299.67,0.0,0.0,0.000,708365.9,708365.9,30991,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776754,718733.00
07/05/2016 23:45,2,0.000,ALERT,213.06,297.26,59.986,1467776703,"274151322000068","219011344069620",0.00,20.00,0,284.34,298.77,0.0,0.0,0.000,602412.2,602412.2,32600,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776756,718734.00
07/05/2016 23:45,2,0.000,ALERT,212.83,299.97,60.007,1467776703,"201051344001135","219011344069620",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,466769.5,466769.5,42441,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776758,718735.00
07/05/2016 23:45,2,0.000,ALERT,213.06,300.57,59.981,1467776703,"201051344000594","219011344069620",0.00,18.70,0,285.84,301.47,0.0,0.0,0.000,476588.2,476588.2,37916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776760,718736.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.67,59.981,1467776703,"201051344001203","219011344069620",0.00,18.70,0,286.14,302.98,0.0,0.0,0.000,474283.4,474283.4,42487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776762,718737.00
07/05/2016 23:45,2,0.000,ALERT,212.38,297.87,59.986,1467776703,"274151322000054","219011344069620",0.00,20.00,0,284.94,300.27,0.0,0.0,0.000,723333.1,723333.1,31020,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776764,718738.00
07/05/2016 23:45,2,0.000,ALERT,213.51,299.67,60.018,1467776703,"201051344000867","219011344069620",0.00,19.00,0,286.14,301.77,0.0,0.0,0.000,463993.2,463993.2,37924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776765,718739.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1467776703,"201051344001093","219011344069620",0.00,19.30,0,286.44,301.17,0.0,0.0,0.000,472357.2,472357.2,42376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776767,718740.00
07/05/2016 23:45,2,0.000,ALERT,213.29,299.67,59.986,1467776703,"201051344000900","219011344069620",0.00,18.30,0,285.84,300.87,0.0,0.0,0.000,480014.2,480014.2,37306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776769,718741.00
07/05/2016 23:45,2,0.000,ALERT,213.51,299.37,59.991,1467776703,"201051344000648","219011344069620",0.00,18.00,0,285.54,301.47,0.0,0.0,0.000,470807.3,470807.3,37604,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467776771,718742.00
07/05/2016 23:45,2,0.000,ALERT,213.51,300.57,59.938,1467776703,"201051344000569","219011344069620",0.00,18.70,0,286.74,302.07,0.0,0.0,0.000,480862.2,480862.2,37229,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776773,718743.00
07/05/2016 23:45,2,0.000,ALERT,213.51,300.27,59.991,1467776703,"201051344000983","219011344069620",0.00,18.70,0,286.44,301.77,0.0,0.0,0.000,472578.8,472578.8,37722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776774,718744.00
07/05/2016 23:45,2,0.000,ALERT,213.51,299.67,59.986,1467776703,"201051344001158","219011344069620",0.00,18.00,0,285.54,300.57,0.0,0.0,0.000,466059.7,466059.7,37988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776776,718745.00
07/05/2016 23:45,2,0.000,ALERT,213.96,300.27,59.986,1467776703,"201051344000576","219011344069620",0.00,18.30,0,286.14,301.17,0.0,0.0,0.000,473318.7,473318.7,37388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776778,718746.00
07/05/2016 23:45,2,0.000,ALERT,212.61,297.57,59.949,1467776703,"274151322000087","219011344069620",0.00,20.30,0,284.34,299.37,0.0,0.0,0.000,696433.0,696433.0,31160,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467776780,718747.00
